ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 00:00,2,0.000,ALERT,213.96,303.88,59.986,1474603203,"201051344000645","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,563090.2,563090.2,1924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603205,1036310.00
09/23/2016 00:00,2,0.000,ALERT,212.61,302.07,59.944,1474603203,"274151322000085","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,801805.1,801805.1,1908,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603207,1036311.00
09/23/2016 00:00,2,0.000,ALERT,213.96,303.88,59.944,1474603203,"201051344000633","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,554698.4,554698.4,1922,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603209,1036312.00
09/23/2016 00:00,2,0.000,ALERT,213.51,303.88,60.018,1474603203,"201051344000469","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,557334.5,557334.5,1929,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603211,1036313.00
09/23/2016 00:00,2,0.000,ALERT,212.61,302.37,60.007,1474603203,"201051344000646","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,557811.1,557811.1,1917,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603213,1036314.00
09/23/2016 00:00,2,0.000,ALERT,212.16,301.77,59.981,1474603203,"274151322000052","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,824360.2,824360.2,1912,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603214,1036315.00
09/23/2016 00:00,2,0.000,ALERT,213.29,302.98,59.986,1474603203,"201051344000585","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,567880.3,567880.3,1921,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603216,1036316.00
09/23/2016 00:00,2,0.000,ALERT,212.83,302.68,59.981,1474603203,"201051344001230","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,560744.1,560744.1,1923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603218,1036317.00
09/23/2016 00:00,2,0.000,ALERT,213.51,303.28,59.986,1474603203,"201051344000582","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,553508.2,553508.2,1917,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603220,1036318.00
09/23/2016 00:00,2,0.000,ALERT,212.61,302.37,60.028,1474603203,"201051344000955","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,567554.4,567554.4,1915,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603221,1036319.00
09/23/2016 00:00,2,0.000,ALERT,212.61,301.17,59.986,1474603203,"274151322000094","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,678683.1,678683.1,1951,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603223,1036320.00
09/23/2016 00:00,2,0.000,ALERT,213.51,304.78,59.981,1474603203,"201051344000579","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,571711.7,571711.7,1915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603225,1036321.00
09/23/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1474603203,"201051344000890","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,564797.4,564797.4,1918,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603227,1036322.00
09/23/2016 00:00,2,0.000,ALERT,213.29,302.37,59.965,1474603203,"201051344000438","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,566236.1,566236.1,1918,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474603229,1036323.00
09/23/2016 00:00,2,0.000,ALERT,213.29,302.37,59.975,1474603203,"201051344000417","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,557244.6,557244.6,1917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603231,1036324.00
09/23/2016 00:00,2,0.000,ALERT,212.61,302.37,59.949,1474603203,"274151322000083","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,816842.7,816842.7,1912,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603232,1036325.00
09/23/2016 00:00,2,0.000,ALERT,213.06,301.77,59.959,1474603203,"274151322000076","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,872002.3,872002.3,1922,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603234,1036326.00
09/23/2016 00:00,2,0.000,ALERT,213.51,305.08,59.959,1474603203,"201051344000868","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,556108.8,556108.8,1921,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603236,1036327.00
09/23/2016 00:00,2,0.000,ALERT,212.61,303.28,59.981,1474603203,"274151322000095","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,863200.9,863200.9,1921,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603238,1036328.00
09/23/2016 00:00,2,0.000,ALERT,213.29,304.18,59.991,1474603203,"201051344000988","219011344069620",0.00,13.00,0,299.07,305.38,0.0,0.0,0.000,536185.4,536185.4,1916,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603240,1036329.00
09/23/2016 00:00,2,0.000,ALERT,212.83,302.07,59.986,1474603203,"201051344001025","219011344069620",0.00,12.30,0,298.77,304.48,0.0,0.0,0.000,566488.7,566488.7,1915,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603241,1036330.00
09/23/2016 00:00,2,0.000,ALERT,213.51,303.88,59.981,1474603203,"201051344000458","219011344069620",0.00,14.00,0,301.77,306.28,0.0,0.0,0.000,563466.5,563466.5,1926,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474603243,1036331.00
09/23/2016 00:00,2,0.000,ALERT,213.96,304.18,59.991,1474603203,"201051344000853","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,562772.9,562772.9,1933,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603245,1036332.00
09/23/2016 00:00,2,0.000,ALERT,213.74,302.98,59.970,1474603203,"201051344000685","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,565424.3,565424.3,1922,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474603247,1036333.00
09/23/2016 00:00,2,0.000,ALERT,213.29,302.37,59.975,1474603203,"201051344000917","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,562373.6,562373.6,1919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603249,1036334.00
09/23/2016 00:00,2,0.000,ALERT,213.51,302.98,59.944,1474603203,"201051344001145","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,567576.1,567576.1,1919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603250,1036335.00
09/23/2016 00:00,2,0.000,ALERT,213.29,302.07,59.991,1474603203,"201051344000651","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,560755.0,560755.0,1914,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603252,1036336.00
09/23/2016 00:00,2,0.000,ALERT,211.93,302.07,59.981,1474603203,"274151322000088","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,786067.4,786067.4,1908,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603254,1036337.00
09/23/2016 00:00,2,0.000,ALERT,213.29,301.47,59.981,1474603203,"274151322000068","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,679185.3,679185.3,1948,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603256,1036338.00
09/23/2016 00:00,2,0.000,ALERT,212.83,302.68,59.986,1474603203,"201051344001135","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,556903.4,556903.4,1913,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603258,1036339.00
09/23/2016 00:00,2,0.000,ALERT,213.51,305.08,59.986,1474603203,"201051344000594","219011344069620",0.00,13.00,0,301.47,306.28,0.0,0.0,0.000,567873.1,567873.1,1921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603260,1036340.00
09/23/2016 00:00,2,0.000,ALERT,213.29,302.37,59.975,1474603203,"201051344001203","219011344069620",0.00,12.70,0,299.37,305.68,0.0,0.0,0.000,565142.3,565142.3,1920,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474603262,1036341.00
09/23/2016 00:00,2,0.000,ALERT,212.38,303.28,59.975,1474603203,"274151322000054","219011344069620",0.00,14.30,0,299.67,304.18,0.0,0.0,0.000,802219.2,802219.2,1905,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474603263,1036342.00
09/23/2016 00:00,2,0.000,ALERT,213.96,304.18,59.970,1474603203,"201051344000867","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,555172.3,555172.3,1924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603265,1036343.00
09/23/2016 00:00,2,0.000,ALERT,213.06,302.68,59.975,1474603203,"201051344001093","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,561753.9,561753.9,1924,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603267,1036344.00
09/23/2016 00:00,2,0.000,ALERT,213.51,304.48,59.965,1474603203,"201051344000900","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,572021.1,572021.1,1928,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603269,1036345.00
09/23/2016 00:00,2,0.000,ALERT,213.74,303.58,59.991,1474603203,"201051344000648","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,560631.5,560631.5,1918,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603271,1036346.00
09/23/2016 00:00,2,0.000,ALERT,213.74,304.78,59.981,1474603203,"201051344000569","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,571959.6,571959.6,1923,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603273,1036347.00
09/23/2016 00:00,2,0.000,ALERT,213.74,304.78,59.949,1474603203,"201051344000983","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,564493.5,564493.5,1930,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474603274,1036348.00
09/23/2016 00:00,2,0.000,ALERT,213.74,304.18,59.975,1474603203,"201051344001158","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,556043.4,556043.4,1920,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603276,1036349.00
09/23/2016 00:00,2,0.000,ALERT,214.19,304.78,59.975,1474603203,"201051344000576","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,563620.5,563620.5,1929,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474603278,1036350.00
09/23/2016 00:00,2,0.000,ALERT,212.83,302.07,59.975,1474603203,"274151322000087","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,774255.1,774255.1,1926,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474603280,1036351.00
09/23/2016 00:15,2,0.000,ALERT,213.51,302.68,60.002,1474604103,"201051344000645","219011344069620",0.00,13.70,0,301.77,305.98,0.0,0.0,0.000,563090.2,563090.2,1926,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604105,1036352.00
09/23/2016 00:15,2,0.000,ALERT,212.16,300.27,60.012,1474604103,"274151322000085","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,801805.1,801805.1,1910,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604107,1036353.00
09/23/2016 00:15,2,0.000,ALERT,213.74,302.37,60.007,1474604103,"201051344000633","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,554698.4,554698.4,1924,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604109,1036354.00
09/23/2016 00:15,2,0.000,ALERT,213.06,302.68,59.996,1474604103,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,557334.5,557334.5,1931,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604110,1036355.00
09/23/2016 00:15,2,0.000,ALERT,212.38,301.47,59.991,1474604103,"201051344000646","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,557811.1,557811.1,1919,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604112,1036356.00
09/23/2016 00:15,2,0.000,ALERT,211.93,299.97,59.991,1474604103,"274151322000052","219011344069620",0.00,14.00,0,298.47,304.18,0.0,0.0,0.000,824360.2,824360.2,1914,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604114,1036357.00
09/23/2016 00:15,2,0.000,ALERT,213.06,301.77,60.007,1474604103,"201051344000585","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,567880.3,567880.3,1923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604116,1036358.00
09/23/2016 00:15,2,0.000,ALERT,212.83,302.07,60.044,1474604103,"201051344001230","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,560744.1,560744.1,1925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604118,1036359.00
09/23/2016 00:15,2,0.000,ALERT,213.29,302.37,60.007,1474604103,"201051344000582","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,553508.2,553508.2,1919,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604120,1036360.00
09/23/2016 00:15,2,0.000,ALERT,212.38,301.77,60.023,1474604103,"201051344000955","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,567554.4,567554.4,1917,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604121,1036361.00
09/23/2016 00:15,2,0.000,ALERT,212.38,300.27,60.034,1474604103,"274151322000094","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,678683.1,678683.1,1953,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604123,1036362.00
09/23/2016 00:15,2,0.000,ALERT,213.29,303.58,60.002,1474604103,"201051344000579","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,571711.7,571711.7,1917,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604125,1036363.00
09/23/2016 00:15,2,0.000,ALERT,212.61,302.07,60.018,1474604103,"201051344000890","219011344069620",0.00,13.00,0,300.57,305.68,0.0,0.0,0.000,564797.4,564797.4,1920,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474604127,1036364.00
09/23/2016 00:15,2,0.000,ALERT,212.83,301.77,59.996,1474604103,"201051344000438","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,566236.1,566236.1,1920,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604129,1036365.00
09/23/2016 00:15,2,0.000,ALERT,213.06,301.17,60.012,1474604103,"201051344000417","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,557244.6,557244.6,1919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604130,1036366.00
09/23/2016 00:15,2,0.000,ALERT,212.16,300.87,60.002,1474604103,"274151322000083","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,816842.7,816842.7,1914,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604132,1036367.00
09/23/2016 00:15,2,0.000,ALERT,212.61,300.87,60.002,1474604103,"274151322000076","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,872002.3,872002.3,1924,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604134,1036368.00
09/23/2016 00:15,2,0.000,ALERT,213.06,303.58,60.007,1474604103,"201051344000868","219011344069620",0.00,13.00,0,302.37,307.18,0.0,0.0,0.000,556108.8,556108.8,1923,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604136,1036369.00
09/23/2016 00:15,2,0.000,ALERT,212.16,301.47,60.007,1474604103,"274151322000095","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,863200.9,863200.9,1923,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604138,1036370.00
09/23/2016 00:15,2,0.000,ALERT,213.06,302.68,60.023,1474604103,"201051344000988","219011344069620",0.00,13.00,0,299.07,305.98,0.0,0.0,0.000,536185.4,536185.4,1918,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474604139,1036371.00
09/23/2016 00:15,2,0.000,ALERT,212.61,300.87,60.002,1474604103,"201051344001025","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,566488.7,566488.7,1917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604141,1036372.00
09/23/2016 00:15,2,0.000,ALERT,213.06,302.98,60.023,1474604103,"201051344000458","219011344069620",0.00,14.00,0,302.07,306.88,0.0,0.0,0.000,563466.5,563466.5,1928,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604143,1036373.00
09/23/2016 00:15,2,0.000,ALERT,213.74,302.98,60.002,1474604103,"201051344000853","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,562772.9,562772.9,1935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474604145,1036374.00
09/23/2016 00:15,2,0.000,ALERT,213.06,301.77,59.970,1474604103,"201051344000685","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,565424.3,565424.3,1924,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474604147,1036375.00
09/23/2016 00:15,2,0.000,ALERT,213.06,301.17,60.002,1474604103,"201051344000917","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,562373.6,562373.6,1921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474604148,1036376.00
09/23/2016 00:15,2,0.000,ALERT,213.06,302.07,60.002,1474604103,"201051344001145","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,567576.1,567576.1,1921,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604150,1036377.00
09/23/2016 00:15,2,0.000,ALERT,212.83,301.17,59.996,1474604103,"201051344000651","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,560755.0,560755.0,1916,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604152,1036378.00
09/23/2016 00:15,2,0.000,ALERT,211.93,300.27,60.002,1474604103,"274151322000088","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,786067.4,786067.4,1910,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604154,1036379.00
09/23/2016 00:15,2,0.000,ALERT,212.61,299.67,59.981,1474604103,"274151322000068","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,679185.3,679185.3,1950,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604156,1036380.00
09/23/2016 00:15,2,0.000,ALERT,212.61,301.77,60.002,1474604103,"201051344001135","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,556903.4,556903.4,1915,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604158,1036381.00
09/23/2016 00:15,2,0.000,ALERT,212.83,303.58,59.996,1474604103,"201051344000594","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,567873.1,567873.1,1923,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604159,1036382.00
09/23/2016 00:15,2,0.000,ALERT,212.83,301.47,60.002,1474604103,"201051344001203","219011344069620",0.00,12.70,0,299.67,306.28,0.0,0.0,0.000,565142.3,565142.3,1922,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474604161,1036383.00
09/23/2016 00:15,2,0.000,ALERT,211.93,300.87,59.996,1474604103,"274151322000054","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,802219.2,802219.2,1907,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604163,1036384.00
09/23/2016 00:15,2,0.000,ALERT,213.29,302.68,59.996,1474604103,"201051344000867","219011344069620",0.00,13.70,0,301.47,306.58,0.0,0.0,0.000,555172.3,555172.3,1926,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604165,1036385.00
09/23/2016 00:15,2,0.000,ALERT,212.61,301.47,59.991,1474604103,"201051344001093","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,561753.9,561753.9,1926,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474604167,1036386.00
09/23/2016 00:15,2,0.000,ALERT,212.83,302.68,59.996,1474604103,"201051344000900","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,572021.1,572021.1,1930,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604168,1036387.00
09/23/2016 00:15,2,0.000,ALERT,213.29,302.37,59.996,1474604103,"201051344000648","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,560631.5,560631.5,1920,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604170,1036388.00
09/23/2016 00:15,2,0.000,ALERT,213.29,303.58,59.996,1474604103,"201051344000569","219011344069620",0.00,13.30,0,302.37,307.18,0.0,0.0,0.000,571959.6,571959.6,1925,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604172,1036389.00
09/23/2016 00:15,2,0.000,ALERT,213.06,303.28,60.007,1474604103,"201051344000983","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,564493.5,564493.5,1932,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604174,1036390.00
09/23/2016 00:15,2,0.000,ALERT,213.29,302.68,59.996,1474604103,"201051344001158","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,556043.4,556043.4,1922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604176,1036391.00
09/23/2016 00:15,2,0.000,ALERT,213.51,303.58,59.991,1474604103,"201051344000576","219011344069620",0.00,13.00,0,301.77,306.58,0.0,0.0,0.000,563620.5,563620.5,1931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474604177,1036392.00
09/23/2016 00:15,2,0.000,ALERT,212.38,299.67,59.996,1474604103,"274151322000087","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,774255.1,774255.1,1928,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474604179,1036393.00
09/23/2016 00:30,2,0.000,ALERT,213.29,302.68,59.954,1474605003,"201051344000645","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,563090.2,563090.2,1928,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605005,1036394.00
09/23/2016 00:30,2,0.000,ALERT,212.16,300.87,59.954,1474605003,"274151322000085","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,801805.1,801805.1,1912,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605007,1036395.00
09/23/2016 00:30,2,0.000,ALERT,213.51,302.37,59.954,1474605003,"201051344000633","219011344069620",0.00,12.70,0,298.77,304.18,0.0,0.0,0.000,554698.4,554698.4,1926,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605008,1036396.00
09/23/2016 00:30,2,0.000,ALERT,213.06,302.37,59.954,1474605003,"201051344000469","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,557334.5,557334.5,1933,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605010,1036397.00
09/23/2016 00:30,2,0.000,ALERT,212.38,301.47,59.965,1474605003,"201051344000646","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,557811.1,557811.1,1921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605012,1036398.00
09/23/2016 00:30,2,0.000,ALERT,211.70,301.47,59.954,1474605003,"274151322000052","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,824360.2,824360.2,1916,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605014,1036399.00
09/23/2016 00:30,2,0.000,ALERT,212.83,301.77,59.965,1474605003,"201051344000585","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,567880.3,567880.3,1925,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605016,1036400.00
09/23/2016 00:30,2,0.000,ALERT,212.83,302.07,59.959,1474605003,"201051344001230","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,560744.1,560744.1,1927,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605017,1036401.00
09/23/2016 00:30,2,0.000,ALERT,213.06,302.37,59.965,1474605003,"201051344000582","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,553508.2,553508.2,1921,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605019,1036402.00
09/23/2016 00:30,2,0.000,ALERT,212.38,301.77,59.959,1474605003,"201051344000955","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,567554.4,567554.4,1919,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605021,1036403.00
09/23/2016 00:30,2,0.000,ALERT,212.16,300.57,59.965,1474605003,"274151322000094","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,678683.1,678683.1,1955,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605023,1036404.00
09/23/2016 00:30,2,0.000,ALERT,213.06,303.58,59.959,1474605003,"201051344000579","219011344069620",0.00,13.00,0,301.77,305.08,0.0,0.0,0.000,571711.7,571711.7,1919,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605025,1036405.00
09/23/2016 00:30,2,0.000,ALERT,212.61,302.37,59.959,1474605003,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,564797.4,564797.4,1922,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605027,1036406.00
09/23/2016 00:30,2,0.000,ALERT,213.06,301.77,59.928,1474605003,"201051344000438","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,566236.1,566236.1,1922,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605029,1036407.00
09/23/2016 00:30,2,0.000,ALERT,213.06,301.47,59.965,1474605003,"201051344000417","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,557244.6,557244.6,1921,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605030,1036408.00
09/23/2016 00:30,2,0.000,ALERT,212.16,300.87,59.922,1474605003,"274151322000083","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,816842.7,816842.7,1916,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605032,1036409.00
09/23/2016 00:30,2,0.000,ALERT,212.61,301.17,59.975,1474605003,"274151322000076","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,872002.3,872002.3,1926,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605034,1036410.00
09/23/2016 00:30,2,0.000,ALERT,213.06,303.58,60.012,1474605003,"201051344000868","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,556108.8,556108.8,1925,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605036,1036411.00
09/23/2016 00:30,2,0.000,ALERT,212.16,302.07,59.965,1474605003,"274151322000095","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,863200.9,863200.9,1925,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605038,1036412.00
09/23/2016 00:30,2,0.000,ALERT,212.83,302.68,59.944,1474605003,"201051344000988","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,536185.4,536185.4,1920,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605039,1036413.00
09/23/2016 00:30,2,0.000,ALERT,212.83,300.87,59.970,1474605003,"201051344001025","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,566488.7,566488.7,1919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605041,1036414.00
09/23/2016 00:30,2,0.000,ALERT,212.83,302.98,59.965,1474605003,"201051344000458","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,563466.5,563466.5,1930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605043,1036415.00
09/23/2016 00:30,2,0.000,ALERT,213.51,302.68,59.970,1474605003,"201051344000853","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,562772.9,562772.9,1937,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605045,1036416.00
09/23/2016 00:30,2,0.000,ALERT,213.29,302.37,59.970,1474605003,"201051344000685","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,565424.3,565424.3,1926,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605047,1036417.00
09/23/2016 00:30,2,0.000,ALERT,213.06,301.47,59.970,1474605003,"201051344000917","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,562373.6,562373.6,1923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605048,1036418.00
09/23/2016 00:30,2,0.000,ALERT,213.29,302.37,59.970,1474605003,"201051344001145","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,567576.1,567576.1,1923,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605050,1036419.00
09/23/2016 00:30,2,0.000,ALERT,213.06,301.17,59.970,1474605003,"201051344000651","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,560755.0,560755.0,1918,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605052,1036420.00
09/23/2016 00:30,2,0.000,ALERT,211.70,301.17,59.959,1474605003,"274151322000088","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,786067.4,786067.4,1912,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605054,1036421.00
09/23/2016 00:30,2,0.000,ALERT,212.83,299.97,59.965,1474605003,"274151322000068","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,679185.3,679185.3,1952,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605055,1036422.00
09/23/2016 00:30,2,0.000,ALERT,212.61,301.77,59.975,1474605003,"201051344001135","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,556903.4,556903.4,1917,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605057,1036423.00
09/23/2016 00:30,2,0.000,ALERT,212.61,302.98,59.970,1474605003,"201051344000594","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,567873.1,567873.1,1925,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605059,1036424.00
09/23/2016 00:30,2,0.000,ALERT,213.06,301.77,59.970,1474605003,"201051344001203","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,565142.3,565142.3,1924,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605061,1036425.00
09/23/2016 00:30,2,0.000,ALERT,211.93,301.77,59.970,1474605003,"274151322000054","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,802219.2,802219.2,1909,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605063,1036426.00
09/23/2016 00:30,2,0.000,ALERT,213.29,302.68,59.986,1474605003,"201051344000867","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,555172.3,555172.3,1928,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605065,1036427.00
09/23/2016 00:30,2,0.000,ALERT,212.83,301.77,59.959,1474605003,"201051344001093","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,561753.9,561753.9,1928,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605066,1036428.00
09/23/2016 00:30,2,0.000,ALERT,212.83,302.68,59.975,1474605003,"201051344000900","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,572021.1,572021.1,1932,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605068,1036429.00
09/23/2016 00:30,2,0.000,ALERT,213.06,302.07,59.991,1474605003,"201051344000648","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,560631.5,560631.5,1922,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605070,1036430.00
09/23/2016 00:30,2,0.000,ALERT,213.06,303.58,59.981,1474605003,"201051344000569","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,571959.6,571959.6,1927,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605072,1036431.00
09/23/2016 00:30,2,0.000,ALERT,213.06,303.28,59.975,1474605003,"201051344000983","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,564493.5,564493.5,1934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605074,1036432.00
09/23/2016 00:30,2,0.000,ALERT,213.06,302.37,59.981,1474605003,"201051344001158","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,556043.4,556043.4,1924,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605075,1036433.00
09/23/2016 00:30,2,0.000,ALERT,213.51,302.98,59.981,1474605003,"201051344000576","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,563620.5,563620.5,1933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605077,1036434.00
09/23/2016 00:30,2,0.000,ALERT,212.16,300.27,59.986,1474605003,"274151322000087","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,774255.1,774255.1,1930,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605079,1036435.00
09/23/2016 00:45,2,0.000,ALERT,213.74,303.28,60.002,1474605903,"201051344000645","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,563090.2,563090.2,1930,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605905,1036436.00
09/23/2016 00:45,2,0.000,ALERT,212.38,301.17,59.981,1474605903,"274151322000085","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,801805.1,801805.1,1914,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605907,1036437.00
09/23/2016 00:45,2,0.000,ALERT,213.74,303.58,59.986,1474605903,"201051344000633","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,554698.4,554698.4,1928,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605908,1036438.00
09/23/2016 00:45,2,0.000,ALERT,213.29,303.28,60.018,1474605903,"201051344000469","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,557334.5,557334.5,1935,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605910,1036439.00
09/23/2016 00:45,2,0.000,ALERT,212.38,301.77,59.981,1474605903,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,557811.1,557811.1,1923,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605912,1036440.00
09/23/2016 00:45,2,0.000,ALERT,211.93,301.47,59.981,1474605903,"274151322000052","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,824360.2,824360.2,1918,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605914,1036441.00
09/23/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1474605903,"201051344000585","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,567880.3,567880.3,1927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605916,1036442.00
09/23/2016 00:45,2,0.000,ALERT,212.83,302.68,59.986,1474605903,"201051344001230","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,560744.1,560744.1,1929,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605917,1036443.00
09/23/2016 00:45,2,0.000,ALERT,213.29,302.98,59.970,1474605903,"201051344000582","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,553508.2,553508.2,1923,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605919,1036444.00
09/23/2016 00:45,2,0.000,ALERT,212.38,302.07,59.933,1474605903,"201051344000955","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,567554.4,567554.4,1921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605921,1036445.00
09/23/2016 00:45,2,0.000,ALERT,212.16,300.57,59.975,1474605903,"274151322000094","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,678683.1,678683.1,1957,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605923,1036446.00
09/23/2016 00:45,2,0.000,ALERT,213.29,304.18,60.007,1474605903,"201051344000579","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,571711.7,571711.7,1921,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605924,1036447.00
09/23/2016 00:45,2,0.000,ALERT,212.61,302.68,59.975,1474605903,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,564797.4,564797.4,1924,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605926,1036448.00
09/23/2016 00:45,2,0.000,ALERT,212.83,302.07,59.975,1474605903,"201051344000438","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,566236.1,566236.1,1924,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605928,1036449.00
09/23/2016 00:45,2,0.000,ALERT,212.83,301.77,59.986,1474605903,"201051344000417","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,557244.6,557244.6,1923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605930,1036450.00
09/23/2016 00:45,2,0.000,ALERT,212.38,302.07,59.975,1474605903,"274151322000083","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,816842.7,816842.7,1918,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605932,1036451.00
09/23/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1474605903,"274151322000076","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,872002.3,872002.3,1928,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605933,1036452.00
09/23/2016 00:45,2,0.000,ALERT,213.29,304.48,59.938,1474605903,"201051344000868","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,556108.8,556108.8,1927,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605935,1036453.00
09/23/2016 00:45,2,0.000,ALERT,212.16,301.77,59.949,1474605903,"274151322000095","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,863200.9,863200.9,1927,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605937,1036454.00
