ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 00:45,2,0.000,ALERT,213.29,303.58,59.996,1474605903,"201051344000988","219011344069620",0.00,13.00,0,298.47,304.78,0.0,0.0,0.000,536185.4,536185.4,1922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605939,1036455.00
09/23/2016 00:45,2,0.000,ALERT,212.83,301.77,59.991,1474605903,"201051344001025","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,566488.7,566488.7,1921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605941,1036456.00
09/23/2016 00:45,2,0.000,ALERT,213.29,303.88,59.981,1474605903,"201051344000458","219011344069620",0.00,14.00,0,300.87,305.98,0.0,0.0,0.000,563466.5,563466.5,1932,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605943,1036457.00
09/23/2016 00:45,2,0.000,ALERT,213.74,303.58,59.954,1474605903,"201051344000853","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,562772.9,562772.9,1939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605944,1036458.00
09/23/2016 00:45,2,0.000,ALERT,213.06,302.37,60.012,1474605903,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,565424.3,565424.3,1928,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605946,1036459.00
09/23/2016 00:45,2,0.000,ALERT,212.83,301.77,59.991,1474605903,"201051344000917","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,562373.6,562373.6,1925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605948,1036460.00
09/23/2016 00:45,2,0.000,ALERT,213.29,302.37,59.986,1474605903,"201051344001145","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,567576.1,567576.1,1925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605950,1036461.00
09/23/2016 00:45,2,0.000,ALERT,212.83,301.47,59.981,1474605903,"201051344000651","219011344069620",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,560755.0,560755.0,1920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605952,1036462.00
09/23/2016 00:45,2,0.000,ALERT,211.93,301.17,59.975,1474605903,"274151322000088","219011344069620",0.00,14.00,0,299.07,302.68,0.0,0.0,0.000,786067.4,786067.4,1914,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605953,1036463.00
09/23/2016 00:45,2,0.000,ALERT,212.83,300.27,59.959,1474605903,"274151322000068","219011344069620",0.00,14.30,0,298.77,301.77,0.0,0.0,0.000,679185.3,679185.3,1954,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605955,1036464.00
09/23/2016 00:45,2,0.000,ALERT,212.61,302.37,59.981,1474605903,"201051344001135","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,556903.4,556903.4,1919,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605957,1036465.00
09/23/2016 00:45,2,0.000,ALERT,213.06,304.48,59.975,1474605903,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,567873.1,567873.1,1927,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605959,1036466.00
09/23/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1474605903,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,565142.3,565142.3,1926,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605961,1036467.00
09/23/2016 00:45,2,0.000,ALERT,212.16,301.77,59.975,1474605903,"274151322000054","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,802219.2,802219.2,1911,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605963,1036468.00
09/23/2016 00:45,2,0.000,ALERT,213.51,303.28,59.981,1474605903,"201051344000867","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,555172.3,555172.3,1930,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605964,1036469.00
09/23/2016 00:45,2,0.000,ALERT,213.06,302.37,59.970,1474605903,"201051344001093","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,561753.9,561753.9,1930,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605966,1036470.00
09/23/2016 00:45,2,0.000,ALERT,213.06,303.58,59.975,1474605903,"201051344000900","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,572021.1,572021.1,1934,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605968,1036471.00
09/23/2016 00:45,2,0.000,ALERT,213.51,302.98,59.922,1474605903,"201051344000648","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,560631.5,560631.5,1924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605970,1036472.00
09/23/2016 00:45,2,0.000,ALERT,213.51,304.18,59.981,1474605903,"201051344000569","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,571959.6,571959.6,1929,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605972,1036473.00
09/23/2016 00:45,2,0.000,ALERT,213.29,303.88,59.928,1474605903,"201051344000983","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,564493.5,564493.5,1936,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605973,1036474.00
09/23/2016 00:45,2,0.000,ALERT,213.29,303.58,59.970,1474605903,"201051344001158","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,556043.4,556043.4,1926,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605975,1036475.00
09/23/2016 00:45,2,0.000,ALERT,213.51,304.18,59.944,1474605903,"201051344000576","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,563620.5,563620.5,1935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474605977,1036476.00
09/23/2016 00:45,2,0.000,ALERT,212.38,301.17,59.970,1474605903,"274151322000087","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,774255.1,774255.1,1932,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474605979,1036477.00
09/23/2016 01:00,2,0.000,ALERT,213.96,303.88,59.970,1474606803,"201051344000645","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,563090.2,563090.2,1932,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606805,1036478.00
09/23/2016 01:00,2,0.000,ALERT,212.83,302.37,59.954,1474606803,"274151322000085","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,801805.1,801805.1,1916,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606807,1036479.00
09/23/2016 01:00,2,0.000,ALERT,213.96,303.58,59.970,1474606803,"201051344000633","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,554698.4,554698.4,1930,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606809,1036480.00
09/23/2016 01:00,2,0.000,ALERT,213.51,303.88,59.970,1474606803,"201051344000469","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,557334.5,557334.5,1937,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606810,1036481.00
09/23/2016 01:00,2,0.000,ALERT,212.83,302.07,59.954,1474606803,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,557811.1,557811.1,1925,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606812,1036482.00
09/23/2016 01:00,2,0.000,ALERT,212.38,302.07,59.959,1474606803,"274151322000052","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,824360.2,824360.2,1920,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606814,1036483.00
09/23/2016 01:00,2,0.000,ALERT,213.29,302.68,59.970,1474606803,"201051344000585","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,567880.3,567880.3,1929,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606816,1036484.00
09/23/2016 01:00,2,0.000,ALERT,212.83,302.37,59.922,1474606803,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,560744.1,560744.1,1931,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606817,1036485.00
09/23/2016 01:00,2,0.000,ALERT,213.51,302.98,60.002,1474606803,"201051344000582","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,553508.2,553508.2,1925,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606819,1036486.00
09/23/2016 01:00,2,0.000,ALERT,212.83,302.37,59.959,1474606803,"201051344000955","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,567554.4,567554.4,1923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606821,1036487.00
09/23/2016 01:00,2,0.000,ALERT,212.61,301.17,59.954,1474606803,"274151322000094","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,678683.1,678683.1,1959,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606823,1036488.00
09/23/2016 01:00,2,0.000,ALERT,213.29,304.48,59.970,1474606803,"201051344000579","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,571711.7,571711.7,1923,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606825,1036489.00
09/23/2016 01:00,2,0.000,ALERT,212.83,302.98,59.965,1474606803,"201051344000890","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,564797.4,564797.4,1926,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606826,1036490.00
09/23/2016 01:00,2,0.000,ALERT,213.29,302.37,59.970,1474606803,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,566236.1,566236.1,1926,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474606828,1036491.00
09/23/2016 01:00,2,0.000,ALERT,213.29,302.07,59.965,1474606803,"201051344000417","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,557244.6,557244.6,1925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474606830,1036492.00
09/23/2016 01:00,2,0.000,ALERT,212.83,302.98,59.959,1474606803,"274151322000083","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,816842.7,816842.7,1920,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606832,1036493.00
09/23/2016 01:00,2,0.000,ALERT,213.51,302.07,59.981,1474606803,"274151322000076","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,872002.3,872002.3,1930,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474606834,1036494.00
09/23/2016 01:00,2,0.000,ALERT,213.51,304.78,59.965,1474606803,"201051344000868","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,556108.8,556108.8,1929,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606836,1036495.00
09/23/2016 01:00,2,0.000,ALERT,212.83,302.98,59.959,1474606803,"274151322000095","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,863200.9,863200.9,1929,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606837,1036496.00
09/23/2016 01:00,2,0.000,ALERT,213.29,303.88,60.012,1474606803,"201051344000988","219011344069620",0.00,13.00,0,298.77,305.08,0.0,0.0,0.000,536185.4,536185.4,1924,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606839,1036497.00
09/23/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1474606803,"201051344001025","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,566488.7,566488.7,1923,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474606841,1036498.00
09/23/2016 01:00,2,0.000,ALERT,213.51,304.18,59.965,1474606803,"201051344000458","219011344069620",0.00,14.00,0,301.47,306.28,0.0,0.0,0.000,563466.5,563466.5,1934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606843,1036499.00
09/23/2016 01:00,2,0.000,ALERT,214.19,303.88,59.954,1474606803,"201051344000853","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,562772.9,562772.9,1941,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606845,1036500.00
09/23/2016 01:00,2,0.000,ALERT,213.51,302.68,59.959,1474606803,"201051344000685","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,565424.3,565424.3,1930,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474606847,1036501.00
09/23/2016 01:00,2,0.000,ALERT,213.29,302.07,59.965,1474606803,"201051344000917","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,562373.6,562373.6,1927,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606849,1036502.00
09/23/2016 01:00,2,0.000,ALERT,213.29,302.68,59.965,1474606803,"201051344001145","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,567576.1,567576.1,1927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606850,1036503.00
09/23/2016 01:00,2,0.000,ALERT,213.29,301.77,59.970,1474606803,"201051344000651","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,560755.0,560755.0,1922,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606852,1036504.00
09/23/2016 01:00,2,0.000,ALERT,212.38,302.07,59.970,1474606803,"274151322000088","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,786067.4,786067.4,1916,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606854,1036505.00
09/23/2016 01:00,2,0.000,ALERT,213.51,301.47,59.959,1474606803,"274151322000068","219011344069620",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,679185.3,679185.3,1956,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606856,1036506.00
09/23/2016 01:00,2,0.000,ALERT,212.83,302.68,59.970,1474606803,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,556903.4,556903.4,1921,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606858,1036507.00
09/23/2016 01:00,2,0.000,ALERT,213.29,304.78,59.922,1474606803,"201051344000594","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,567873.1,567873.1,1929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606859,1036508.00
09/23/2016 01:00,2,0.000,ALERT,213.06,302.07,59.996,1474606803,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,565142.3,565142.3,1928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606861,1036509.00
09/23/2016 01:00,2,0.000,ALERT,212.38,302.68,59.970,1474606803,"274151322000054","219011344069620",0.00,14.00,0,298.77,304.18,0.0,0.0,0.000,802219.2,802219.2,1913,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474606863,1036510.00
09/23/2016 01:00,2,0.000,ALERT,213.74,304.18,59.965,1474606803,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,555172.3,555172.3,1932,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606865,1036511.00
09/23/2016 01:00,2,0.000,ALERT,213.06,302.68,59.970,1474606803,"201051344001093","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,561753.9,561753.9,1932,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474606867,1036512.00
09/23/2016 01:00,2,0.000,ALERT,213.29,303.88,59.970,1474606803,"201051344000900","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,572021.1,572021.1,1936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606869,1036513.00
09/23/2016 01:00,2,0.000,ALERT,213.74,303.58,59.975,1474606803,"201051344000648","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,560631.5,560631.5,1926,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606870,1036514.00
09/23/2016 01:00,2,0.000,ALERT,213.51,304.78,59.928,1474606803,"201051344000569","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,571959.6,571959.6,1931,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474606872,1036515.00
09/23/2016 01:00,2,0.000,ALERT,213.51,304.18,59.944,1474606803,"201051344000983","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,564493.5,564493.5,1938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606874,1036516.00
09/23/2016 01:00,2,0.000,ALERT,213.51,303.58,59.981,1474606803,"201051344001158","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,556043.4,556043.4,1928,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606876,1036517.00
09/23/2016 01:00,2,0.000,ALERT,213.96,304.48,59.975,1474606803,"201051344000576","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,563620.5,563620.5,1937,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474606878,1036518.00
09/23/2016 01:00,2,0.000,ALERT,212.83,301.77,59.975,1474606803,"274151322000087","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,774255.1,774255.1,1934,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474606880,1036519.00
09/23/2016 01:15,2,0.000,ALERT,213.96,303.88,59.991,1474607703,"201051344000645","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,563090.2,563090.2,1934,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474607705,1036520.00
09/23/2016 01:15,2,0.000,ALERT,212.38,301.47,59.938,1474607703,"274151322000085","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,801805.1,801805.1,1918,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607707,1036521.00
09/23/2016 01:15,2,0.000,ALERT,213.96,303.88,59.996,1474607703,"201051344000633","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,554698.4,554698.4,1932,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474607709,1036522.00
09/23/2016 01:15,2,0.000,ALERT,213.74,303.88,60.002,1474607703,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,557334.5,557334.5,1939,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607711,1036523.00
09/23/2016 01:15,2,0.000,ALERT,212.83,302.37,59.959,1474607703,"201051344000646","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,557811.1,557811.1,1927,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607713,1036524.00
09/23/2016 01:15,2,0.000,ALERT,212.16,302.37,59.986,1474607703,"274151322000052","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,824360.2,824360.2,1922,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607714,1036525.00
09/23/2016 01:15,2,0.000,ALERT,213.29,302.68,60.007,1474607703,"201051344000585","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,567880.3,567880.3,1931,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607716,1036526.00
09/23/2016 01:15,2,0.000,ALERT,213.29,302.68,59.996,1474607703,"201051344001230","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,560744.1,560744.1,1933,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607718,1036527.00
09/23/2016 01:15,2,0.000,ALERT,213.74,302.98,60.012,1474607703,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,553508.2,553508.2,1927,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607720,1036528.00
09/23/2016 01:15,2,0.000,ALERT,212.83,302.37,60.002,1474607703,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,567554.4,567554.4,1925,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607722,1036529.00
09/23/2016 01:15,2,0.000,ALERT,212.61,300.87,60.007,1474607703,"274151322000094","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,678683.1,678683.1,1961,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607723,1036530.00
09/23/2016 01:15,2,0.000,ALERT,213.74,304.78,60.007,1474607703,"201051344000579","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,571711.7,571711.7,1925,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607725,1036531.00
09/23/2016 01:15,2,0.000,ALERT,213.06,302.98,59.981,1474607703,"201051344000890","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,564797.4,564797.4,1928,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607727,1036532.00
09/23/2016 01:15,2,0.000,ALERT,213.29,302.37,60.002,1474607703,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,566236.1,566236.1,1928,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607729,1036533.00
09/23/2016 01:15,2,0.000,ALERT,213.29,301.77,60.018,1474607703,"201051344000417","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,557244.6,557244.6,1927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607731,1036534.00
09/23/2016 01:15,2,0.000,ALERT,212.38,302.37,60.002,1474607703,"274151322000083","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,816842.7,816842.7,1922,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607732,1036535.00
09/23/2016 01:15,2,0.000,ALERT,213.06,301.17,59.991,1474607703,"274151322000076","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,872002.3,872002.3,1932,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607734,1036536.00
09/23/2016 01:15,2,0.000,ALERT,213.06,304.48,60.002,1474607703,"201051344000868","219011344069620",0.00,13.00,0,302.98,306.58,0.0,0.0,0.000,556108.8,556108.8,1931,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607736,1036537.00
09/23/2016 01:15,2,0.000,ALERT,212.38,302.68,60.007,1474607703,"274151322000095","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,863200.9,863200.9,1931,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607738,1036538.00
09/23/2016 01:15,2,0.000,ALERT,213.29,303.88,60.007,1474607703,"201051344000988","219011344069620",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,536185.4,536185.4,1926,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607740,1036539.00
09/23/2016 01:15,2,0.000,ALERT,213.06,301.47,60.039,1474607703,"201051344001025","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,566488.7,566488.7,1925,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607742,1036540.00
09/23/2016 01:15,2,0.000,ALERT,213.29,303.88,60.002,1474607703,"201051344000458","219011344069620",0.00,13.70,0,302.07,306.28,0.0,0.0,0.000,563466.5,563466.5,1936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607743,1036541.00
09/23/2016 01:15,2,0.000,ALERT,213.96,303.88,60.007,1474607703,"201051344000853","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,562772.9,562772.9,1943,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607745,1036542.00
09/23/2016 01:15,2,0.000,ALERT,213.51,302.07,60.023,1474607703,"201051344000685","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,565424.3,565424.3,1932,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607747,1036543.00
09/23/2016 01:15,2,0.000,ALERT,213.29,301.77,60.002,1474607703,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,562373.6,562373.6,1929,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607749,1036544.00
09/23/2016 01:15,2,0.000,ALERT,213.51,302.37,60.007,1474607703,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,567576.1,567576.1,1929,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607751,1036545.00
09/23/2016 01:15,2,0.000,ALERT,213.29,301.47,60.002,1474607703,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,560755.0,560755.0,1924,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607753,1036546.00
09/23/2016 01:15,2,0.000,ALERT,211.70,300.87,59.991,1474607703,"274151322000088","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,786067.4,786067.4,1918,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607755,1036547.00
09/23/2016 01:15,2,0.000,ALERT,212.83,300.87,60.012,1474607703,"274151322000068","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,679185.3,679185.3,1958,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607756,1036548.00
09/23/2016 01:15,2,0.000,ALERT,212.83,302.07,59.996,1474607703,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,556903.4,556903.4,1923,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474607758,1036549.00
09/23/2016 01:15,2,0.000,ALERT,213.29,304.78,59.981,1474607703,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,567873.1,567873.1,1931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607760,1036550.00
09/23/2016 01:15,2,0.000,ALERT,213.29,301.77,59.991,1474607703,"201051344001203","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,565142.3,565142.3,1930,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607762,1036551.00
09/23/2016 01:15,2,0.000,ALERT,212.38,301.17,60.028,1474607703,"274151322000054","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,802219.2,802219.2,1915,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607763,1036552.00
09/23/2016 01:15,2,0.000,ALERT,213.74,303.58,60.012,1474607703,"201051344000867","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,555172.3,555172.3,1934,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607765,1036553.00
09/23/2016 01:15,2,0.000,ALERT,213.06,302.37,59.996,1474607703,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,561753.9,561753.9,1934,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474607767,1036554.00
09/23/2016 01:15,2,0.000,ALERT,213.51,303.88,59.996,1474607703,"201051344000900","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,572021.1,572021.1,1938,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607769,1036555.00
09/23/2016 01:15,2,0.000,ALERT,213.74,303.28,59.991,1474607703,"201051344000648","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,560631.5,560631.5,1928,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607771,1036556.00
09/23/2016 01:15,2,0.000,ALERT,213.51,304.48,60.002,1474607703,"201051344000569","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,571959.6,571959.6,1933,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474607772,1036557.00
09/23/2016 01:15,2,0.000,ACTIVE_NO_POWER,213.51,304.18,60.028,1474607703,"201051344000983","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,564493.5,564493.5,1940,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474607774,1036558.00
09/23/2016 01:15,2,0.000,ALERT,213.51,303.88,60.028,1474607703,"201051344001158","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,556043.4,556043.4,1930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474607776,1036559.00
09/23/2016 01:15,2,0.000,ALERT,213.96,304.48,60.002,1474607703,"201051344000576","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,563620.5,563620.5,1939,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607778,1036560.00
09/23/2016 01:15,2,0.000,ALERT,212.38,300.57,59.986,1474607703,"274151322000087","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,774255.1,774255.1,1936,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474607780,1036561.00
09/23/2016 01:30,2,0.000,ALERT,214.19,303.88,59.981,1474608603,"201051344000645","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,563090.2,563090.2,1936,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608606,1036562.00
09/23/2016 01:30,2,0.000,ALERT,213.29,302.68,60.002,1474608603,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,801805.1,801805.1,1920,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608607,1036563.00
09/23/2016 01:30,2,0.000,ALERT,214.41,303.88,59.954,1474608603,"201051344000633","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,554698.4,554698.4,1934,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608609,1036564.00
09/23/2016 01:30,2,0.000,ALERT,213.96,304.18,59.981,1474608603,"201051344000469","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,557334.5,557334.5,1941,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474608611,1036565.00
09/23/2016 01:30,2,0.000,ALERT,213.29,302.98,59.970,1474608603,"201051344000646","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,557811.1,557811.1,1929,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608613,1036566.00
09/23/2016 01:30,2,0.000,ALERT,213.06,302.37,60.007,1474608603,"274151322000052","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,824360.2,824360.2,1924,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608615,1036567.00
09/23/2016 01:30,2,0.000,ALERT,213.74,302.98,59.981,1474608603,"201051344000585","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,567880.3,567880.3,1933,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608616,1036568.00
09/23/2016 01:30,2,0.000,ALERT,213.51,303.28,59.975,1474608603,"201051344001230","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,560744.1,560744.1,1935,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474608618,1036569.00
09/23/2016 01:30,2,0.000,ALERT,213.96,303.28,59.975,1474608603,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,553508.2,553508.2,1929,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608620,1036570.00
09/23/2016 01:30,2,0.000,ALERT,213.06,302.98,59.975,1474608603,"201051344000955","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,567554.4,567554.4,1927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608622,1036571.00
09/23/2016 01:30,2,0.000,ALERT,213.06,302.37,59.944,1474608603,"274151322000094","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,678683.1,678683.1,1963,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608624,1036572.00
09/23/2016 01:30,2,0.000,ALERT,213.96,305.38,59.986,1474608603,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,571711.7,571711.7,1927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608625,1036573.00
09/23/2016 01:30,2,0.000,ALERT,213.51,303.28,59.986,1474608603,"201051344000890","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,564797.4,564797.4,1930,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608627,1036574.00
09/23/2016 01:30,2,0.000,ALERT,213.74,302.98,59.981,1474608603,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,566236.1,566236.1,1930,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608629,1036575.00
09/23/2016 01:30,2,0.000,ALERT,213.74,302.37,59.991,1474608603,"201051344000417","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,557244.6,557244.6,1929,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608631,1036576.00
09/23/2016 01:30,2,0.000,ALERT,213.29,303.28,59.981,1474608603,"274151322000083","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,816842.7,816842.7,1924,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608633,1036577.00
09/23/2016 01:30,2,0.000,ALERT,213.74,302.98,59.981,1474608603,"274151322000076","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,872002.3,872002.3,1934,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608634,1036578.00
09/23/2016 01:30,2,0.000,ALERT,213.96,305.38,59.981,1474608603,"201051344000868","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,556108.8,556108.8,1933,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608636,1036579.00
09/23/2016 01:30,2,0.000,ALERT,213.06,303.88,59.986,1474608603,"274151322000095","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,863200.9,863200.9,1933,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608638,1036580.00
09/23/2016 01:30,2,0.000,ALERT,213.74,304.18,59.981,1474608603,"201051344000988","219011344069620",0.00,13.00,0,299.67,305.68,0.0,0.0,0.000,536185.4,536185.4,1928,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608640,1036581.00
09/23/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1474608603,"201051344001025","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,566488.7,566488.7,1927,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608642,1036582.00
09/23/2016 01:30,2,0.000,ALERT,214.64,304.48,59.986,1474608603,"201051344000853","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,562772.9,562772.9,1945,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608645,1036583.00
09/23/2016 01:30,2,0.000,ALERT,213.96,303.28,59.986,1474608603,"201051344000685","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,565424.3,565424.3,1934,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474608646,1036584.00
09/23/2016 01:30,2,0.000,ALERT,213.74,302.68,59.981,1474608603,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,562373.6,562373.6,1931,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608648,1036585.00
09/23/2016 01:30,2,0.000,ALERT,213.96,303.28,59.986,1474608603,"201051344001145","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,567576.1,567576.1,1931,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608650,1036586.00
09/23/2016 01:30,2,0.000,ALERT,213.96,302.37,59.986,1474608603,"201051344000651","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,560755.0,560755.0,1926,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474608652,1036587.00
09/23/2016 01:30,2,0.000,ALERT,212.83,302.37,59.970,1474608603,"274151322000088","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,786067.4,786067.4,1920,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608654,1036588.00
09/23/2016 01:30,2,0.000,ALERT,213.96,301.77,59.970,1474608603,"274151322000068","219011344069620",0.00,14.30,0,299.67,302.98,0.0,0.0,0.000,679185.3,679185.3,1960,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608656,1036589.00
09/23/2016 01:30,2,0.000,ALERT,213.29,302.98,59.970,1474608603,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,556903.4,556903.4,1925,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608658,1036590.00
09/23/2016 01:30,2,0.000,ALERT,213.74,305.08,59.970,1474608603,"201051344000594","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,567873.1,567873.1,1933,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608659,1036591.00
09/23/2016 01:30,2,0.000,ALERT,213.74,302.68,59.975,1474608603,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.98,0.0,0.0,0.000,565142.3,565142.3,1932,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608661,1036592.00
09/23/2016 01:30,2,0.000,ALERT,213.06,302.98,59.975,1474608603,"274151322000054","219011344069620",0.00,14.00,0,300.27,304.48,0.0,0.0,0.000,802219.2,802219.2,1917,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608663,1036593.00
09/23/2016 01:30,2,0.000,ALERT,214.19,304.18,59.970,1474608603,"201051344000867","219011344069620",0.00,13.30,0,301.77,306.58,0.0,0.0,0.000,555172.3,555172.3,1936,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608665,1036594.00
09/23/2016 01:30,2,0.000,ALERT,213.74,302.98,59.981,1474608603,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,561753.9,561753.9,1936,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608667,1036595.00
09/23/2016 01:30,2,0.000,ALERT,213.96,304.48,59.981,1474608603,"201051344000900","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,572021.1,572021.1,1940,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608668,1036596.00
09/23/2016 01:30,2,0.000,ALERT,214.19,303.88,59.986,1474608603,"201051344000648","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,560631.5,560631.5,1930,0,0,0,L,1122011218,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608670,1036597.00
09/23/2016 01:30,2,0.000,ALERT,213.96,304.78,59.949,1474608603,"201051344000569","219011344069620",0.00,13.30,0,302.98,306.88,0.0,0.0,0.000,571959.6,571959.6,1935,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608672,1036598.00
09/23/2016 01:30,2,0.000,ALERT,213.96,304.78,59.959,1474608603,"201051344000983","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,564493.5,564493.5,1941,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474608674,1036599.00
