ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 01:30,2,0.000,ALERT,213.96,304.18,59.981,1474608603,"201051344001158","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,556043.4,556043.4,1932,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474608675,1036600.00
09/23/2016 01:30,2,0.000,ALERT,214.41,305.08,59.975,1474608603,"201051344000576","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,563620.5,563620.5,1941,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608677,1036601.00
09/23/2016 01:30,2,0.000,ALERT,213.29,301.77,59.975,1474608603,"274151322000087","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,774255.1,774255.1,1938,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608679,1036602.00
09/23/2016 01:30,2,0.000,ALERT,213.96,304.48,59.954,1474608603,"201051344000458","219011344069620",0.00,14.00,0,302.07,306.88,0.0,0.0,0.000,563466.5,563466.5,1938,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474608681,1036603.00
09/23/2016 01:45,2,0.000,ALERT,213.96,303.58,59.965,1474609503,"201051344000645","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,563090.2,563090.2,1938,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609505,1036604.00
09/23/2016 01:45,2,0.000,ALERT,212.38,301.17,59.959,1474609503,"274151322000085","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,801805.1,801805.1,1922,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609507,1036605.00
09/23/2016 01:45,2,0.000,ALERT,213.96,303.28,59.970,1474609503,"201051344000633","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,554698.4,554698.4,1936,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609509,1036606.00
09/23/2016 01:45,2,0.000,ALERT,213.51,303.28,60.012,1474609503,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,557334.5,557334.5,1943,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609511,1036607.00
09/23/2016 01:45,2,0.000,ALERT,212.61,301.77,59.965,1474609503,"201051344000646","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,557811.1,557811.1,1931,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609512,1036608.00
09/23/2016 01:45,2,0.000,ALERT,212.16,302.07,59.970,1474609503,"274151322000052","219011344069620",0.00,13.70,0,299.07,304.78,0.0,0.0,0.000,824360.2,824360.2,1926,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609514,1036609.00
09/23/2016 01:45,2,0.000,ALERT,213.06,302.37,59.981,1474609503,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,567880.3,567880.3,1935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609516,1036610.00
09/23/2016 01:45,2,0.000,ALERT,213.06,302.68,59.949,1474609503,"201051344001230","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,560744.1,560744.1,1937,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609518,1036611.00
09/23/2016 01:45,2,0.000,ALERT,213.51,302.98,59.975,1474609503,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,553508.2,553508.2,1931,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609520,1036612.00
09/23/2016 01:45,2,0.000,ALERT,212.61,302.07,59.975,1474609503,"201051344000955","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,567554.4,567554.4,1929,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609522,1036613.00
09/23/2016 01:45,2,0.000,ALERT,212.61,301.17,59.970,1474609503,"274151322000094","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,678683.1,678683.1,1965,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609523,1036614.00
09/23/2016 01:45,2,0.000,ALERT,213.51,304.18,59.981,1474609503,"201051344000579","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,571711.7,571711.7,1929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609525,1036615.00
09/23/2016 01:45,2,0.000,ALERT,212.83,302.68,59.996,1474609503,"201051344000890","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,564797.4,564797.4,1932,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609527,1036616.00
09/23/2016 01:45,2,0.000,ALERT,213.06,302.07,59.949,1474609503,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,566236.1,566236.1,1932,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609529,1036617.00
09/23/2016 01:45,2,0.000,ALERT,213.06,301.77,59.981,1474609503,"201051344000417","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,557244.6,557244.6,1931,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609531,1036618.00
09/23/2016 01:45,2,0.000,ALERT,212.38,301.47,59.949,1474609503,"274151322000083","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,816842.7,816842.7,1926,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609532,1036619.00
09/23/2016 01:45,2,0.000,ALERT,213.06,301.77,60.002,1474609503,"274151322000076","219011344069620",0.00,13.70,0,298.77,304.48,0.0,0.0,0.000,872002.3,872002.3,1936,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609534,1036620.00
09/23/2016 01:45,2,0.000,ALERT,213.29,304.48,59.970,1474609503,"201051344000868","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,556108.8,556108.8,1935,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609536,1036621.00
09/23/2016 01:45,2,0.000,ALERT,212.61,302.68,59.986,1474609503,"274151322000095","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,863200.9,863200.9,1935,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609538,1036622.00
09/23/2016 01:45,2,0.000,ALERT,213.29,303.58,60.002,1474609503,"201051344000988","219011344069620",0.00,13.00,0,299.07,305.68,0.0,0.0,0.000,536185.4,536185.4,1930,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609540,1036623.00
09/23/2016 01:45,2,0.000,ALERT,212.83,301.47,59.986,1474609503,"201051344001025","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,566488.7,566488.7,1929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609541,1036624.00
09/23/2016 01:45,2,0.000,ALERT,213.29,303.88,59.975,1474609503,"201051344000458","219011344069620",0.00,13.70,0,301.77,306.88,0.0,0.0,0.000,563466.5,563466.5,1940,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609543,1036625.00
09/23/2016 01:45,2,0.000,ALERT,213.96,303.58,59.986,1474609503,"201051344000853","219011344069620",0.00,13.00,0,301.47,306.28,0.0,0.0,0.000,562772.9,562772.9,1947,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609545,1036626.00
09/23/2016 01:45,2,0.000,ALERT,213.29,302.37,59.986,1474609503,"201051344000685","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,565424.3,565424.3,1936,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609547,1036627.00
09/23/2016 01:45,2,0.000,ALERT,213.06,302.07,59.991,1474609503,"201051344000917","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,562373.6,562373.6,1933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609549,1036628.00
09/23/2016 01:45,2,0.000,ALERT,213.29,302.68,60.012,1474609503,"201051344001145","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,567576.1,567576.1,1933,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609551,1036629.00
09/23/2016 01:45,2,0.000,ALERT,213.06,301.77,59.970,1474609503,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,560755.0,560755.0,1928,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609552,1036630.00
09/23/2016 01:45,2,0.000,ALERT,211.93,301.47,59.975,1474609503,"274151322000088","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,786067.4,786067.4,1922,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609554,1036631.00
09/23/2016 01:45,2,0.000,ALERT,213.06,300.57,59.981,1474609503,"274151322000068","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,679185.3,679185.3,1962,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609556,1036632.00
09/23/2016 01:45,2,0.000,ALERT,212.61,302.07,59.975,1474609503,"201051344001135","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,556903.4,556903.4,1927,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609558,1036633.00
09/23/2016 01:45,2,0.000,ALERT,213.06,304.18,59.975,1474609503,"201051344000594","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,567873.1,567873.1,1935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609560,1036634.00
09/23/2016 01:45,2,0.000,ALERT,213.06,302.07,59.975,1474609503,"201051344001203","219011344069620",0.00,12.70,0,300.27,306.28,0.0,0.0,0.000,565142.3,565142.3,1934,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609561,1036635.00
09/23/2016 01:45,2,0.000,ALERT,212.38,301.47,59.991,1474609503,"274151322000054","219011344069620",0.00,14.00,0,299.07,304.48,0.0,0.0,0.000,802219.2,802219.2,1919,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609563,1036636.00
09/23/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1474609503,"201051344000867","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,555172.3,555172.3,1938,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609565,1036637.00
09/23/2016 01:45,2,0.000,ALERT,213.06,302.37,59.965,1474609503,"201051344001093","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,561753.9,561753.9,1938,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609567,1036638.00
09/23/2016 01:45,2,0.000,ALERT,213.29,303.58,60.007,1474609503,"201051344000900","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,572021.1,572021.1,1942,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609568,1036639.00
09/23/2016 01:45,2,0.000,ALERT,213.74,302.98,59.996,1474609503,"201051344000648","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,560631.5,560631.5,1932,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609570,1036640.00
09/23/2016 01:45,2,0.000,ALERT,213.51,304.48,59.986,1474609503,"201051344000569","219011344069620",0.00,13.30,0,302.37,306.88,0.0,0.0,0.000,571959.6,571959.6,1937,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609572,1036641.00
09/23/2016 01:45,2,0.000,ALERT,213.51,303.58,59.975,1474609503,"201051344000983","219011344069620",0.00,13.30,0,301.77,306.58,0.0,0.0,0.000,564493.5,564493.5,1943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609574,1036642.00
09/23/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1474609503,"201051344001158","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,556043.4,556043.4,1934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609576,1036643.00
09/23/2016 01:45,2,0.000,ALERT,213.96,304.18,59.986,1474609503,"201051344000576","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,563620.5,563620.5,1943,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474609578,1036644.00
09/23/2016 01:45,2,0.000,ALERT,212.38,300.87,59.975,1474609503,"274151322000087","219011344069620",0.00,14.30,0,298.47,303.88,0.0,0.0,0.000,774255.1,774255.1,1940,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474609580,1036645.00
09/23/2016 02:00,2,0.000,ALERT,213.74,303.58,60.018,1474610403,"201051344000645","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,563090.2,563090.2,1940,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474610405,1036646.00
09/23/2016 02:00,2,0.000,ALERT,212.61,301.77,60.002,1474610403,"274151322000085","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,801805.1,801805.1,1924,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610407,1036647.00
09/23/2016 02:00,2,0.000,ALERT,213.96,303.58,60.007,1474610403,"201051344000633","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,554698.4,554698.4,1938,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610409,1036648.00
09/23/2016 02:00,2,0.000,ALERT,213.51,303.58,60.007,1474610403,"201051344000469","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,557334.5,557334.5,1945,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610411,1036649.00
09/23/2016 02:00,2,0.000,ALERT,212.83,302.07,60.002,1474610403,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,557811.1,557811.1,1933,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610413,1036650.00
09/23/2016 02:00,2,0.000,ALERT,212.16,302.07,60.007,1474610403,"274151322000052","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,824360.2,824360.2,1928,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610414,1036651.00
09/23/2016 02:00,2,0.000,ALERT,213.29,302.68,60.007,1474610403,"201051344000585","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,567880.3,567880.3,1937,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610416,1036652.00
09/23/2016 02:00,2,0.000,ALERT,213.06,302.98,60.002,1474610403,"201051344001230","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,560744.1,560744.1,1939,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610418,1036653.00
09/23/2016 02:00,2,0.000,ALERT,213.74,303.58,59.996,1474610403,"201051344000582","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,553508.2,553508.2,1933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610420,1036654.00
09/23/2016 02:00,2,0.000,ALERT,212.61,302.37,60.002,1474610403,"201051344000955","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,567554.4,567554.4,1931,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474610422,1036655.00
09/23/2016 02:00,2,0.000,ALERT,212.61,301.17,60.007,1474610403,"274151322000094","219011344069620",0.00,13.00,0,299.67,302.68,0.0,0.0,0.000,678683.1,678683.1,1967,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610423,1036656.00
09/23/2016 02:00,2,0.000,ALERT,213.29,304.18,60.002,1474610403,"201051344000579","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,571711.7,571711.7,1931,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474610425,1036657.00
09/23/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1474610403,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,564797.4,564797.4,1934,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610427,1036658.00
09/23/2016 02:00,2,0.000,ALERT,213.29,302.68,59.996,1474610403,"201051344000438","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,566236.1,566236.1,1934,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610429,1036659.00
09/23/2016 02:00,2,0.000,ALERT,213.29,302.07,59.996,1474610403,"201051344000417","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,557244.6,557244.6,1933,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610431,1036660.00
09/23/2016 02:00,2,0.000,ALERT,212.61,302.68,60.002,1474610403,"274151322000083","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,816842.7,816842.7,1928,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610432,1036661.00
09/23/2016 02:00,2,0.000,ALERT,213.06,301.77,59.991,1474610403,"274151322000076","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,872002.3,872002.3,1938,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610434,1036662.00
09/23/2016 02:00,2,0.000,ALERT,213.29,304.48,60.018,1474610403,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,556108.8,556108.8,1937,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474610436,1036663.00
09/23/2016 02:00,2,0.000,ALERT,212.61,302.98,59.970,1474610403,"274151322000095","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,863200.9,863200.9,1937,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474610439,1036664.00
09/23/2016 02:00,2,0.000,ALERT,213.06,303.58,59.991,1474610403,"201051344000988","219011344069620",0.00,13.00,0,299.37,305.38,0.0,0.0,0.000,536185.4,536185.4,1932,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610440,1036665.00
09/23/2016 02:00,2,0.000,ALERT,212.83,301.77,59.986,1474610403,"201051344001025","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,566488.7,566488.7,1931,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610442,1036666.00
09/23/2016 02:00,2,0.000,ALERT,213.29,303.88,59.938,1474610403,"201051344000458","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,563466.5,563466.5,1942,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610444,1036667.00
09/23/2016 02:00,2,0.000,ALERT,213.96,303.88,59.991,1474610403,"201051344000853","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,562772.9,562772.9,1949,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610446,1036668.00
09/23/2016 02:00,2,0.000,ALERT,213.51,302.68,59.986,1474610403,"201051344000685","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,565424.3,565424.3,1938,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610448,1036669.00
09/23/2016 02:00,2,0.000,ALERT,213.29,302.07,59.944,1474610403,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,562373.6,562373.6,1935,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474610449,1036670.00
09/23/2016 02:00,2,0.000,ALERT,213.51,302.98,59.986,1474610403,"201051344001145","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,567576.1,567576.1,1935,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610451,1036671.00
09/23/2016 02:00,2,0.000,ALERT,213.29,301.77,59.986,1474610403,"201051344000651","219011344069620",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,560755.0,560755.0,1930,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610453,1036672.00
09/23/2016 02:00,2,0.000,ALERT,212.16,301.77,59.981,1474610403,"274151322000088","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,786067.4,786067.4,1924,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610455,1036673.00
09/23/2016 02:00,2,0.000,ALERT,213.06,300.87,59.981,1474610403,"274151322000068","219011344069620",0.00,14.30,0,299.37,302.37,0.0,0.0,0.000,679185.3,679185.3,1964,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610457,1036674.00
09/23/2016 02:00,2,0.000,ALERT,212.83,302.37,59.975,1474610403,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,556903.4,556903.4,1929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474610458,1036675.00
09/23/2016 02:00,2,0.000,ALERT,213.06,304.18,59.959,1474610403,"201051344000594","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,567873.1,567873.1,1937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610460,1036676.00
09/23/2016 02:00,2,0.000,ALERT,213.29,302.07,59.981,1474610403,"201051344001203","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,565142.3,565142.3,1936,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610462,1036677.00
09/23/2016 02:00,2,0.000,ALERT,212.38,302.07,59.986,1474610403,"274151322000054","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,802219.2,802219.2,1921,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610464,1036678.00
09/23/2016 02:00,2,0.000,ALERT,213.51,303.28,59.981,1474610403,"201051344000867","219011344069620",0.00,13.30,0,300.87,305.98,0.0,0.0,0.000,555172.3,555172.3,1940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610465,1036679.00
09/23/2016 02:00,2,0.000,ALERT,213.06,302.68,59.975,1474610403,"201051344001093","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,561753.9,561753.9,1940,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610467,1036680.00
09/23/2016 02:00,2,0.000,ALERT,213.06,303.58,59.970,1474610403,"201051344000900","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,572021.1,572021.1,1944,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610469,1036681.00
09/23/2016 02:00,2,0.000,ALERT,213.51,303.28,59.944,1474610403,"201051344000648","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,560631.5,560631.5,1934,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474610471,1036682.00
09/23/2016 02:00,2,0.000,ALERT,213.29,304.18,59.981,1474610403,"201051344000569","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,571959.6,571959.6,1939,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610473,1036683.00
09/23/2016 02:00,2,0.000,ALERT,213.29,303.88,59.975,1474610403,"201051344000983","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,564493.5,564493.5,1945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474610475,1036684.00
09/23/2016 02:00,2,0.000,ALERT,213.29,303.28,59.981,1474610403,"201051344001158","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,556043.4,556043.4,1936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610476,1036685.00
09/23/2016 02:00,2,0.000,ALERT,213.74,303.88,59.975,1474610403,"201051344000576","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,563620.5,563620.5,1945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610478,1036686.00
09/23/2016 02:00,2,0.000,ALERT,212.61,301.17,59.970,1474610403,"274151322000087","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,774255.1,774255.1,1942,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474610480,1036687.00
09/23/2016 02:15,2,0.000,ALERT,214.19,304.48,59.959,1474611303,"201051344000645","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,563090.2,563090.2,1942,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611305,1036688.00
09/23/2016 02:15,2,0.000,ALERT,212.61,302.07,59.954,1474611303,"274151322000085","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,801805.1,801805.1,1926,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611307,1036689.00
09/23/2016 02:15,2,0.000,ALERT,214.19,304.18,59.954,1474611303,"201051344000633","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,554698.4,554698.4,1940,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611309,1036690.00
09/23/2016 02:15,2,0.000,ALERT,213.74,304.18,59.933,1474611303,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,557334.5,557334.5,1947,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611310,1036691.00
09/23/2016 02:15,2,0.000,ALERT,212.83,302.68,59.949,1474611303,"201051344000646","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,557811.1,557811.1,1935,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611312,1036692.00
09/23/2016 02:15,2,0.000,ALERT,212.38,302.37,59.949,1474611303,"274151322000052","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,824360.2,824360.2,1930,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611314,1036693.00
09/23/2016 02:15,2,0.000,ALERT,213.29,302.98,59.954,1474611303,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,567880.3,567880.3,1939,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611316,1036694.00
09/23/2016 02:15,2,0.000,ALERT,213.06,302.98,59.949,1474611303,"201051344001230","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,560744.1,560744.1,1941,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611317,1036695.00
09/23/2016 02:15,2,0.000,ALERT,213.74,303.58,59.949,1474611303,"201051344000582","219011344069620",0.00,12.30,0,301.47,304.48,0.0,0.0,0.000,553508.2,553508.2,1935,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611319,1036696.00
09/23/2016 02:15,2,0.000,ALERT,212.83,302.68,59.965,1474611303,"201051344000955","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,567554.4,567554.4,1933,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611321,1036697.00
09/23/2016 02:15,2,0.000,ALERT,212.61,301.47,59.933,1474611303,"274151322000094","219011344069620",0.00,13.00,0,299.97,302.68,0.0,0.0,0.000,678683.1,678683.1,1969,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611323,1036698.00
09/23/2016 02:15,2,0.000,ALERT,213.51,304.78,59.959,1474611303,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,571711.7,571711.7,1933,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611325,1036699.00
09/23/2016 02:15,2,0.000,ALERT,213.06,303.28,59.970,1474611303,"201051344000890","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,564797.4,564797.4,1936,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611326,1036700.00
09/23/2016 02:15,2,0.000,ALERT,213.29,302.68,59.965,1474611303,"201051344000438","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,566236.1,566236.1,1936,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611328,1036701.00
09/23/2016 02:15,2,0.000,ALERT,213.29,302.07,59.949,1474611303,"201051344000417","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,557244.6,557244.6,1935,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611330,1036702.00
09/23/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1474611303,"274151322000083","219011344069620",0.00,13.00,0,300.87,303.88,0.0,0.0,0.000,816842.7,816842.7,1930,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611332,1036703.00
09/23/2016 02:15,2,0.000,ALERT,213.06,301.77,59.928,1474611303,"274151322000076","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,872002.3,872002.3,1940,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611334,1036704.00
09/23/2016 02:15,2,0.000,ALERT,213.51,305.08,59.970,1474611303,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,556108.8,556108.8,1939,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611335,1036705.00
09/23/2016 02:15,2,0.000,ALERT,212.38,302.98,59.954,1474611303,"274151322000095","219011344069620",0.00,13.00,0,301.47,304.48,0.0,0.0,0.000,863200.9,863200.9,1939,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611337,1036706.00
09/23/2016 02:15,2,0.000,ALERT,213.51,304.18,59.970,1474611303,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.38,0.0,0.0,0.000,536185.4,536185.4,1934,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611339,1036707.00
09/23/2016 02:15,2,0.000,ALERT,212.83,301.77,59.959,1474611303,"201051344001025","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,566488.7,566488.7,1933,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611341,1036708.00
09/23/2016 02:15,2,0.000,ALERT,213.51,304.48,59.959,1474611303,"201051344000458","219011344069620",0.00,13.70,0,301.77,306.58,0.0,0.0,0.000,563466.5,563466.5,1944,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611343,1036709.00
09/23/2016 02:15,2,0.000,ALERT,214.19,304.18,59.970,1474611303,"201051344000853","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,562772.9,562772.9,1951,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611345,1036710.00
09/23/2016 02:15,2,0.000,ALERT,213.51,302.68,59.965,1474611303,"201051344000685","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,565424.3,565424.3,1940,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611347,1036711.00
09/23/2016 02:15,2,0.000,ALERT,213.29,301.77,59.965,1474611303,"201051344000917","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,562373.6,562373.6,1937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611349,1036712.00
09/23/2016 02:15,2,0.000,ALERT,213.29,302.68,59.965,1474611303,"201051344001145","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,567576.1,567576.1,1937,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611350,1036713.00
09/23/2016 02:15,2,0.000,ALERT,213.29,301.77,59.954,1474611303,"201051344000651","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,560755.0,560755.0,1932,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611352,1036714.00
09/23/2016 02:15,2,0.000,ALERT,212.16,301.77,59.959,1474611303,"274151322000088","219011344069620",0.00,13.70,0,300.57,303.28,0.0,0.0,0.000,786067.4,786067.4,1926,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611354,1036715.00
09/23/2016 02:15,2,0.000,ALERT,213.29,300.87,59.965,1474611303,"274151322000068","219011344069620",0.00,14.00,0,299.97,302.37,0.0,0.0,0.000,679185.3,679185.3,1966,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611356,1036716.00
09/23/2016 02:15,2,0.000,ALERT,212.61,302.37,59.959,1474611303,"201051344001135","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,556903.4,556903.4,1931,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611358,1036717.00
09/23/2016 02:15,2,0.000,ALERT,213.29,304.78,59.965,1474611303,"201051344000594","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,567873.1,567873.1,1939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611359,1036718.00
09/23/2016 02:15,2,0.000,ALERT,213.29,302.37,59.933,1474611303,"201051344001203","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,565142.3,565142.3,1938,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611361,1036719.00
09/23/2016 02:15,2,0.000,ALERT,212.61,301.77,59.981,1474611303,"274151322000054","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,802219.2,802219.2,1923,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611363,1036720.00
09/23/2016 02:15,2,0.000,ALERT,213.96,304.18,59.996,1474611303,"201051344000867","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,555172.3,555172.3,1942,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611365,1036721.00
09/23/2016 02:15,2,0.000,ALERT,213.06,302.37,59.959,1474611303,"201051344001093","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,561753.9,561753.9,1942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611366,1036722.00
09/23/2016 02:15,2,0.000,ALERT,213.51,304.18,59.965,1474611303,"201051344000900","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,572021.1,572021.1,1946,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611368,1036723.00
09/23/2016 02:15,2,0.000,ALERT,213.74,303.58,59.965,1474611303,"201051344000648","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,560631.5,560631.5,1936,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611370,1036724.00
09/23/2016 02:15,2,0.000,ALERT,213.74,305.08,59.938,1474611303,"201051344000569","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,571959.6,571959.6,1941,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611372,1036725.00
09/23/2016 02:15,2,0.000,ALERT,213.51,304.48,59.991,1474611303,"201051344000983","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,564493.5,564493.5,1947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611374,1036726.00
09/23/2016 02:15,2,0.000,ALERT,213.51,304.18,59.965,1474611303,"201051344001158","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,556043.4,556043.4,1938,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611376,1036727.00
09/23/2016 02:15,2,0.000,ALERT,213.96,304.78,59.954,1474611303,"201051344000576","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,563620.5,563620.5,1947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474611378,1036728.00
09/23/2016 02:15,2,0.000,ALERT,212.83,301.47,60.002,1474611303,"274151322000087","219011344069620",0.00,14.00,0,299.97,302.98,0.0,0.0,0.000,774255.1,774255.1,1944,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474611379,1036729.00
09/23/2016 02:30,2,0.000,ALERT,214.19,304.18,59.991,1474612203,"201051344000645","219011344069620",0.00,13.30,0,302.37,305.68,0.0,0.0,0.000,563090.2,563090.2,1944,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612205,1036730.00
09/23/2016 02:30,2,0.000,ALERT,212.83,301.47,59.981,1474612203,"274151322000085","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,801805.1,801805.1,1928,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612207,1036731.00
09/23/2016 02:30,2,0.000,ALERT,214.19,304.18,59.981,1474612203,"201051344000633","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,554698.4,554698.4,1942,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612208,1036732.00
09/23/2016 02:30,2,0.000,ALERT,213.74,304.18,59.970,1474612203,"201051344000469","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,557334.5,557334.5,1949,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612210,1036733.00
09/23/2016 02:30,2,0.000,ALERT,212.83,302.37,59.981,1474612203,"201051344000646","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,557811.1,557811.1,1937,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612212,1036734.00
09/23/2016 02:30,2,0.000,ALERT,212.38,302.37,59.981,1474612203,"274151322000052","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,824360.2,824360.2,1932,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612214,1036735.00
09/23/2016 02:30,2,0.000,ALERT,213.29,302.68,59.991,1474612203,"201051344000585","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,567880.3,567880.3,1941,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612216,1036736.00
09/23/2016 02:30,2,0.000,ALERT,213.06,302.98,59.986,1474612203,"201051344001230","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,560744.1,560744.1,1943,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612218,1036737.00
09/23/2016 02:30,2,0.000,ALERT,213.74,303.58,59.949,1474612203,"201051344000582","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,553508.2,553508.2,1937,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612220,1036738.00
09/23/2016 02:30,2,0.000,ALERT,213.06,302.68,59.991,1474612203,"201051344000955","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,567554.4,567554.4,1935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612221,1036739.00
09/23/2016 02:30,2,0.000,ALERT,212.38,301.17,59.991,1474612203,"274151322000094","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,678683.1,678683.1,1971,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612223,1036740.00
09/23/2016 02:30,2,0.000,ALERT,213.29,304.48,59.996,1474612203,"201051344000579","219011344069620",0.00,12.70,0,303.28,306.58,0.0,0.0,0.000,571711.7,571711.7,1935,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612225,1036741.00
09/23/2016 02:30,2,0.000,ALERT,213.06,303.28,59.996,1474612203,"201051344000890","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,564797.4,564797.4,1938,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612227,1036742.00
09/23/2016 02:30,2,0.000,ALERT,213.51,302.98,59.991,1474612203,"201051344000438","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,566236.1,566236.1,1938,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612229,1036743.00
09/23/2016 02:30,2,0.000,ALERT,213.51,302.37,59.959,1474612203,"201051344000417","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,557244.6,557244.6,1937,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612230,1036744.00
