ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 02:30,2,0.000,ALERT,212.61,302.07,59.986,1474612203,"274151322000083","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,816842.7,816842.7,1932,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612232,1036745.00
09/23/2016 02:30,2,0.000,ALERT,213.29,302.07,59.991,1474612203,"274151322000076","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,872002.3,872002.3,1942,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612234,1036746.00
09/23/2016 02:30,2,0.000,ALERT,213.51,304.78,59.996,1474612203,"201051344000868","219011344069620",0.00,12.70,0,303.28,306.58,0.0,0.0,0.000,556108.8,556108.8,1941,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612236,1036747.00
09/23/2016 02:30,2,0.000,ALERT,212.61,302.98,59.986,1474612203,"274151322000095","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,863200.9,863200.9,1941,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612238,1036748.00
09/23/2016 02:30,2,0.000,ALERT,213.29,304.18,59.986,1474612203,"201051344000988","219011344069620",0.00,13.00,0,299.97,305.68,0.0,0.0,0.000,536185.4,536185.4,1936,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612239,1036749.00
09/23/2016 02:30,2,0.000,ALERT,213.06,302.07,59.975,1474612203,"201051344001025","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,566488.7,566488.7,1935,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612241,1036750.00
09/23/2016 02:30,2,0.000,ALERT,213.29,304.18,59.996,1474612203,"201051344000458","219011344069620",0.00,13.70,0,302.37,306.58,0.0,0.0,0.000,563466.5,563466.5,1946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612243,1036751.00
09/23/2016 02:30,2,0.000,ALERT,213.96,303.88,59.996,1474612203,"201051344000853","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,562772.9,562772.9,1953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612245,1036752.00
09/23/2016 02:30,2,0.000,ALERT,213.51,302.68,59.965,1474612203,"201051344000685","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,565424.3,565424.3,1942,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612247,1036753.00
09/23/2016 02:30,2,0.000,ALERT,213.29,302.37,59.986,1474612203,"201051344000917","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,562373.6,562373.6,1939,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612248,1036754.00
09/23/2016 02:30,2,0.000,ALERT,213.51,302.98,59.986,1474612203,"201051344001145","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,567576.1,567576.1,1939,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612250,1036755.00
09/23/2016 02:30,2,0.000,ALERT,213.29,302.07,59.986,1474612203,"201051344000651","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,560755.0,560755.0,1934,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612252,1036756.00
09/23/2016 02:30,2,0.000,ALERT,212.16,302.07,59.986,1474612203,"274151322000088","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,786067.4,786067.4,1928,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612254,1036757.00
09/23/2016 02:30,2,0.000,ALERT,213.06,301.17,59.975,1474612203,"274151322000068","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,679185.3,679185.3,1968,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612256,1036758.00
09/23/2016 02:30,2,0.000,ALERT,213.06,302.68,59.996,1474612203,"201051344001135","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,556903.4,556903.4,1933,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612257,1036759.00
09/23/2016 02:30,2,0.000,ALERT,213.29,305.08,59.981,1474612203,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,567873.1,567873.1,1941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612259,1036760.00
09/23/2016 02:30,2,0.000,ALERT,213.51,302.68,59.986,1474612203,"201051344001203","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,565142.3,565142.3,1940,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612261,1036761.00
09/23/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1474612203,"274151322000054","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,802219.2,802219.2,1925,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612263,1036762.00
09/23/2016 02:30,2,0.000,ALERT,213.74,304.18,60.028,1474612203,"201051344000867","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,555172.3,555172.3,1944,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612265,1036763.00
09/23/2016 02:30,2,0.000,ALERT,213.29,302.68,59.975,1474612203,"201051344001093","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,561753.9,561753.9,1944,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612266,1036764.00
09/23/2016 02:30,2,0.000,ALERT,213.51,304.48,59.991,1474612203,"201051344000900","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,572021.1,572021.1,1948,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612268,1036765.00
09/23/2016 02:30,2,0.000,ALERT,213.74,303.88,59.996,1474612203,"201051344000648","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,560631.5,560631.5,1938,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612270,1036766.00
09/23/2016 02:30,2,0.000,ALERT,213.74,305.08,59.986,1474612203,"201051344000569","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,571959.6,571959.6,1943,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474612272,1036767.00
09/23/2016 02:30,2,0.000,ALERT,213.51,304.48,59.986,1474612203,"201051344000983","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,564493.5,564493.5,1949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612274,1036768.00
09/23/2016 02:30,2,0.000,ALERT,213.51,304.18,59.981,1474612203,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,556043.4,556043.4,1940,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612275,1036769.00
09/23/2016 02:30,2,0.000,ALERT,213.96,304.78,59.975,1474612203,"201051344000576","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,563620.5,563620.5,1949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612277,1036770.00
09/23/2016 02:30,2,0.000,ALERT,212.83,301.47,59.996,1474612203,"274151322000087","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,774255.1,774255.1,1946,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474612279,1036771.00
09/23/2016 02:45,2,0.000,ALERT,214.19,304.18,60.012,1474613103,"201051344000645","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,563090.2,563090.2,1946,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613106,1036772.00
09/23/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1474613103,"274151322000085","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,801805.1,801805.1,1930,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613107,1036773.00
09/23/2016 02:45,2,0.000,ALERT,213.74,303.28,59.986,1474613103,"201051344000633","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,554698.4,554698.4,1944,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613109,1036774.00
09/23/2016 02:45,2,0.000,ALERT,213.51,304.18,59.975,1474613103,"201051344000469","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,557334.5,557334.5,1951,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613111,1036775.00
09/23/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1474613103,"201051344000646","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,557811.1,557811.1,1939,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613113,1036776.00
09/23/2016 02:45,2,0.000,ALERT,212.38,301.77,59.970,1474613103,"274151322000052","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,824360.2,824360.2,1934,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613114,1036777.00
09/23/2016 02:45,2,0.000,ALERT,213.29,302.98,60.007,1474613103,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,567880.3,567880.3,1943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613116,1036778.00
09/23/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1474613103,"201051344001230","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,560744.1,560744.1,1945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613118,1036779.00
09/23/2016 02:45,2,0.000,ALERT,213.74,303.58,60.012,1474613103,"201051344000582","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,553508.2,553508.2,1939,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613120,1036780.00
09/23/2016 02:45,2,0.000,ALERT,212.83,302.68,59.949,1474613103,"201051344000955","219011344069620",0.00,12.30,0,300.87,304.18,0.0,0.0,0.000,567554.4,567554.4,1937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613122,1036781.00
09/23/2016 02:45,2,0.000,ALERT,212.38,301.77,59.975,1474613103,"274151322000094","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,678683.1,678683.1,1973,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613124,1036782.00
09/23/2016 02:45,2,0.000,ALERT,213.51,304.78,59.986,1474613103,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,571711.7,571711.7,1937,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613125,1036783.00
09/23/2016 02:45,2,0.000,ALERT,213.06,303.28,60.002,1474613103,"201051344000890","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,564797.4,564797.4,1940,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613127,1036784.00
09/23/2016 02:45,2,0.000,ALERT,213.51,302.98,59.981,1474613103,"201051344000438","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,566236.1,566236.1,1940,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613129,1036785.00
09/23/2016 02:45,2,0.000,ALERT,213.29,302.07,59.986,1474613103,"201051344000417","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,557244.6,557244.6,1939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613131,1036786.00
09/23/2016 02:45,2,0.000,ALERT,212.61,302.98,59.981,1474613103,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,816842.7,816842.7,1934,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613132,1036787.00
09/23/2016 02:45,2,0.000,ALERT,213.06,302.07,59.981,1474613103,"274151322000076","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,872002.3,872002.3,1944,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613134,1036788.00
09/23/2016 02:45,2,0.000,ALERT,213.51,305.08,59.965,1474613103,"201051344000868","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,556108.8,556108.8,1943,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613136,1036789.00
09/23/2016 02:45,2,0.000,ALERT,212.61,303.58,59.986,1474613103,"274151322000095","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,863200.9,863200.9,1943,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613138,1036790.00
09/23/2016 02:45,2,0.000,ALERT,213.29,304.18,59.986,1474613103,"201051344000988","219011344069620",0.00,13.00,0,299.97,305.68,0.0,0.0,0.000,536185.4,536185.4,1938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613140,1036791.00
09/23/2016 02:45,2,0.000,ALERT,213.06,302.07,59.949,1474613103,"201051344001025","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,566488.7,566488.7,1937,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613142,1036792.00
09/23/2016 02:45,2,0.000,ALERT,213.51,304.78,59.986,1474613103,"201051344000458","219011344069620",0.00,14.00,0,302.37,306.58,0.0,0.0,0.000,563466.5,563466.5,1948,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613143,1036793.00
09/23/2016 02:45,2,0.000,ALERT,213.96,304.18,59.991,1474613103,"201051344000853","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,562772.9,562772.9,1955,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613145,1036794.00
09/23/2016 02:45,2,0.000,ALERT,213.51,302.98,59.986,1474613103,"201051344000685","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,565424.3,565424.3,1944,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613147,1036795.00
09/23/2016 02:45,2,0.000,ALERT,213.51,302.37,59.991,1474613103,"201051344000917","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,562373.6,562373.6,1941,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613149,1036796.00
09/23/2016 02:45,2,0.000,ALERT,213.51,303.28,59.959,1474613103,"201051344001145","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,567576.1,567576.1,1941,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613151,1036797.00
09/23/2016 02:45,2,0.000,ALERT,213.51,302.37,59.996,1474613103,"201051344000651","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,560755.0,560755.0,1936,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613152,1036798.00
09/23/2016 02:45,2,0.000,ALERT,212.16,302.07,59.991,1474613103,"274151322000088","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,786067.4,786067.4,1930,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613154,1036799.00
09/23/2016 02:45,2,0.000,ALERT,213.29,302.07,59.991,1474613103,"274151322000068","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,679185.3,679185.3,1970,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613156,1036800.00
09/23/2016 02:45,2,0.000,ALERT,213.06,302.98,59.986,1474613103,"201051344001135","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,556903.4,556903.4,1935,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613158,1036801.00
09/23/2016 02:45,2,0.000,ALERT,213.29,305.08,59.991,1474613103,"201051344000594","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,567873.1,567873.1,1943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613160,1036802.00
09/23/2016 02:45,2,0.000,ALERT,213.51,302.68,59.959,1474613103,"201051344001203","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,565142.3,565142.3,1942,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613161,1036803.00
09/23/2016 02:45,2,0.000,ALERT,212.61,302.98,59.949,1474613103,"274151322000054","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,802219.2,802219.2,1927,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613163,1036804.00
09/23/2016 02:45,2,0.000,ALERT,213.74,304.18,60.002,1474613103,"201051344000867","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,555172.3,555172.3,1946,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613165,1036805.00
09/23/2016 02:45,2,0.000,ALERT,213.29,302.98,59.938,1474613103,"201051344001093","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,561753.9,561753.9,1946,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613167,1036806.00
09/23/2016 02:45,2,0.000,ALERT,213.29,304.18,59.954,1474613103,"201051344000900","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,572021.1,572021.1,1950,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613169,1036807.00
09/23/2016 02:45,2,0.000,ALERT,213.74,303.58,59.991,1474613103,"201051344000648","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,560631.5,560631.5,1940,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613170,1036808.00
09/23/2016 02:45,2,0.000,ALERT,213.74,305.08,59.991,1474613103,"201051344000569","219011344069620",0.00,13.30,0,303.28,306.88,0.0,0.0,0.000,571959.6,571959.6,1945,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474613172,1036809.00
09/23/2016 02:45,2,0.000,ALERT,213.51,304.48,59.986,1474613103,"201051344000983","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,564493.5,564493.5,1951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613174,1036810.00
09/23/2016 02:45,2,0.000,ALERT,213.51,304.18,59.991,1474613103,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,556043.4,556043.4,1942,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613176,1036811.00
09/23/2016 02:45,2,0.000,ALERT,213.96,305.08,59.981,1474613103,"201051344000576","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,563620.5,563620.5,1951,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613178,1036812.00
09/23/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1474613103,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,774255.1,774255.1,1948,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474613179,1036813.00
09/23/2016 03:00,2,0.000,ALERT,214.41,304.48,59.954,1474614003,"201051344000645","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,563090.2,563090.2,1948,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614005,1036814.00
09/23/2016 03:00,2,0.000,ALERT,212.83,302.07,59.970,1474614003,"274151322000085","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,801805.1,801805.1,1932,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614007,1036815.00
09/23/2016 03:00,2,0.000,ALERT,214.41,304.48,59.965,1474614003,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,554698.4,554698.4,1946,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614009,1036816.00
09/23/2016 03:00,2,0.000,ALERT,213.96,304.78,59.965,1474614003,"201051344000469","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,557334.5,557334.5,1953,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614011,1036817.00
09/23/2016 03:00,2,0.000,ALERT,213.06,302.98,59.922,1474614003,"201051344000646","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,557811.1,557811.1,1941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614013,1036818.00
09/23/2016 03:00,2,0.000,ALERT,212.61,303.28,59.959,1474614003,"274151322000052","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,824360.2,824360.2,1936,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614015,1036819.00
09/23/2016 03:00,2,0.000,ALERT,213.51,303.28,59.970,1474614003,"201051344000585","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,567880.3,567880.3,1945,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614016,1036820.00
09/23/2016 03:00,2,0.000,ALERT,213.29,303.28,59.959,1474614003,"201051344001230","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,560744.1,560744.1,1947,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614018,1036821.00
09/23/2016 03:00,2,0.000,ALERT,213.74,303.88,59.949,1474614003,"201051344000582","219011344069620",0.00,12.30,0,301.47,304.78,0.0,0.0,0.000,553508.2,553508.2,1941,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614020,1036822.00
09/23/2016 03:00,2,0.000,ALERT,213.06,302.98,59.959,1474614003,"201051344000955","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,567554.4,567554.4,1939,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614022,1036823.00
09/23/2016 03:00,2,0.000,ALERT,213.06,301.77,59.954,1474614003,"274151322000094","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,678683.1,678683.1,1975,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614024,1036824.00
09/23/2016 03:00,2,0.000,ALERT,213.96,305.08,59.981,1474614003,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,571711.7,571711.7,1939,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614026,1036825.00
09/23/2016 03:00,2,0.000,ALERT,213.29,303.58,59.938,1474614003,"201051344000890","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,564797.4,564797.4,1942,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614027,1036826.00
09/23/2016 03:00,2,0.000,ALERT,213.51,302.98,59.965,1474614003,"201051344000438","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,566236.1,566236.1,1942,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614029,1036827.00
09/23/2016 03:00,2,0.000,ALERT,213.51,302.37,59.933,1474614003,"201051344000417","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,557244.6,557244.6,1941,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614031,1036828.00
09/23/2016 03:00,2,0.000,ALERT,212.83,302.98,59.970,1474614003,"274151322000083","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,816842.7,816842.7,1936,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614033,1036829.00
09/23/2016 03:00,2,0.000,ALERT,213.29,301.77,60.002,1474614003,"274151322000076","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,872002.3,872002.3,1946,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614035,1036830.00
09/23/2016 03:00,2,0.000,ALERT,213.74,305.08,59.954,1474614003,"201051344000868","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,556108.8,556108.8,1945,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614036,1036831.00
09/23/2016 03:00,2,0.000,ALERT,212.83,303.28,59.933,1474614003,"274151322000095","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,863200.9,863200.9,1945,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614038,1036832.00
09/23/2016 03:00,2,0.000,ALERT,213.74,304.48,59.928,1474614003,"201051344000988","219011344069620",0.00,13.00,0,299.97,305.68,0.0,0.0,0.000,536185.4,536185.4,1940,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614040,1036833.00
09/23/2016 03:00,2,0.000,ALERT,213.29,302.37,59.949,1474614003,"201051344001025","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,566488.7,566488.7,1939,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614042,1036834.00
09/23/2016 03:00,2,0.000,ALERT,213.74,304.78,59.959,1474614003,"201051344000458","219011344069620",0.00,13.70,0,302.37,306.88,0.0,0.0,0.000,563466.5,563466.5,1950,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614044,1036835.00
09/23/2016 03:00,2,0.000,ALERT,214.41,304.48,59.965,1474614003,"201051344000853","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,562772.9,562772.9,1957,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614045,1036836.00
09/23/2016 03:00,2,0.000,ALERT,213.74,302.98,59.949,1474614003,"201051344000685","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,565424.3,565424.3,1946,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614047,1036837.00
09/23/2016 03:00,2,0.000,ALERT,213.74,302.68,59.954,1474614003,"201051344000917","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,562373.6,562373.6,1943,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614049,1036838.00
09/23/2016 03:00,2,0.000,ALERT,213.74,303.28,59.954,1474614003,"201051344001145","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,567576.1,567576.1,1943,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614051,1036839.00
09/23/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1474614003,"201051344000651","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,560755.0,560755.0,1938,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614053,1036840.00
09/23/2016 03:00,2,0.000,ALERT,212.38,302.07,59.901,1474614003,"274151322000088","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,786067.4,786067.4,1932,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614054,1036841.00
09/23/2016 03:00,2,0.000,ALERT,213.51,301.17,59.949,1474614003,"274151322000068","219011344069620",0.00,14.00,0,299.97,302.98,0.0,0.0,0.000,679185.3,679185.3,1972,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614056,1036842.00
09/23/2016 03:00,2,0.000,ALERT,212.83,302.37,59.954,1474614003,"201051344001135","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,556903.4,556903.4,1937,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614058,1036843.00
09/23/2016 03:00,2,0.000,ALERT,213.51,305.08,59.933,1474614003,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,567873.1,567873.1,1945,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614060,1036844.00
09/23/2016 03:00,2,0.000,ALERT,213.29,302.37,59.933,1474614003,"201051344001203","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,565142.3,565142.3,1944,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614062,1036845.00
09/23/2016 03:00,2,0.000,ALERT,212.61,302.37,59.949,1474614003,"274151322000054","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,802219.2,802219.2,1929,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614063,1036846.00
09/23/2016 03:00,2,0.000,ALERT,214.19,304.48,59.949,1474614003,"201051344000867","219011344069620",0.00,13.30,0,301.77,306.58,0.0,0.0,0.000,555172.3,555172.3,1948,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614065,1036847.00
09/23/2016 03:00,2,0.000,ALERT,213.51,302.68,59.933,1474614003,"201051344001093","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,561753.9,561753.9,1948,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614067,1036848.00
09/23/2016 03:00,2,0.000,ALERT,213.74,304.48,59.949,1474614003,"201051344000900","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,572021.1,572021.1,1952,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614069,1036849.00
09/23/2016 03:00,2,0.000,ALERT,213.96,303.88,59.901,1474614003,"201051344000648","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,560631.5,560631.5,1942,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614070,1036850.00
09/23/2016 03:00,2,0.000,ALERT,213.96,305.08,59.959,1474614003,"201051344000569","219011344069620",0.00,13.30,0,303.28,306.88,0.0,0.0,0.000,571959.6,571959.6,1947,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614072,1036851.00
09/23/2016 03:00,2,0.000,ALERT,213.74,304.78,59.933,1474614003,"201051344000983","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,564493.5,564493.5,1953,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614074,1036852.00
09/23/2016 03:00,2,0.000,ALERT,213.74,304.18,59.949,1474614003,"201051344001158","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,556043.4,556043.4,1944,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614076,1036853.00
09/23/2016 03:00,2,0.000,ALERT,214.19,304.78,59.938,1474614003,"201051344000576","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,563620.5,563620.5,1953,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614078,1036854.00
09/23/2016 03:00,2,0.000,ALERT,213.06,301.17,59.938,1474614003,"274151322000087","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,774255.1,774255.1,1950,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614079,1036855.00
09/23/2016 03:15,2,0.000,ALERT,213.96,304.18,59.991,1474614903,"201051344000645","219011344069620",0.00,13.30,0,302.68,306.28,0.0,0.0,0.000,563090.2,563090.2,1950,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614905,1036856.00
09/23/2016 03:15,2,0.000,ALERT,212.83,301.77,59.991,1474614903,"274151322000085","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,801805.1,801805.1,1934,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614907,1036857.00
09/23/2016 03:15,2,0.000,ALERT,214.19,304.48,59.986,1474614903,"201051344000633","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,554698.4,554698.4,1948,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614909,1036858.00
09/23/2016 03:15,2,0.000,ALERT,213.74,304.48,59.991,1474614903,"201051344000469","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,557334.5,557334.5,1955,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614910,1036859.00
09/23/2016 03:15,2,0.000,ALERT,213.06,303.28,59.996,1474614903,"201051344000646","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,557811.1,557811.1,1943,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614912,1036860.00
09/23/2016 03:15,2,0.000,ALERT,212.61,302.07,59.991,1474614903,"274151322000052","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,824360.2,824360.2,1938,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614914,1036861.00
09/23/2016 03:15,2,0.000,ALERT,213.51,303.28,60.007,1474614903,"201051344000585","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,567880.3,567880.3,1947,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614916,1036862.00
09/23/2016 03:15,2,0.000,ALERT,213.29,303.58,59.991,1474614903,"201051344001230","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,560744.1,560744.1,1949,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614918,1036863.00
09/23/2016 03:15,2,0.000,ALERT,213.96,303.88,60.007,1474614903,"201051344000582","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,553508.2,553508.2,1943,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614919,1036864.00
09/23/2016 03:15,2,0.000,ALERT,213.06,303.28,60.007,1474614903,"201051344000955","219011344069620",0.00,12.70,0,301.17,304.48,0.0,0.0,0.000,567554.4,567554.4,1941,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614921,1036865.00
09/23/2016 03:15,2,0.000,ALERT,212.83,301.77,59.986,1474614903,"274151322000094","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,678683.1,678683.1,1977,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614923,1036866.00
09/23/2016 03:15,2,0.000,ALERT,213.51,305.38,59.954,1474614903,"201051344000579","219011344069620",0.00,13.00,0,303.58,306.58,0.0,0.0,0.000,571711.7,571711.7,1941,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614925,1036867.00
09/23/2016 03:15,2,0.000,ALERT,213.29,303.88,59.991,1474614903,"201051344000890","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,564797.4,564797.4,1944,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614927,1036868.00
09/23/2016 03:15,2,0.000,ALERT,213.51,303.28,59.991,1474614903,"201051344000438","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,566236.1,566236.1,1944,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614928,1036869.00
09/23/2016 03:15,2,0.000,ALERT,213.74,302.98,59.996,1474614903,"201051344000417","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,557244.6,557244.6,1943,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614930,1036870.00
09/23/2016 03:15,2,0.000,ALERT,212.83,302.98,59.975,1474614903,"274151322000083","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,816842.7,816842.7,1938,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614932,1036871.00
09/23/2016 03:15,2,0.000,ALERT,213.29,302.68,59.996,1474614903,"274151322000076","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,872002.3,872002.3,1948,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614934,1036872.00
09/23/2016 03:15,2,0.000,ALERT,213.51,305.38,59.986,1474614903,"201051344000868","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,556108.8,556108.8,1947,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614936,1036873.00
09/23/2016 03:15,2,0.000,ALERT,212.83,303.88,59.991,1474614903,"274151322000095","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,863200.9,863200.9,1947,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614937,1036874.00
09/23/2016 03:15,2,0.000,ALERT,213.51,304.48,59.986,1474614903,"201051344000988","219011344069620",0.00,13.00,0,300.27,305.68,0.0,0.0,0.000,536185.4,536185.4,1942,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614939,1036875.00
09/23/2016 03:15,2,0.000,ALERT,213.29,302.68,59.986,1474614903,"201051344001025","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,566488.7,566488.7,1941,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614941,1036876.00
09/23/2016 03:15,2,0.000,ALERT,213.51,304.78,59.986,1474614903,"201051344000458","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,563466.5,563466.5,1952,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614943,1036877.00
09/23/2016 03:15,2,0.000,ALERT,213.96,304.48,59.981,1474614903,"201051344000853","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,562772.9,562772.9,1959,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614945,1036878.00
09/23/2016 03:15,2,0.000,ALERT,213.74,303.28,59.986,1474614903,"201051344000685","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,565424.3,565424.3,1948,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614946,1036879.00
09/23/2016 03:15,2,0.000,ALERT,213.51,302.68,59.986,1474614903,"201051344000917","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,562373.6,562373.6,1945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614948,1036880.00
09/23/2016 03:15,2,0.000,ALERT,213.74,303.58,60.028,1474614903,"201051344001145","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,567576.1,567576.1,1945,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614950,1036881.00
09/23/2016 03:15,2,0.000,ALERT,213.51,302.68,59.986,1474614903,"201051344000651","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,560755.0,560755.0,1940,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614952,1036882.00
09/23/2016 03:15,2,0.000,ALERT,212.61,302.37,60.023,1474614903,"274151322000088","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,786067.4,786067.4,1934,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614954,1036883.00
09/23/2016 03:15,2,0.000,ALERT,213.51,301.47,59.970,1474614903,"274151322000068","219011344069620",0.00,14.00,0,299.37,302.68,0.0,0.0,0.000,679185.3,679185.3,1974,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614956,1036884.00
09/23/2016 03:15,2,0.000,ALERT,213.06,302.98,59.996,1474614903,"201051344001135","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,556903.4,556903.4,1939,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614958,1036885.00
09/23/2016 03:15,2,0.000,ALERT,213.51,305.08,59.981,1474614903,"201051344000594","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,567873.1,567873.1,1947,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614959,1036886.00
09/23/2016 03:15,2,0.000,ALERT,213.51,302.98,59.991,1474614903,"201051344001203","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,565142.3,565142.3,1946,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614961,1036887.00
09/23/2016 03:15,2,0.000,ALERT,212.61,302.98,59.986,1474614903,"274151322000054","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,802219.2,802219.2,1931,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614963,1036888.00
09/23/2016 03:15,2,0.000,ALERT,213.96,304.48,59.986,1474614903,"201051344000867","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,555172.3,555172.3,1950,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614965,1036889.00
