ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 03:15,2,0.000,ALERT,213.29,302.98,59.981,1474614903,"201051344001093","219011344069620",0.00,13.30,0,301.17,304.48,0.0,0.0,0.000,561753.9,561753.9,1950,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614966,1036890.00
09/23/2016 03:15,2,0.000,ALERT,213.51,304.48,59.981,1474614903,"201051344000900","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,572021.1,572021.1,1954,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614968,1036891.00
09/23/2016 03:15,2,0.000,ALERT,213.96,304.18,59.991,1474614903,"201051344000648","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,560631.5,560631.5,1944,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614970,1036892.00
09/23/2016 03:15,2,0.000,ALERT,213.74,305.38,59.986,1474614903,"201051344000569","219011344069620",0.00,13.30,0,303.28,306.88,0.0,0.0,0.000,571959.6,571959.6,1949,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614972,1036893.00
09/23/2016 03:15,2,0.000,ALERT,213.74,305.08,60.018,1474614903,"201051344000983","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,564493.5,564493.5,1955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614974,1036894.00
09/23/2016 03:15,2,0.000,ALERT,213.74,304.48,60.023,1474614903,"201051344001158","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,556043.4,556043.4,1946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614976,1036895.00
09/23/2016 03:15,2,0.000,ALERT,214.19,305.08,59.949,1474614903,"201051344000576","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,563620.5,563620.5,1955,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474614977,1036896.00
09/23/2016 03:15,2,0.000,ALERT,213.06,302.07,59.991,1474614903,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,774255.1,774255.1,1952,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474614979,1036897.00
09/23/2016 03:30,2,0.000,ALERT,214.19,304.48,59.981,1474615803,"201051344000645","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,563090.2,563090.2,1952,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615805,1036898.00
09/23/2016 03:30,2,0.000,ALERT,213.06,302.98,59.975,1474615803,"274151322000085","219011344069620",0.00,13.30,0,300.87,303.88,0.0,0.0,0.000,801805.1,801805.1,1936,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615807,1036899.00
09/23/2016 03:30,2,0.000,ALERT,214.19,304.18,60.018,1474615803,"201051344000633","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,554698.4,554698.4,1950,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615809,1036900.00
09/23/2016 03:30,2,0.000,ALERT,213.74,304.48,60.028,1474615803,"201051344000469","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,557334.5,557334.5,1957,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615811,1036901.00
09/23/2016 03:30,2,0.000,ALERT,212.83,302.37,59.981,1474615803,"201051344000646","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,557811.1,557811.1,1945,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615813,1036902.00
09/23/2016 03:30,2,0.000,ALERT,212.61,302.98,59.981,1474615803,"274151322000052","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,824360.2,824360.2,1940,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615814,1036903.00
09/23/2016 03:30,2,0.000,ALERT,213.74,303.58,59.991,1474615803,"201051344000585","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,567880.3,567880.3,1949,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615816,1036904.00
09/23/2016 03:30,2,0.000,ALERT,213.29,303.58,59.975,1474615803,"201051344001230","219011344069620",0.00,12.30,0,301.77,305.08,0.0,0.0,0.000,560744.1,560744.1,1951,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615818,1036905.00
09/23/2016 03:30,2,0.000,ALERT,213.96,304.18,59.986,1474615803,"201051344000582","219011344069620",0.00,12.00,0,302.07,305.38,0.0,0.0,0.000,553508.2,553508.2,1945,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615820,1036906.00
09/23/2016 03:30,2,0.000,ALERT,213.06,302.98,59.991,1474615803,"201051344000955","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,567554.4,567554.4,1943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615821,1036907.00
09/23/2016 03:30,2,0.000,ALERT,213.06,302.07,60.007,1474615803,"274151322000094","219011344069620",0.00,13.00,0,300.57,303.58,0.0,0.0,0.000,678683.1,678683.1,1979,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615823,1036908.00
09/23/2016 03:30,2,0.000,ALERT,213.51,305.08,59.986,1474615803,"201051344000579","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,571711.7,571711.7,1943,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615825,1036909.00
09/23/2016 03:30,2,0.000,ALERT,213.29,303.58,59.981,1474615803,"201051344000890","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,564797.4,564797.4,1946,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615827,1036910.00
09/23/2016 03:30,2,0.000,ALERT,213.74,303.28,59.986,1474615803,"201051344000438","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,566236.1,566236.1,1946,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615829,1036911.00
09/23/2016 03:30,2,0.000,ALERT,213.74,302.68,60.012,1474615803,"201051344000417","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,557244.6,557244.6,1945,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615830,1036912.00
09/23/2016 03:30,2,0.000,ALERT,212.83,303.28,59.981,1474615803,"274151322000083","219011344069620",0.00,13.00,0,301.47,304.48,0.0,0.0,0.000,816842.7,816842.7,1940,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615832,1036913.00
09/23/2016 03:30,2,0.000,ALERT,213.29,302.98,59.986,1474615803,"274151322000076","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,872002.3,872002.3,1950,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615834,1036914.00
09/23/2016 03:30,2,0.000,ALERT,213.74,305.68,59.938,1474615803,"201051344000868","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,556108.8,556108.8,1949,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615836,1036915.00
09/23/2016 03:30,2,0.000,ALERT,212.83,303.58,59.996,1474615803,"274151322000095","219011344069620",0.00,12.70,0,302.07,305.08,0.0,0.0,0.000,863200.9,863200.9,1949,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615838,1036916.00
09/23/2016 03:30,2,0.000,ALERT,213.51,304.48,59.991,1474615803,"201051344000988","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,536185.4,536185.4,1944,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615839,1036917.00
09/23/2016 03:30,2,0.000,ALERT,213.29,302.68,59.981,1474615803,"201051344001025","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,566488.7,566488.7,1943,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615841,1036918.00
09/23/2016 03:30,2,0.000,ALERT,213.51,304.78,59.986,1474615803,"201051344000458","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,563466.5,563466.5,1954,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615843,1036919.00
09/23/2016 03:30,2,0.000,ALERT,214.19,304.48,59.991,1474615803,"201051344000853","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,562772.9,562772.9,1961,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615845,1036920.00
09/23/2016 03:30,2,0.000,ALERT,213.74,303.28,60.007,1474615803,"201051344000685","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,565424.3,565424.3,1950,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615847,1036921.00
09/23/2016 03:30,2,0.000,ALERT,213.51,302.68,59.996,1474615803,"201051344000917","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,562373.6,562373.6,1947,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615849,1036922.00
09/23/2016 03:30,2,0.000,ALERT,213.51,303.28,59.981,1474615803,"201051344001145","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,567576.1,567576.1,1947,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615850,1036923.00
09/23/2016 03:30,2,0.000,ALERT,213.51,302.37,59.986,1474615803,"201051344000651","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,560755.0,560755.0,1942,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615852,1036924.00
09/23/2016 03:30,2,0.000,ALERT,212.38,302.98,59.986,1474615803,"274151322000088","219011344069620",0.00,13.70,0,300.87,303.88,0.0,0.0,0.000,786067.4,786067.4,1936,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615854,1036925.00
09/23/2016 03:30,2,0.000,ALERT,213.29,301.47,59.975,1474615803,"274151322000068","219011344069620",0.00,14.00,0,300.57,303.28,0.0,0.0,0.000,679185.3,679185.3,1976,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615856,1036926.00
09/23/2016 03:30,2,0.000,ALERT,213.06,302.98,59.996,1474615803,"201051344001135","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,556903.4,556903.4,1941,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615857,1036927.00
09/23/2016 03:30,2,0.000,ALERT,213.51,305.68,59.996,1474615803,"201051344000594","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,567873.1,567873.1,1949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615859,1036928.00
09/23/2016 03:30,2,0.000,ALERT,213.51,302.98,59.991,1474615803,"201051344001203","219011344069620",0.00,12.30,0,301.17,306.28,0.0,0.0,0.000,565142.3,565142.3,1948,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615861,1036929.00
09/23/2016 03:30,2,0.000,ALERT,212.83,302.98,59.996,1474615803,"274151322000054","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,802219.2,802219.2,1933,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615863,1036930.00
09/23/2016 03:30,2,0.000,ALERT,213.96,304.78,59.981,1474615803,"201051344000867","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,555172.3,555172.3,1952,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615865,1036931.00
09/23/2016 03:30,2,0.000,ALERT,213.51,303.28,59.986,1474615803,"201051344001093","219011344069620",0.00,13.00,0,301.17,304.18,0.0,0.0,0.000,561753.9,561753.9,1952,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615866,1036932.00
09/23/2016 03:30,2,0.000,ALERT,213.51,304.78,59.986,1474615803,"201051344000900","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,572021.1,572021.1,1956,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615868,1036933.00
09/23/2016 03:30,2,0.000,ALERT,213.96,303.88,59.986,1474615803,"201051344000648","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,560631.5,560631.5,1946,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474615870,1036934.00
09/23/2016 03:30,2,0.000,ALERT,213.51,305.08,59.986,1474615803,"201051344000569","219011344069620",0.00,13.30,0,303.28,306.88,0.0,0.0,0.000,571959.6,571959.6,1951,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615872,1036935.00
09/23/2016 03:30,2,0.000,ALERT,213.51,304.78,59.981,1474615803,"201051344000983","219011344069620",0.00,13.00,0,302.98,306.58,0.0,0.0,0.000,564493.5,564493.5,1957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615874,1036936.00
09/23/2016 03:30,2,0.000,ALERT,213.51,304.18,59.991,1474615803,"201051344001158","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,556043.4,556043.4,1948,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615875,1036937.00
09/23/2016 03:30,2,0.000,ALERT,214.19,305.08,59.991,1474615803,"201051344000576","219011344069620",0.00,13.00,0,302.98,306.58,0.0,0.0,0.000,563620.5,563620.5,1957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615877,1036938.00
09/23/2016 03:30,2,0.000,ALERT,212.38,301.47,60.012,1474615803,"274151322000087","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,774255.1,774255.1,1954,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474615879,1036939.00
09/23/2016 03:45,2,0.000,ALERT,213.96,304.78,59.981,1474616703,"201051344000645","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,563090.2,563090.2,1954,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616705,1036940.00
09/23/2016 03:45,2,0.000,ALERT,212.61,302.07,59.975,1474616703,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,801805.1,801805.1,1938,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616707,1036941.00
09/23/2016 03:45,2,0.000,ALERT,214.19,304.78,59.975,1474616703,"201051344000633","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,554698.4,554698.4,1952,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616709,1036942.00
09/23/2016 03:45,2,0.000,ALERT,213.51,304.78,60.023,1474616703,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,557334.5,557334.5,1959,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616710,1036943.00
09/23/2016 03:45,2,0.000,ALERT,212.83,302.68,59.981,1474616703,"201051344000646","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,557811.1,557811.1,1947,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616712,1036944.00
09/23/2016 03:45,2,0.000,ALERT,212.16,302.68,59.981,1474616703,"274151322000052","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,824360.2,824360.2,1942,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616714,1036945.00
09/23/2016 03:45,2,0.000,ALERT,213.51,303.28,59.959,1474616703,"201051344000585","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,567880.3,567880.3,1951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616716,1036946.00
09/23/2016 03:45,2,0.000,ALERT,213.06,303.28,59.944,1474616703,"201051344001230","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,560744.1,560744.1,1953,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616718,1036947.00
09/23/2016 03:45,2,0.000,ALERT,213.51,303.58,59.965,1474616703,"201051344000582","219011344069620",0.00,12.00,0,302.07,305.38,0.0,0.0,0.000,553508.2,553508.2,1947,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616719,1036948.00
09/23/2016 03:45,2,0.000,ALERT,213.06,302.98,59.954,1474616703,"201051344000955","219011344069620",0.00,12.30,0,301.17,304.48,0.0,0.0,0.000,567554.4,567554.4,1945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616721,1036949.00
09/23/2016 03:45,2,0.000,ALERT,212.61,301.77,59.986,1474616703,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,678683.1,678683.1,1981,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616723,1036950.00
09/23/2016 03:45,2,0.000,ALERT,213.51,305.68,59.986,1474616703,"201051344000579","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,571711.7,571711.7,1945,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616725,1036951.00
09/23/2016 03:45,2,0.000,ALERT,213.06,303.58,59.975,1474616703,"201051344000890","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,564797.4,564797.4,1948,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616727,1036952.00
09/23/2016 03:45,2,0.000,ALERT,213.29,302.68,59.975,1474616703,"201051344000438","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,566236.1,566236.1,1948,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616728,1036953.00
09/23/2016 03:45,2,0.000,ALERT,213.29,302.37,59.996,1474616703,"201051344000417","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,557244.6,557244.6,1947,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616730,1036954.00
09/23/2016 03:45,2,0.000,ALERT,212.61,302.68,59.981,1474616703,"274151322000083","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,816842.7,816842.7,1942,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616732,1036955.00
09/23/2016 03:45,2,0.000,ALERT,213.06,302.07,59.965,1474616703,"274151322000076","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,872002.3,872002.3,1952,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616734,1036956.00
09/23/2016 03:45,2,0.000,ALERT,213.51,305.68,59.981,1474616703,"201051344000868","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,556108.8,556108.8,1951,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616735,1036957.00
09/23/2016 03:45,2,0.000,ALERT,212.38,303.28,59.970,1474616703,"274151322000095","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,863200.9,863200.9,1951,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616737,1036958.00
09/23/2016 03:45,2,0.000,ALERT,213.51,304.78,59.986,1474616703,"201051344000988","219011344069620",0.00,12.70,0,299.67,305.98,0.0,0.0,0.000,536185.4,536185.4,1946,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616739,1036959.00
09/23/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1474616703,"201051344001025","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,566488.7,566488.7,1945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616741,1036960.00
09/23/2016 03:45,2,0.000,ALERT,213.51,305.08,59.986,1474616703,"201051344000458","219011344069620",0.00,13.70,0,302.37,306.88,0.0,0.0,0.000,563466.5,563466.5,1956,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616743,1036961.00
09/23/2016 03:45,2,0.000,ALERT,214.19,304.78,59.981,1474616703,"201051344000853","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,562772.9,562772.9,1963,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616745,1036962.00
09/23/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1474616703,"201051344000685","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,565424.3,565424.3,1952,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616746,1036963.00
09/23/2016 03:45,2,0.000,ALERT,213.29,302.68,60.007,1474616703,"201051344000917","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,562373.6,562373.6,1949,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616748,1036964.00
09/23/2016 03:45,2,0.000,ALERT,213.51,303.28,59.981,1474616703,"201051344001145","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,567576.1,567576.1,1949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616750,1036965.00
09/23/2016 03:45,2,0.000,ALERT,213.29,302.37,59.970,1474616703,"201051344000651","219011344069620",0.00,11.30,0,300.57,303.88,0.0,0.0,0.000,560755.0,560755.0,1944,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616752,1036966.00
09/23/2016 03:45,2,0.000,ALERT,212.16,302.07,59.944,1474616703,"274151322000088","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,786067.4,786067.4,1938,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616754,1036967.00
09/23/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1474616703,"274151322000068","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,679185.3,679185.3,1978,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616756,1036968.00
09/23/2016 03:45,2,0.000,ALERT,212.83,302.68,59.975,1474616703,"201051344001135","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,556903.4,556903.4,1943,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616758,1036969.00
09/23/2016 03:45,2,0.000,ALERT,213.29,305.38,59.981,1474616703,"201051344000594","219011344069620",0.00,12.30,0,302.07,306.88,0.0,0.0,0.000,567873.1,567873.1,1951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616759,1036970.00
09/23/2016 03:45,2,0.000,ALERT,213.29,302.68,59.954,1474616703,"201051344001203","219011344069620",0.00,12.00,0,300.87,306.28,0.0,0.0,0.000,565142.3,565142.3,1950,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616761,1036971.00
09/23/2016 03:45,2,0.000,ALERT,212.38,302.07,59.970,1474616703,"274151322000054","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,802219.2,802219.2,1935,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616763,1036972.00
09/23/2016 03:45,2,0.000,ALERT,213.74,304.48,59.981,1474616703,"201051344000867","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,555172.3,555172.3,1954,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616765,1036973.00
09/23/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1474616703,"201051344001093","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,561753.9,561753.9,1954,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616767,1036974.00
09/23/2016 03:45,2,0.000,ALERT,213.51,304.78,59.986,1474616703,"201051344000900","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,572021.1,572021.1,1958,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616768,1036975.00
09/23/2016 03:45,2,0.000,ALERT,213.74,304.18,60.002,1474616703,"201051344000648","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,560631.5,560631.5,1948,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616770,1036976.00
09/23/2016 03:45,2,0.000,ALERT,213.51,305.08,59.991,1474616703,"201051344000569","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,571959.6,571959.6,1953,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616772,1036977.00
09/23/2016 03:45,2,0.000,ALERT,213.51,305.08,59.970,1474616703,"201051344000983","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,564493.5,564493.5,1959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616774,1036978.00
09/23/2016 03:45,2,0.000,ALERT,213.51,304.48,59.986,1474616703,"201051344001158","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,556043.4,556043.4,1950,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474616776,1036979.00
09/23/2016 03:45,2,0.000,ALERT,213.96,304.78,59.975,1474616703,"201051344000576","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,563620.5,563620.5,1959,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616777,1036980.00
09/23/2016 03:45,2,0.000,ALERT,212.61,301.47,59.981,1474616703,"274151322000087","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,774255.1,774255.1,1956,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474616779,1036981.00
09/23/2016 04:00,2,0.000,ALERT,213.74,303.88,59.965,1474617603,"201051344000645","219011344069620",0.00,13.00,0,301.17,306.58,0.0,0.0,0.000,563090.2,563090.2,1956,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474617605,1036982.00
09/23/2016 04:00,2,0.000,ALERT,212.61,302.37,59.959,1474617603,"274151322000085","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,801805.1,801805.1,1940,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474617607,1036983.00
09/23/2016 04:00,2,0.000,ALERT,213.96,303.58,59.981,1474617603,"201051344000633","219011344069620",0.00,12.00,0,299.67,306.28,0.0,0.0,0.000,554698.4,554698.4,1954,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617609,1036984.00
09/23/2016 04:00,2,0.000,ALERT,213.29,303.88,59.922,1474617603,"201051344000469","219011344069620",0.00,11.70,0,300.27,305.98,0.0,0.0,0.000,557334.5,557334.5,1961,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617610,1036985.00
09/23/2016 04:00,2,0.000,ALERT,213.06,302.98,59.970,1474617603,"201051344000646","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,557811.1,557811.1,1949,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474617612,1036986.00
09/23/2016 04:00,2,0.000,ALERT,212.38,302.68,59.954,1474617603,"274151322000052","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,824360.2,824360.2,1944,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617614,1036987.00
09/23/2016 04:00,2,0.000,ALERT,213.51,303.58,59.922,1474617603,"201051344000585","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,567880.3,567880.3,1953,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617616,1036988.00
09/23/2016 04:00,2,0.000,ALERT,213.29,303.28,59.959,1474617603,"201051344001230","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,560744.1,560744.1,1955,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617618,1036989.00
09/23/2016 04:00,2,0.000,ALERT,213.74,303.58,59.959,1474617603,"201051344000582","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,553508.2,553508.2,1949,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617620,1036990.00
09/23/2016 04:00,2,0.000,ALERT,212.38,302.37,59.959,1474617603,"201051344000955","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,567554.4,567554.4,1947,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617621,1036991.00
09/23/2016 04:00,2,0.000,ALERT,212.61,302.07,59.949,1474617603,"274151322000094","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,678683.1,678683.1,1983,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617623,1036992.00
09/23/2016 04:00,2,0.000,ALERT,213.29,304.78,59.959,1474617603,"201051344000579","219011344069620",0.00,12.30,0,301.77,307.18,0.0,0.0,0.000,571711.7,571711.7,1947,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617625,1036993.00
09/23/2016 04:00,2,0.000,ALERT,213.06,303.58,59.954,1474617603,"201051344000890","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,564797.4,564797.4,1950,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474617627,1036994.00
09/23/2016 04:00,2,0.000,ALERT,213.29,302.98,59.954,1474617603,"201051344000438","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,566236.1,566236.1,1950,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474617629,1036995.00
09/23/2016 04:00,2,0.000,ALERT,213.51,302.68,59.944,1474617603,"201051344000417","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,557244.6,557244.6,1949,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617630,1036996.00
09/23/2016 04:00,2,0.000,ALERT,212.61,302.37,59.970,1474617603,"274151322000083","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,816842.7,816842.7,1944,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617632,1036997.00
09/23/2016 04:00,2,0.000,ALERT,213.06,302.37,59.954,1474617603,"274151322000076","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,872002.3,872002.3,1954,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617634,1036998.00
09/23/2016 04:00,2,0.000,ALERT,213.29,305.08,59.954,1474617603,"201051344000868","219011344069620",0.00,12.30,0,301.77,307.18,0.0,0.0,0.000,556108.8,556108.8,1953,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617636,1036999.00
09/23/2016 04:00,2,0.000,ALERT,212.38,303.58,59.949,1474617603,"274151322000095","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,863200.9,863200.9,1953,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617638,1037000.00
09/23/2016 04:00,2,0.000,ALERT,213.06,303.88,59.954,1474617603,"201051344000988","219011344069620",0.00,12.30,0,299.07,306.28,0.0,0.0,0.000,536185.4,536185.4,1948,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617640,1037001.00
09/23/2016 04:00,2,0.000,ALERT,213.06,302.07,59.954,1474617603,"201051344001025","219011344069620",0.00,11.70,0,299.07,305.38,0.0,0.0,0.000,566488.7,566488.7,1947,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617642,1037002.00
09/23/2016 04:00,2,0.000,ALERT,213.06,304.18,59.954,1474617603,"201051344000458","219011344069620",0.00,13.30,0,301.47,307.18,0.0,0.0,0.000,563466.5,563466.5,1958,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617644,1037003.00
09/23/2016 04:00,2,0.000,ALERT,213.74,303.88,59.991,1474617603,"201051344000853","219011344069620",0.00,12.30,0,301.17,306.58,0.0,0.0,0.000,562772.9,562772.9,1965,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617645,1037004.00
09/23/2016 04:00,2,0.000,ALERT,213.51,302.98,59.944,1474617603,"201051344000685","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,565424.3,565424.3,1954,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617647,1037005.00
09/23/2016 04:00,2,0.000,ALERT,213.29,302.37,59.907,1474617603,"201051344000917","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,562373.6,562373.6,1951,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617649,1037006.00
09/23/2016 04:00,2,0.000,ALERT,213.74,303.28,59.938,1474617603,"201051344001145","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,567576.1,567576.1,1951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617651,1037007.00
09/23/2016 04:00,2,0.000,ALERT,213.51,302.37,59.965,1474617603,"201051344000651","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,560755.0,560755.0,1946,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474617653,1037008.00
09/23/2016 04:00,2,0.000,ALERT,212.38,302.68,59.949,1474617603,"274151322000088","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,786067.4,786067.4,1940,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474617654,1037009.00
09/23/2016 04:00,2,0.000,ALERT,213.29,301.77,59.949,1474617603,"274151322000068","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,679185.3,679185.3,1980,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617656,1037010.00
09/23/2016 04:00,2,0.000,ALERT,213.06,302.98,59.944,1474617603,"201051344001135","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,556903.4,556903.4,1945,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617658,1037011.00
09/23/2016 04:00,2,0.000,ALERT,213.29,305.08,59.922,1474617603,"201051344000594","219011344069620",0.00,12.30,0,301.17,306.88,0.0,0.0,0.000,567873.1,567873.1,1953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617660,1037012.00
09/23/2016 04:00,2,0.000,ALERT,213.29,302.98,59.949,1474617603,"201051344001203","219011344069620",0.00,12.00,0,299.67,305.98,0.0,0.0,0.000,565142.3,565142.3,1952,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617662,1037013.00
09/23/2016 04:00,2,0.000,ALERT,212.38,302.98,59.954,1474617603,"274151322000054","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,802219.2,802219.2,1937,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617663,1037014.00
09/23/2016 04:00,2,0.000,ALERT,213.74,304.18,59.954,1474617603,"201051344000867","219011344069620",0.00,13.00,0,300.87,306.28,0.0,0.0,0.000,555172.3,555172.3,1956,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617665,1037015.00
09/23/2016 04:00,2,0.000,ALERT,213.51,302.98,59.917,1474617603,"201051344001093","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,561753.9,561753.9,1956,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617667,1037016.00
09/23/2016 04:00,2,0.000,ALERT,213.29,304.48,59.986,1474617603,"201051344000900","219011344069620",0.00,12.70,0,300.87,306.28,0.0,0.0,0.000,572021.1,572021.1,1960,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474617669,1037017.00
09/23/2016 04:00,2,0.000,ALERT,213.74,303.88,59.970,1474617603,"201051344000648","219011344069620",0.00,12.00,0,300.57,306.28,0.0,0.0,0.000,560631.5,560631.5,1950,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474617671,1037018.00
09/23/2016 04:00,2,0.000,ALERT,213.51,304.78,59.928,1474617603,"201051344000569","219011344069620",0.00,13.00,0,301.77,306.88,0.0,0.0,0.000,571959.6,571959.6,1955,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617673,1037019.00
09/23/2016 04:00,2,0.000,ALERT,213.51,304.48,60.007,1474617603,"201051344000983","219011344069620",0.00,12.70,0,301.47,306.88,0.0,0.0,0.000,564493.5,564493.5,1961,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617675,1037020.00
09/23/2016 04:00,2,0.000,ALERT,213.51,303.88,59.965,1474617603,"201051344001158","219011344069620",0.00,11.70,0,300.87,305.98,0.0,0.0,0.000,556043.4,556043.4,1952,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617676,1037021.00
09/23/2016 04:00,2,0.000,ALERT,213.96,304.78,59.970,1474617603,"201051344000576","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,563620.5,563620.5,1961,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617678,1037022.00
09/23/2016 04:00,2,0.000,ALERT,212.83,302.37,59.965,1474617603,"274151322000087","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,774255.1,774255.1,1958,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474617680,1037023.00
09/23/2016 04:15,2,0.000,ALERT,213.74,303.58,59.975,1474618503,"201051344000645","219011344069620",0.00,12.70,0,302.07,312.29,0.0,0.0,0.000,563090.2,563090.2,1958,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618505,1037024.00
09/23/2016 04:15,2,0.000,ALERT,212.83,302.37,60.023,1474618503,"274151322000085","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,801805.1,801805.1,1942,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618507,1037025.00
09/23/2016 04:15,2,0.000,ALERT,213.96,303.58,59.981,1474618503,"201051344000633","219011344069620",0.00,11.70,0,300.57,311.99,0.0,0.0,0.000,554698.4,554698.4,1956,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618509,1037026.00
09/23/2016 04:15,2,0.000,ALERT,213.51,303.88,59.981,1474618503,"201051344000469","219011344069620",0.00,11.70,0,301.17,311.09,0.0,0.0,0.000,557334.5,557334.5,1963,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618511,1037027.00
09/23/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1474618503,"201051344000646","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,557811.1,557811.1,1951,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618513,1037028.00
09/23/2016 04:15,2,0.000,ALERT,212.38,301.77,59.975,1474618503,"274151322000052","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,824360.2,824360.2,1946,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618514,1037029.00
09/23/2016 04:15,2,0.000,ALERT,213.06,302.98,59.975,1474618503,"201051344000585","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,567880.3,567880.3,1955,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618516,1037030.00
09/23/2016 04:15,2,0.000,ALERT,212.83,302.98,59.975,1474618503,"201051344001230","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,560744.1,560744.1,1957,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618518,1037031.00
09/23/2016 04:15,2,0.000,ALERT,213.29,303.28,59.938,1474618503,"201051344000582","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,553508.2,553508.2,1951,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618520,1037032.00
09/23/2016 04:15,2,0.000,ALERT,212.61,302.37,59.986,1474618503,"201051344000955","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,567554.4,567554.4,1949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618521,1037033.00
09/23/2016 04:15,2,0.000,ALERT,212.61,301.47,59.965,1474618503,"274151322000094","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,678683.1,678683.1,1985,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618523,1037034.00
