ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 04:15,2,0.000,ALERT,213.51,304.48,59.986,1474618503,"201051344000579","219011344069620",0.00,12.00,0,302.68,312.29,0.0,0.0,0.000,571711.7,571711.7,1949,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618525,1037035.00
09/23/2016 04:15,2,0.000,ALERT,212.83,303.28,59.975,1474618503,"201051344000890","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,564797.4,564797.4,1952,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618527,1037036.00
09/23/2016 04:15,2,0.000,ALERT,213.06,302.37,59.981,1474618503,"201051344000438","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,566236.1,566236.1,1952,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618529,1037037.00
09/23/2016 04:15,2,0.000,ALERT,213.06,302.07,59.975,1474618503,"201051344000417","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,557244.6,557244.6,1951,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618530,1037038.00
09/23/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1474618503,"274151322000083","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,816842.7,816842.7,1946,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618533,1037039.00
09/23/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1474618503,"274151322000076","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,872002.3,872002.3,1956,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618534,1037040.00
09/23/2016 04:15,2,0.000,ALERT,213.29,304.48,59.981,1474618503,"201051344000868","219011344069620",0.00,12.30,0,302.98,313.20,0.0,0.0,0.000,556108.8,556108.8,1955,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618536,1037041.00
09/23/2016 04:15,2,0.000,ALERT,212.61,302.68,59.970,1474618503,"274151322000095","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,863200.9,863200.9,1955,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618538,1037042.00
09/23/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1474618503,"201051344000988","219011344069620",0.00,12.30,0,299.67,311.09,0.0,0.0,0.000,536185.4,536185.4,1950,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618540,1037043.00
09/23/2016 04:15,2,0.000,ALERT,212.61,301.77,59.986,1474618503,"201051344001025","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,566488.7,566488.7,1949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618542,1037044.00
09/23/2016 04:15,2,0.000,ALERT,213.29,303.88,59.981,1474618503,"201051344000458","219011344069620",0.00,13.30,0,302.37,312.59,0.0,0.0,0.000,563466.5,563466.5,1960,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618543,1037045.00
09/23/2016 04:15,2,0.000,ALERT,213.74,303.88,59.991,1474618503,"201051344000853","219011344069620",0.00,12.30,0,302.37,311.99,0.0,0.0,0.000,562772.9,562772.9,1967,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618545,1037046.00
09/23/2016 04:15,2,0.000,ALERT,213.29,302.98,59.981,1474618503,"201051344000685","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,565424.3,565424.3,1956,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618547,1037047.00
09/23/2016 04:15,2,0.000,ALERT,213.06,302.07,59.986,1474618503,"201051344000917","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,562373.6,562373.6,1953,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618549,1037048.00
09/23/2016 04:15,2,0.000,ALERT,213.29,302.98,59.986,1474618503,"201051344001145","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,567576.1,567576.1,1953,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618551,1037049.00
09/23/2016 04:15,2,0.000,ALERT,213.06,301.77,59.996,1474618503,"201051344000651","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,560755.0,560755.0,1948,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618553,1037050.00
09/23/2016 04:15,2,0.000,ALERT,212.38,302.37,59.991,1474618503,"274151322000088","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,786067.4,786067.4,1942,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618555,1037051.00
09/23/2016 04:15,2,0.000,ALERT,213.29,300.87,59.981,1474618503,"274151322000068","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,679185.3,679185.3,1982,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618557,1037052.00
09/23/2016 04:15,2,0.000,ALERT,212.61,302.98,60.018,1474618503,"201051344001135","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,556903.4,556903.4,1947,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618559,1037053.00
09/23/2016 04:15,2,0.000,ALERT,213.06,304.78,59.991,1474618503,"201051344000594","219011344069620",0.00,12.00,0,302.07,312.89,0.0,0.0,0.000,567873.1,567873.1,1955,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618560,1037054.00
09/23/2016 04:15,2,0.000,ALERT,213.06,302.37,59.996,1474618503,"201051344001203","219011344069620",0.00,11.70,0,300.87,306.28,0.0,0.0,0.000,565142.3,565142.3,1954,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618562,1037055.00
09/23/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1474618503,"274151322000054","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,802219.2,802219.2,1939,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618564,1037056.00
09/23/2016 04:15,2,0.000,ALERT,213.74,303.88,60.002,1474618503,"201051344000867","219011344069620",0.00,13.00,0,301.77,312.89,0.0,0.0,0.000,555172.3,555172.3,1958,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618566,1037057.00
09/23/2016 04:15,2,0.000,ALERT,213.06,302.68,59.986,1474618503,"201051344001093","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,561753.9,561753.9,1958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618568,1037058.00
09/23/2016 04:15,2,0.000,ALERT,213.29,303.88,59.981,1474618503,"201051344000900","219011344069620",0.00,12.70,0,301.77,311.39,0.0,0.0,0.000,572021.1,572021.1,1962,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618570,1037059.00
09/23/2016 04:15,2,0.000,ALERT,213.51,303.58,59.986,1474618503,"201051344000648","219011344069620",0.00,11.70,0,301.47,312.29,0.0,0.0,0.000,560631.5,560631.5,1952,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618571,1037060.00
09/23/2016 04:15,2,0.000,ALERT,213.29,304.78,60.012,1474618503,"201051344000569","219011344069620",0.00,12.70,0,302.68,312.59,0.0,0.0,0.000,571959.6,571959.6,1957,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618573,1037061.00
09/23/2016 04:15,2,0.000,ALERT,213.29,304.18,59.981,1474618503,"201051344000983","219011344069620",0.00,12.70,0,302.37,312.29,0.0,0.0,0.000,564493.5,564493.5,1963,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618575,1037062.00
09/23/2016 04:15,2,0.000,ALERT,213.51,303.88,59.996,1474618503,"201051344001158","219011344069620",0.00,11.70,0,301.47,311.09,0.0,0.0,0.000,556043.4,556043.4,1954,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618577,1037063.00
09/23/2016 04:15,2,0.000,ALERT,213.96,304.48,59.965,1474618503,"201051344000576","219011344069620",0.00,12.30,0,302.37,311.99,0.0,0.0,0.000,563620.5,563620.5,1963,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474618578,1037064.00
09/23/2016 04:15,2,0.000,ALERT,212.83,302.37,59.944,1474618503,"274151322000087","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,774255.1,774255.1,1960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474618580,1037065.00
09/23/2016 04:30,2,0.000,ALERT,213.96,304.18,59.986,1474619403,"201051344000645","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,563090.2,563090.2,1960,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619406,1037066.00
09/23/2016 04:30,2,0.000,ALERT,212.83,302.68,60.012,1474619403,"274151322000085","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,801805.1,801805.1,1944,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619407,1037067.00
09/23/2016 04:30,2,0.000,ALERT,214.19,304.18,59.975,1474619403,"201051344000633","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,554698.4,554698.4,1958,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619409,1037068.00
09/23/2016 04:30,2,0.000,ALERT,213.51,304.18,59.981,1474619403,"201051344000469","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,557334.5,557334.5,1965,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619411,1037069.00
09/23/2016 04:30,2,0.000,ALERT,213.06,302.68,59.975,1474619403,"201051344000646","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,557811.1,557811.1,1953,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619413,1037070.00
09/23/2016 04:30,2,0.000,ALERT,212.61,303.28,59.959,1474619403,"274151322000052","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,824360.2,824360.2,1948,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619415,1037071.00
09/23/2016 04:30,2,0.000,ALERT,213.51,302.98,59.981,1474619403,"201051344000585","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,567880.3,567880.3,1957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619417,1037072.00
09/23/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1474619403,"201051344001230","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,560744.1,560744.1,1959,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619419,1037073.00
09/23/2016 04:30,2,0.000,ALERT,213.74,303.58,59.970,1474619403,"201051344000582","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,553508.2,553508.2,1953,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619420,1037074.00
09/23/2016 04:30,2,0.000,ALERT,213.06,302.68,59.981,1474619403,"201051344000955","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,567554.4,567554.4,1951,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619422,1037075.00
09/23/2016 04:30,2,0.000,ALERT,212.83,301.77,59.965,1474619403,"274151322000094","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,678683.1,678683.1,1987,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619424,1037076.00
09/23/2016 04:30,2,0.000,ALERT,213.51,305.08,59.959,1474619403,"201051344000579","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,571711.7,571711.7,1951,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619426,1037077.00
09/23/2016 04:30,2,0.000,ALERT,213.06,303.28,59.975,1474619403,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,564797.4,564797.4,1954,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619428,1037078.00
09/23/2016 04:30,2,0.000,ALERT,213.29,302.98,59.933,1474619403,"201051344000438","219011344069620",0.00,11.30,0,300.87,304.48,0.0,0.0,0.000,566236.1,566236.1,1954,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619430,1037079.00
09/23/2016 04:30,2,0.000,ALERT,213.29,302.37,59.965,1474619403,"201051344000417","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,557244.6,557244.6,1953,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619431,1037080.00
09/23/2016 04:30,2,0.000,ALERT,212.61,302.68,59.949,1474619403,"274151322000083","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,816842.7,816842.7,1948,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619433,1037081.00
09/23/2016 04:30,2,0.000,ALERT,213.29,302.98,59.959,1474619403,"274151322000076","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,872002.3,872002.3,1958,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619435,1037082.00
09/23/2016 04:30,2,0.000,ALERT,213.51,305.08,59.970,1474619403,"201051344000868","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,556108.8,556108.8,1957,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619437,1037083.00
09/23/2016 04:30,2,0.000,ALERT,212.61,303.58,59.965,1474619403,"274151322000095","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,863200.9,863200.9,1957,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619439,1037084.00
09/23/2016 04:30,2,0.000,ALERT,213.51,304.48,59.975,1474619403,"201051344000988","219011344069620",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,536185.4,536185.4,1952,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619441,1037085.00
09/23/2016 04:30,2,0.000,ALERT,213.06,302.07,59.970,1474619403,"201051344001025","219011344069620",0.00,11.00,0,300.27,304.48,0.0,0.0,0.000,566488.7,566488.7,1951,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619442,1037086.00
09/23/2016 04:30,2,0.000,ALERT,213.29,304.48,59.938,1474619403,"201051344000458","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,563466.5,563466.5,1962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619444,1037087.00
09/23/2016 04:30,2,0.000,ALERT,214.19,304.18,59.975,1474619403,"201051344000853","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,562772.9,562772.9,1969,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619446,1037088.00
09/23/2016 04:30,2,0.000,ALERT,213.51,302.98,59.991,1474619403,"201051344000685","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,565424.3,565424.3,1958,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619448,1037089.00
09/23/2016 04:30,2,0.000,ALERT,213.29,302.07,59.944,1474619403,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,562373.6,562373.6,1955,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619449,1037090.00
09/23/2016 04:30,2,0.000,ALERT,213.51,302.98,59.965,1474619403,"201051344001145","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,567576.1,567576.1,1955,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619451,1037091.00
09/23/2016 04:30,2,0.000,ALERT,213.29,301.77,59.959,1474619403,"201051344000651","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,560755.0,560755.0,1950,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619453,1037092.00
09/23/2016 04:30,2,0.000,ALERT,212.16,302.07,59.949,1474619403,"274151322000088","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,786067.4,786067.4,1944,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619455,1037093.00
09/23/2016 04:30,2,0.000,ALERT,213.29,301.77,59.954,1474619403,"274151322000068","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,679185.3,679185.3,1984,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619457,1037094.00
09/23/2016 04:30,2,0.000,ALERT,213.06,302.68,59.949,1474619403,"201051344001135","219011344069620",0.00,11.30,0,300.87,304.78,0.0,0.0,0.000,556903.4,556903.4,1949,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619459,1037095.00
09/23/2016 04:30,2,0.000,ALERT,213.06,304.78,59.959,1474619403,"201051344000594","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,567873.1,567873.1,1957,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619460,1037096.00
09/23/2016 04:30,2,0.000,ALERT,213.29,302.37,59.991,1474619403,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.98,0.0,0.0,0.000,565142.3,565142.3,1956,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619462,1037097.00
09/23/2016 04:30,2,0.000,ACTIVE_NO_POWER,212.61,303.28,59.949,1474619403,"274151322000054","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,802219.2,802219.2,1941,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474619464,1037098.00
09/23/2016 04:30,2,0.000,ALERT,213.74,303.88,60.007,1474619403,"201051344000867","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,555172.3,555172.3,1960,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619466,1037099.00
09/23/2016 04:30,2,0.000,ALERT,213.06,302.37,59.959,1474619403,"201051344001093","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,561753.9,561753.9,1960,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619468,1037100.00
09/23/2016 04:30,2,0.000,ALERT,213.29,304.48,59.917,1474619403,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,572021.1,572021.1,1964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619469,1037101.00
09/23/2016 04:30,2,0.000,ALERT,213.51,303.58,59.959,1474619403,"201051344000648","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,560631.5,560631.5,1954,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619471,1037102.00
09/23/2016 04:30,2,0.000,ALERT,213.51,305.08,60.002,1474619403,"201051344000569","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,571959.6,571959.6,1959,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619473,1037103.00
09/23/2016 04:30,2,0.000,ALERT,213.51,304.78,59.986,1474619403,"201051344000983","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,564493.5,564493.5,1965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619475,1037104.00
09/23/2016 04:30,2,0.000,ALERT,213.51,304.18,59.959,1474619403,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,556043.4,556043.4,1956,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474619477,1037105.00
09/23/2016 04:30,2,0.000,ALERT,213.96,304.78,59.949,1474619403,"201051344000576","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,563620.5,563620.5,1965,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619479,1037106.00
09/23/2016 04:30,2,0.000,ALERT,212.83,301.77,59.949,1474619403,"274151322000087","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,774255.1,774255.1,1962,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474619480,1037107.00
09/23/2016 04:45,2,0.000,ALERT,213.74,303.58,60.002,1474620304,"201051344000645","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,563090.2,563090.2,1962,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620306,1037108.00
09/23/2016 04:45,2,0.000,ALERT,212.61,302.07,59.970,1474620304,"274151322000085","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,801805.1,801805.1,1946,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620307,1037109.00
09/23/2016 04:45,2,0.000,ALERT,213.96,303.58,59.970,1474620304,"201051344000633","219011344069620",0.00,11.30,0,300.57,305.68,0.0,0.0,0.000,554698.4,554698.4,1960,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620309,1037110.00
09/23/2016 04:45,2,0.000,ALERT,213.29,303.58,59.991,1474620304,"201051344000469","219011344069620",0.00,11.30,0,301.17,305.98,0.0,0.0,0.000,557334.5,557334.5,1967,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620311,1037111.00
09/23/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1474620304,"201051344000646","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,557811.1,557811.1,1955,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620313,1037112.00
09/23/2016 04:45,2,0.000,ALERT,212.38,301.77,59.975,1474620304,"274151322000052","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,824360.2,824360.2,1950,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620315,1037113.00
09/23/2016 04:45,2,0.000,ALERT,213.29,302.37,60.023,1474620304,"201051344000585","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,567880.3,567880.3,1959,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620317,1037114.00
09/23/2016 04:45,2,0.000,ALERT,213.06,302.37,59.975,1474620304,"201051344001230","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,560744.1,560744.1,1961,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620318,1037115.00
09/23/2016 04:45,2,0.000,ALERT,213.51,302.98,59.933,1474620304,"201051344000582","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,553508.2,553508.2,1955,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620320,1037116.00
09/23/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1474620304,"201051344000955","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,567554.4,567554.4,1953,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620322,1037117.00
09/23/2016 04:45,2,0.000,ALERT,212.61,301.47,59.986,1474620304,"274151322000094","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,678683.1,678683.1,1989,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620324,1037118.00
09/23/2016 04:45,2,0.000,ALERT,213.29,304.48,59.970,1474620304,"201051344000579","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,571711.7,571711.7,1953,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620326,1037119.00
09/23/2016 04:45,2,0.000,ALERT,213.06,302.98,59.949,1474620304,"201051344000890","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,564797.4,564797.4,1956,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620327,1037120.00
09/23/2016 04:45,2,0.000,ALERT,213.29,302.37,60.002,1474620304,"201051344000438","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,566236.1,566236.1,1956,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620329,1037121.00
09/23/2016 04:45,2,0.000,ALERT,213.29,301.77,59.975,1474620304,"201051344000417","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,557244.6,557244.6,1955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620331,1037122.00
09/23/2016 04:45,2,0.000,ALERT,212.38,302.68,59.975,1474620304,"274151322000083","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,816842.7,816842.7,1950,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620333,1037123.00
09/23/2016 04:45,2,0.000,ALERT,213.06,302.68,59.970,1474620304,"274151322000076","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,872002.3,872002.3,1960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620334,1037124.00
09/23/2016 04:45,2,0.000,ALERT,213.29,304.48,59.975,1474620304,"201051344000868","219011344069620",0.00,12.00,0,302.98,306.88,0.0,0.0,0.000,556108.8,556108.8,1959,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620336,1037125.00
09/23/2016 04:45,2,0.000,ALERT,212.61,303.58,59.970,1474620304,"274151322000095","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,863200.9,863200.9,1959,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620339,1037126.00
09/23/2016 04:45,2,0.000,ALERT,213.06,303.88,59.981,1474620304,"201051344000988","219011344069620",0.00,12.00,0,299.97,305.68,0.0,0.0,0.000,536185.4,536185.4,1954,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620340,1037127.00
09/23/2016 04:45,2,0.000,ALERT,213.06,301.77,59.938,1474620304,"201051344001025","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,566488.7,566488.7,1953,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620342,1037128.00
09/23/2016 04:45,2,0.000,ALERT,213.29,303.88,59.970,1474620304,"201051344000458","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,563466.5,563466.5,1964,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620344,1037129.00
09/23/2016 04:45,2,0.000,ALERT,213.74,303.88,60.012,1474620304,"201051344000853","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,562772.9,562772.9,1971,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620346,1037130.00
09/23/2016 04:45,2,0.000,ALERT,213.51,302.37,59.981,1474620304,"201051344000685","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,565424.3,565424.3,1960,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620348,1037131.00
09/23/2016 04:45,2,0.000,ALERT,213.29,301.77,59.975,1474620304,"201051344000917","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,562373.6,562373.6,1957,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620349,1037132.00
09/23/2016 04:45,2,0.000,ALERT,213.29,302.68,59.970,1474620304,"201051344001145","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,567576.1,567576.1,1957,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620351,1037133.00
09/23/2016 04:45,2,0.000,ALERT,213.29,301.47,59.975,1474620304,"201051344000651","219011344069620",0.00,11.00,0,300.27,303.58,0.0,0.0,0.000,560755.0,560755.0,1952,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620353,1037134.00
09/23/2016 04:45,2,0.000,ALERT,212.16,302.68,59.917,1474620304,"274151322000088","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,786067.4,786067.4,1946,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620355,1037135.00
09/23/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1474620304,"274151322000068","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,679185.3,679185.3,1986,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620357,1037136.00
09/23/2016 04:45,2,0.000,ALERT,212.83,302.07,59.970,1474620304,"201051344001135","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,556903.4,556903.4,1951,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620358,1037137.00
09/23/2016 04:45,2,0.000,ALERT,213.06,304.48,59.959,1474620304,"201051344000594","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,567873.1,567873.1,1959,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620360,1037138.00
09/23/2016 04:45,2,0.000,ALERT,213.06,302.07,59.965,1474620304,"201051344001203","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,565142.3,565142.3,1958,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620362,1037139.00
09/23/2016 04:45,2,0.000,ALERT,212.38,302.98,59.970,1474620304,"274151322000054","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,802219.2,802219.2,1942,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620364,1037140.00
09/23/2016 04:45,2,0.000,ALERT,213.51,303.58,59.986,1474620304,"201051344000867","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,555172.3,555172.3,1962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620366,1037141.00
09/23/2016 04:45,2,0.000,ALERT,213.06,302.07,59.970,1474620304,"201051344001093","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,561753.9,561753.9,1962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620368,1037142.00
09/23/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1474620304,"201051344000900","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,572021.1,572021.1,1966,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620369,1037143.00
09/23/2016 04:45,2,0.000,ALERT,213.51,302.98,60.028,1474620304,"201051344000648","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,560631.5,560631.5,1956,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620371,1037144.00
09/23/2016 04:45,2,0.000,ALERT,213.29,304.18,59.975,1474620304,"201051344000569","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,571959.6,571959.6,1961,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620373,1037145.00
09/23/2016 04:45,2,0.000,ALERT,213.29,303.88,59.975,1474620304,"201051344000983","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,564493.5,564493.5,1967,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620375,1037146.00
09/23/2016 04:45,2,0.000,ALERT,213.29,303.28,59.975,1474620304,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,556043.4,556043.4,1958,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474620377,1037147.00
09/23/2016 04:45,2,0.000,ALERT,213.74,304.18,59.991,1474620304,"201051344000576","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,563620.5,563620.5,1967,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620378,1037148.00
09/23/2016 04:45,2,0.000,ALERT,212.83,302.07,60.018,1474620304,"274151322000087","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,774255.1,774255.1,1964,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474620380,1037149.00
09/23/2016 05:00,2,0.000,ALERT,213.51,303.58,59.949,1474621203,"201051344000645","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,563090.2,563090.2,1964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474621205,1037150.00
09/23/2016 05:00,2,0.000,ALERT,212.38,301.77,59.959,1474621203,"274151322000085","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,801805.1,801805.1,1948,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621206,1037151.00
09/23/2016 05:00,2,0.000,ALERT,213.51,303.58,59.944,1474621203,"201051344000633","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,554698.4,554698.4,1962,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621208,1037152.00
09/23/2016 05:00,2,0.000,ALERT,213.06,303.88,59.949,1474621203,"201051344000469","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,557334.5,557334.5,1969,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621210,1037153.00
09/23/2016 05:00,2,0.000,ALERT,212.61,302.37,59.938,1474621203,"201051344000646","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,557811.1,557811.1,1957,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621212,1037154.00
09/23/2016 05:00,2,0.000,ALERT,212.16,302.37,59.928,1474621203,"274151322000052","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,824360.2,824360.2,1952,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621214,1037155.00
09/23/2016 05:00,2,0.000,ALERT,213.06,302.37,59.938,1474621203,"201051344000585","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,567880.3,567880.3,1961,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621215,1037156.00
09/23/2016 05:00,2,0.000,ALERT,212.83,302.98,59.944,1474621203,"201051344001230","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,560744.1,560744.1,1963,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474621217,1037157.00
09/23/2016 05:00,2,0.000,ALERT,213.29,302.98,59.944,1474621203,"201051344000582","219011344069620",0.00,11.30,0,301.17,304.48,0.0,0.0,0.000,553508.2,553508.2,1957,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621219,1037158.00
09/23/2016 05:00,2,0.000,ALERT,212.38,302.37,59.944,1474621203,"201051344000955","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,567554.4,567554.4,1955,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621221,1037159.00
09/23/2016 05:00,2,0.000,ALERT,212.61,302.07,59.938,1474621203,"274151322000094","219011344069620",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,678683.1,678683.1,1991,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621223,1037160.00
09/23/2016 05:00,2,0.000,ALERT,212.83,304.48,59.944,1474621203,"201051344000579","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,571711.7,571711.7,1955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621224,1037161.00
09/23/2016 05:00,2,0.000,ALERT,212.61,302.98,59.938,1474621203,"201051344000890","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,564797.4,564797.4,1958,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621226,1037162.00
09/23/2016 05:00,2,0.000,ALERT,213.06,302.68,59.981,1474621203,"201051344000438","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,566236.1,566236.1,1958,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621228,1037163.00
09/23/2016 05:00,2,0.000,ALERT,212.83,302.37,59.949,1474621203,"201051344000417","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,557244.6,557244.6,1957,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621230,1037164.00
09/23/2016 05:00,2,0.000,ALERT,212.38,302.68,59.922,1474621203,"274151322000083","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,816842.7,816842.7,1952,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621231,1037165.00
09/23/2016 05:00,2,0.000,ALERT,212.83,302.37,59.944,1474621203,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,872002.3,872002.3,1962,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621233,1037166.00
09/23/2016 05:00,2,0.000,ALERT,212.83,304.78,59.944,1474621203,"201051344000868","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,556108.8,556108.8,1961,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621235,1037167.00
09/23/2016 05:00,2,0.000,ALERT,212.16,303.58,59.938,1474621203,"274151322000095","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,863200.9,863200.9,1961,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621237,1037168.00
09/23/2016 05:00,2,0.000,ALERT,212.83,303.88,59.959,1474621203,"201051344000988","219011344069620",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,536185.4,536185.4,1956,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621239,1037169.00
09/23/2016 05:00,2,0.000,ALERT,212.61,301.77,59.938,1474621203,"201051344001025","219011344069620",0.00,11.30,0,299.97,304.48,0.0,0.0,0.000,566488.7,566488.7,1955,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621241,1037170.00
09/23/2016 05:00,2,0.000,ALERT,212.83,303.88,59.949,1474621203,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,563466.5,563466.5,1966,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621242,1037171.00
09/23/2016 05:00,2,0.000,ALERT,213.51,303.88,59.949,1474621203,"201051344000853","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,562772.9,562772.9,1973,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621244,1037172.00
09/23/2016 05:00,2,0.000,ALERT,213.29,302.68,59.986,1474621203,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,565424.3,565424.3,1962,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621246,1037173.00
09/23/2016 05:00,2,0.000,ALERT,213.06,302.37,59.949,1474621203,"201051344000917","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,562373.6,562373.6,1959,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621248,1037174.00
09/23/2016 05:00,2,0.000,ALERT,213.29,302.98,59.954,1474621203,"201051344001145","219011344069620",0.00,11.70,0,299.97,304.48,0.0,0.0,0.000,567576.1,567576.1,1959,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621250,1037175.00
09/23/2016 05:00,2,0.000,ALERT,212.83,302.07,59.949,1474621203,"201051344000651","219011344069620",0.00,11.00,0,299.37,303.58,0.0,0.0,0.000,560755.0,560755.0,1954,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621251,1037176.00
09/23/2016 05:00,2,0.000,ALERT,211.93,302.98,59.944,1474621203,"274151322000088","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,786067.4,786067.4,1948,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621253,1037177.00
09/23/2016 05:00,2,0.000,ALERT,212.83,301.47,59.954,1474621203,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,679185.3,679185.3,1988,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621255,1037178.00
09/23/2016 05:00,2,0.000,ALERT,212.61,302.68,59.949,1474621203,"201051344001135","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,556903.4,556903.4,1953,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621257,1037179.00
