ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 05:00,2,0.000,ALERT,212.83,304.78,59.991,1474621203,"201051344000594","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,567873.1,567873.1,1961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621259,1037180.00
09/23/2016 05:00,2,0.000,ALERT,213.06,302.68,59.959,1474621203,"201051344001203","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,565142.3,565142.3,1960,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474621260,1037181.00
09/23/2016 05:00,2,0.000,ALERT,212.16,302.98,59.938,1474621203,"274151322000054","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,802219.2,802219.2,1944,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621262,1037182.00
09/23/2016 05:00,2,0.000,ALERT,213.29,303.88,59.954,1474621203,"201051344000867","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,555172.3,555172.3,1964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621264,1037183.00
09/23/2016 05:00,2,0.000,ALERT,212.83,302.68,59.954,1474621203,"201051344001093","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,561753.9,561753.9,1964,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621266,1037184.00
09/23/2016 05:00,2,0.000,ALERT,213.06,304.18,59.959,1474621203,"201051344000900","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,572021.1,572021.1,1968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621268,1037185.00
09/23/2016 05:00,2,0.000,ALERT,213.51,303.58,59.912,1474621203,"201051344000648","219011344069620",0.00,11.30,0,301.17,305.68,0.0,0.0,0.000,560631.5,560631.5,1958,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621269,1037186.00
09/23/2016 05:00,2,0.000,ALERT,213.06,304.48,59.965,1474621203,"201051344000569","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,571959.6,571959.6,1963,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621271,1037187.00
09/23/2016 05:00,2,0.000,ALERT,213.06,304.18,59.954,1474621203,"201051344000983","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,564493.5,564493.5,1969,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474621273,1037188.00
09/23/2016 05:00,2,0.000,ALERT,213.06,303.88,59.922,1474621203,"201051344001158","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,556043.4,556043.4,1960,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621275,1037189.00
09/23/2016 05:00,2,0.000,ALERT,213.51,304.48,59.965,1474621203,"201051344000576","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,563620.5,563620.5,1969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621276,1037190.00
09/23/2016 05:00,2,0.000,ALERT,212.38,302.07,59.954,1474621203,"274151322000087","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,774255.1,774255.1,1966,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474621278,1037191.00
09/23/2016 05:15,2,0.000,ALERT,213.51,303.88,59.933,1474622103,"201051344000645","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,563090.2,563090.2,1966,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622105,1037192.00
09/23/2016 05:15,2,0.000,ALERT,212.61,302.07,59.975,1474622103,"274151322000085","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,801805.1,801805.1,1950,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622107,1037193.00
09/23/2016 05:15,2,0.000,ALERT,213.51,303.58,59.986,1474622103,"201051344000633","219011344069620",0.00,11.30,0,299.37,305.08,0.0,0.0,0.000,554698.4,554698.4,1964,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622109,1037194.00
09/23/2016 05:15,2,0.000,ALERT,213.06,303.88,59.981,1474622103,"201051344000469","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,557334.5,557334.5,1971,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622110,1037195.00
09/23/2016 05:15,2,0.000,ALERT,212.38,301.77,59.981,1474622103,"201051344000646","219011344069620",0.00,12.00,0,298.77,303.88,0.0,0.0,0.000,557811.1,557811.1,1959,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622112,1037196.00
09/23/2016 05:15,2,0.000,ALERT,212.16,302.07,59.975,1474622103,"274151322000052","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,824360.2,824360.2,1954,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622114,1037197.00
09/23/2016 05:15,2,0.000,ALERT,212.83,302.37,59.981,1474622103,"201051344000585","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,567880.3,567880.3,1963,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622116,1037198.00
09/23/2016 05:15,2,0.000,ALERT,212.61,302.37,59.975,1474622103,"201051344001230","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,560744.1,560744.1,1965,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622118,1037199.00
09/23/2016 05:15,2,0.000,ALERT,213.29,302.98,59.981,1474622103,"201051344000582","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,553508.2,553508.2,1959,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622120,1037200.00
09/23/2016 05:15,2,0.000,ALERT,212.38,302.07,59.975,1474622103,"201051344000955","219011344069620",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,567554.4,567554.4,1957,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622122,1037201.00
09/23/2016 05:15,2,0.000,ALERT,212.38,301.47,59.970,1474622103,"274151322000094","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,678683.1,678683.1,1993,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622123,1037202.00
09/23/2016 05:15,2,0.000,ALERT,213.06,304.48,59.975,1474622103,"201051344000579","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,571711.7,571711.7,1957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622125,1037203.00
09/23/2016 05:15,2,0.000,ALERT,212.61,302.68,59.986,1474622103,"201051344000890","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,564797.4,564797.4,1960,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622127,1037204.00
09/23/2016 05:15,2,0.000,ALERT,212.83,302.07,59.986,1474622103,"201051344000438","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,566236.1,566236.1,1960,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622129,1037205.00
09/23/2016 05:15,2,0.000,ALERT,212.83,301.47,59.986,1474622103,"201051344000417","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,557244.6,557244.6,1959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622130,1037206.00
09/23/2016 05:15,2,0.000,ALERT,212.38,302.07,60.023,1474622103,"274151322000083","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,816842.7,816842.7,1954,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622132,1037207.00
09/23/2016 05:15,2,0.000,ALERT,212.83,301.77,59.975,1474622103,"274151322000076","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,872002.3,872002.3,1964,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622134,1037208.00
09/23/2016 05:15,2,0.000,ALERT,213.06,304.48,59.996,1474622103,"201051344000868","219011344069620",0.00,11.70,0,301.77,306.28,0.0,0.0,0.000,556108.8,556108.8,1963,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622136,1037209.00
09/23/2016 05:15,2,0.000,ALERT,212.38,302.98,59.975,1474622103,"274151322000095","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,863200.9,863200.9,1963,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622138,1037210.00
09/23/2016 05:15,2,0.000,ALERT,213.06,303.88,59.986,1474622103,"201051344000988","219011344069620",0.00,11.70,0,298.47,305.68,0.0,0.0,0.000,536185.4,536185.4,1958,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622139,1037211.00
09/23/2016 05:15,2,0.000,ALERT,212.61,301.47,59.991,1474622103,"201051344001025","219011344069620",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,566488.7,566488.7,1957,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622141,1037212.00
09/23/2016 05:15,2,0.000,ALERT,213.06,303.88,59.965,1474622103,"201051344000458","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,563466.5,563466.5,1968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622143,1037213.00
09/23/2016 05:15,2,0.000,ALERT,213.74,303.88,59.944,1474622103,"201051344000853","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,562772.9,562772.9,1975,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622145,1037214.00
09/23/2016 05:15,2,0.000,ALERT,213.06,302.37,60.002,1474622103,"201051344000685","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,565424.3,565424.3,1964,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622147,1037215.00
09/23/2016 05:15,2,0.000,ALERT,212.83,301.77,59.981,1474622103,"201051344000917","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,562373.6,562373.6,1961,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622149,1037216.00
09/23/2016 05:15,2,0.000,ALERT,213.06,302.68,59.970,1474622103,"201051344001145","219011344069620",0.00,12.00,0,299.97,304.78,0.0,0.0,0.000,567576.1,567576.1,1961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622151,1037217.00
09/23/2016 05:15,2,0.000,ALERT,212.83,301.47,59.981,1474622103,"201051344000651","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,560755.0,560755.0,1956,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622153,1037218.00
09/23/2016 05:15,2,0.000,ALERT,211.93,301.77,59.975,1474622103,"274151322000088","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,786067.4,786067.4,1950,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622154,1037219.00
09/23/2016 05:15,2,0.000,ALERT,212.83,301.17,59.981,1474622103,"274151322000068","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,679185.3,679185.3,1990,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622156,1037220.00
09/23/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1474622103,"201051344001135","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,556903.4,556903.4,1955,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622158,1037221.00
09/23/2016 05:15,2,0.000,ALERT,212.83,304.78,59.986,1474622103,"201051344000594","219011344069620",0.00,11.70,0,300.87,305.98,0.0,0.0,0.000,567873.1,567873.1,1963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622160,1037222.00
09/23/2016 05:15,2,0.000,ALERT,213.06,302.07,59.970,1474622103,"201051344001203","219011344069620",0.00,11.70,0,299.37,305.68,0.0,0.0,0.000,565142.3,565142.3,1962,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622162,1037223.00
09/23/2016 05:15,2,0.000,ALERT,212.16,302.37,59.959,1474622103,"274151322000054","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,802219.2,802219.2,1946,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622163,1037224.00
09/23/2016 05:15,2,0.000,ALERT,213.29,303.58,59.970,1474622103,"201051344000867","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,555172.3,555172.3,1966,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622165,1037225.00
09/23/2016 05:15,2,0.000,ALERT,212.61,302.37,59.975,1474622103,"201051344001093","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,561753.9,561753.9,1966,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622167,1037226.00
09/23/2016 05:15,2,0.000,ALERT,212.83,303.58,59.975,1474622103,"201051344000900","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,572021.1,572021.1,1970,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622169,1037227.00
09/23/2016 05:15,2,0.000,ALERT,213.29,302.98,60.007,1474622103,"201051344000648","219011344069620",0.00,11.30,0,300.27,305.68,0.0,0.0,0.000,560631.5,560631.5,1960,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622171,1037228.00
09/23/2016 05:15,2,0.000,ALERT,213.06,304.18,59.965,1474622103,"201051344000569","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,571959.6,571959.6,1965,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622172,1037229.00
09/23/2016 05:15,2,0.000,ALERT,213.06,303.88,59.965,1474622103,"201051344000983","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,564493.5,564493.5,1971,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622174,1037230.00
09/23/2016 05:15,2,0.000,ALERT,213.06,303.88,59.996,1474622103,"201051344001158","219011344069620",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,556043.4,556043.4,1962,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474622176,1037231.00
09/23/2016 05:15,2,0.000,ALERT,213.51,304.18,59.981,1474622103,"201051344000576","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,563620.5,563620.5,1971,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622178,1037232.00
09/23/2016 05:15,2,0.000,ALERT,212.38,301.17,59.965,1474622103,"274151322000087","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,774255.1,774255.1,1968,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474622180,1037233.00
09/23/2016 05:30,2,0.000,ALERT,213.51,302.37,59.954,1474623004,"201051344000645","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,563090.2,563090.2,1968,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623006,1037234.00
09/23/2016 05:30,2,0.000,ALERT,212.16,299.97,59.965,1474623004,"274151322000085","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,801805.1,801805.1,1952,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623007,1037235.00
09/23/2016 05:30,2,0.000,ALERT,213.51,302.07,59.965,1474623004,"201051344000633","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,554698.4,554698.4,1966,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623009,1037236.00
09/23/2016 05:30,2,0.000,ALERT,213.06,302.07,59.965,1474623004,"201051344000469","219011344069620",0.00,11.00,0,300.57,305.08,0.0,0.0,0.000,557334.5,557334.5,1973,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623011,1037237.00
09/23/2016 05:30,2,0.000,ALERT,212.61,300.87,59.970,1474623004,"201051344000646","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,557811.1,557811.1,1961,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623013,1037238.00
09/23/2016 05:30,2,0.000,ALERT,211.93,300.57,59.922,1474623004,"274151322000052","219011344069620",0.00,13.30,0,298.47,304.18,0.0,0.0,0.000,824360.2,824360.2,1956,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623015,1037239.00
09/23/2016 05:30,2,0.000,ALERT,213.06,301.17,59.965,1474623004,"201051344000585","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,567880.3,567880.3,1965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623016,1037240.00
09/23/2016 05:30,2,0.000,ALERT,212.83,301.47,59.986,1474623004,"201051344001230","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,560744.1,560744.1,1967,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623018,1037241.00
09/23/2016 05:30,2,0.000,ALERT,213.29,301.77,59.965,1474623004,"201051344000582","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,553508.2,553508.2,1961,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623020,1037242.00
09/23/2016 05:30,2,0.000,ALERT,212.38,300.87,59.970,1474623004,"201051344000955","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,567554.4,567554.4,1959,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623022,1037243.00
09/23/2016 05:30,2,0.000,ALERT,211.93,300.27,59.965,1474623004,"274151322000094","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,678683.1,678683.1,1995,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623023,1037244.00
09/23/2016 05:30,2,0.000,ALERT,213.06,302.98,59.970,1474623004,"201051344000579","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,571711.7,571711.7,1959,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623025,1037245.00
09/23/2016 05:30,2,0.000,ALERT,212.61,301.47,59.944,1474623004,"201051344000890","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,564797.4,564797.4,1962,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623027,1037246.00
09/23/2016 05:30,2,0.000,ALERT,212.83,300.87,59.970,1474623004,"201051344000438","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,566236.1,566236.1,1962,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623029,1037247.00
09/23/2016 05:30,2,0.000,ALERT,213.06,300.57,59.928,1474623004,"201051344000417","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,557244.6,557244.6,1961,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623031,1037248.00
09/23/2016 05:30,2,0.000,ALERT,212.16,301.17,59.970,1474623004,"274151322000083","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,816842.7,816842.7,1956,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623033,1037249.00
09/23/2016 05:30,2,0.000,ALERT,212.61,300.57,59.965,1474623004,"274151322000076","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,872002.3,872002.3,1966,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623034,1037250.00
09/23/2016 05:30,2,0.000,ALERT,213.06,303.28,59.954,1474623004,"201051344000868","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,556108.8,556108.8,1965,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623036,1037251.00
09/23/2016 05:30,2,0.000,ALERT,212.16,301.47,59.965,1474623004,"274151322000095","219011344069620",0.00,12.30,0,299.67,304.48,0.0,0.0,0.000,863200.9,863200.9,1965,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623038,1037252.00
09/23/2016 05:30,2,0.000,ALERT,212.83,302.37,59.975,1474623004,"201051344000988","219011344069620",0.00,11.70,0,299.07,305.08,0.0,0.0,0.000,536185.4,536185.4,1960,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623040,1037253.00
09/23/2016 05:30,2,0.000,ALERT,212.83,300.27,59.981,1474623004,"201051344001025","219011344069620",0.00,11.30,0,299.37,304.18,0.0,0.0,0.000,566488.7,566488.7,1959,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623042,1037254.00
09/23/2016 05:30,2,0.000,ALERT,213.06,302.68,59.975,1474623004,"201051344000458","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,563466.5,563466.5,1970,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623044,1037255.00
09/23/2016 05:30,2,0.000,ALERT,213.51,302.37,59.928,1474623004,"201051344000853","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,562772.9,562772.9,1977,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623046,1037256.00
09/23/2016 05:30,2,0.000,ALERT,213.06,301.17,59.981,1474623004,"201051344000685","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,565424.3,565424.3,1966,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623047,1037257.00
09/23/2016 05:30,2,0.000,ALERT,212.83,300.57,59.986,1474623004,"201051344000917","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,562373.6,562373.6,1963,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623049,1037258.00
09/23/2016 05:30,2,0.000,ALERT,213.06,301.17,59.981,1474623004,"201051344001145","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,567576.1,567576.1,1963,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623051,1037259.00
09/23/2016 05:30,2,0.000,ALERT,212.83,300.27,59.981,1474623004,"201051344000651","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,560755.0,560755.0,1958,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623053,1037260.00
09/23/2016 05:30,2,0.000,ALERT,211.70,300.27,59.959,1474623004,"274151322000088","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,786067.4,786067.4,1952,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623055,1037261.00
09/23/2016 05:30,2,0.000,ALERT,212.61,299.37,59.981,1474623004,"274151322000068","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,679185.3,679185.3,1992,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623056,1037262.00
09/23/2016 05:30,2,0.000,ALERT,212.61,300.87,60.002,1474623004,"201051344001135","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,556903.4,556903.4,1957,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623058,1037263.00
09/23/2016 05:30,2,0.000,ALERT,212.83,302.98,59.986,1474623004,"201051344000594","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,567873.1,567873.1,1965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623060,1037264.00
09/23/2016 05:30,2,0.000,ALERT,213.06,300.87,59.981,1474623004,"201051344001203","219011344069620",0.00,12.00,0,299.67,305.68,0.0,0.0,0.000,565142.3,565142.3,1964,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623062,1037265.00
09/23/2016 05:30,2,0.000,ALERT,211.93,301.17,59.975,1474623004,"274151322000054","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,802219.2,802219.2,1948,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623064,1037266.00
09/23/2016 05:30,2,0.000,ALERT,213.29,302.37,59.986,1474623004,"201051344000867","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,555172.3,555172.3,1968,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623065,1037267.00
09/23/2016 05:30,2,0.000,ALERT,212.83,300.87,60.012,1474623004,"201051344001093","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,561753.9,561753.9,1968,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623067,1037268.00
09/23/2016 05:30,2,0.000,ALERT,212.83,302.37,59.991,1474623004,"201051344000900","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,572021.1,572021.1,1972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623069,1037269.00
09/23/2016 05:30,2,0.000,ALERT,213.29,301.77,59.981,1474623004,"201051344000648","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,560631.5,560631.5,1962,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623071,1037270.00
09/23/2016 05:30,2,0.000,ALERT,212.83,302.98,59.954,1474623004,"201051344000569","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,571959.6,571959.6,1967,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623073,1037271.00
09/23/2016 05:30,2,0.000,ALERT,212.83,302.68,59.975,1474623004,"201051344000983","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,564493.5,564493.5,1973,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623075,1037272.00
09/23/2016 05:30,2,0.000,ALERT,212.83,302.37,59.959,1474623004,"201051344001158","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,556043.4,556043.4,1964,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623077,1037273.00
09/23/2016 05:30,2,0.000,ALERT,213.29,302.68,59.986,1474623004,"201051344000576","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,563620.5,563620.5,1973,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623078,1037274.00
09/23/2016 05:30,2,0.000,ALERT,212.16,299.67,59.981,1474623004,"274151322000087","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,774255.1,774255.1,1970,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623080,1037275.00
09/23/2016 05:45,2,0.000,ALERT,212.83,302.37,59.959,1474623903,"201051344000645","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,563090.2,563090.2,1970,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623905,1037276.00
09/23/2016 05:45,2,0.000,ALERT,211.93,300.57,59.954,1474623903,"274151322000085","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,801805.1,801805.1,1954,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623907,1037277.00
09/23/2016 05:45,2,0.000,ALERT,213.06,302.07,59.959,1474623903,"201051344000633","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,554698.4,554698.4,1968,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623909,1037278.00
09/23/2016 05:45,2,0.000,ALERT,212.61,302.37,59.965,1474623903,"201051344000469","219011344069620",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,557334.5,557334.5,1975,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623910,1037279.00
09/23/2016 05:45,2,0.000,ALERT,211.48,300.57,59.959,1474623903,"201051344000646","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,557811.1,557811.1,1963,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623912,1037280.00
09/23/2016 05:45,2,0.000,ALERT,211.25,300.57,59.938,1474623903,"274151322000052","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,824360.2,824360.2,1958,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623914,1037281.00
09/23/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1474623903,"201051344000585","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,567880.3,567880.3,1967,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623916,1037282.00
09/23/2016 05:45,2,0.000,ALERT,211.70,301.17,60.007,1474623903,"201051344001230","219011344069620",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,560744.1,560744.1,1969,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623918,1037283.00
09/23/2016 05:45,2,0.000,ALERT,212.38,301.77,59.970,1474623903,"201051344000582","219011344069620",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,553508.2,553508.2,1963,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623919,1037284.00
09/23/2016 05:45,2,0.000,ALERT,211.48,300.87,59.975,1474623903,"201051344000955","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,567554.4,567554.4,1961,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623921,1037285.00
09/23/2016 05:45,2,0.000,ALERT,211.93,300.57,59.965,1474623903,"274151322000094","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,678683.1,678683.1,1997,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623923,1037286.00
09/23/2016 05:45,2,0.000,ALERT,212.38,302.98,59.975,1474623903,"201051344000579","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,571711.7,571711.7,1961,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623925,1037287.00
09/23/2016 05:45,2,0.000,ALERT,211.70,301.47,59.938,1474623903,"201051344000890","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,564797.4,564797.4,1964,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623927,1037288.00
09/23/2016 05:45,2,0.000,ALERT,211.93,300.87,59.954,1474623903,"201051344000438","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,566236.1,566236.1,1964,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623928,1037289.00
09/23/2016 05:45,2,0.000,ALERT,211.93,300.57,59.970,1474623903,"201051344000417","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,557244.6,557244.6,1963,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623930,1037290.00
09/23/2016 05:45,2,0.000,ALERT,211.70,300.87,59.949,1474623903,"274151322000083","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,816842.7,816842.7,1958,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623932,1037291.00
09/23/2016 05:45,2,0.000,ALERT,212.38,300.57,59.959,1474623903,"274151322000076","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,872002.3,872002.3,1968,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623934,1037292.00
09/23/2016 05:45,2,0.000,ALERT,212.38,302.98,59.970,1474623903,"201051344000868","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,556108.8,556108.8,1967,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623936,1037293.00
09/23/2016 05:45,2,0.000,ALERT,211.48,301.77,59.959,1474623903,"274151322000095","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,863200.9,863200.9,1967,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623938,1037294.00
09/23/2016 05:45,2,0.000,ALERT,212.38,302.37,59.944,1474623903,"201051344000988","219011344069620",0.00,12.00,0,297.87,303.88,0.0,0.0,0.000,536185.4,536185.4,1962,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623939,1037295.00
09/23/2016 05:45,2,0.000,ALERT,211.70,300.27,59.986,1474623903,"201051344001025","219011344069620",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,566488.7,566488.7,1961,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623941,1037296.00
09/23/2016 05:45,2,0.000,ALERT,212.16,302.37,59.970,1474623903,"201051344000458","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,563466.5,563466.5,1972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623943,1037297.00
09/23/2016 05:45,2,0.000,ALERT,213.06,302.37,59.981,1474623903,"201051344000853","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,562772.9,562772.9,1979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623945,1037298.00
09/23/2016 05:45,2,0.000,ALERT,212.16,301.17,59.959,1474623903,"201051344000685","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,565424.3,565424.3,1968,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623947,1037299.00
09/23/2016 05:45,2,0.000,ALERT,212.16,300.57,59.975,1474623903,"201051344000917","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,562373.6,562373.6,1965,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623949,1037300.00
09/23/2016 05:45,2,0.000,ALERT,212.16,301.17,59.965,1474623903,"201051344001145","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,567576.1,567576.1,1965,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623950,1037301.00
09/23/2016 05:45,2,0.000,ALERT,212.16,300.57,59.933,1474623903,"201051344000651","219011344069620",0.00,11.30,0,298.77,302.07,0.0,0.0,0.000,560755.0,560755.0,1960,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623952,1037302.00
09/23/2016 05:45,2,0.000,ALERT,211.25,301.17,59.954,1474623903,"274151322000088","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,786067.4,786067.4,1954,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623954,1037303.00
09/23/2016 05:45,2,0.000,ALERT,212.16,299.97,59.970,1474623903,"274151322000068","219011344069620",0.00,14.00,0,298.17,301.17,0.0,0.0,0.000,679185.3,679185.3,1994,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623956,1037304.00
09/23/2016 05:45,2,0.000,ALERT,211.70,301.17,59.970,1474623903,"201051344001135","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,556903.4,556903.4,1959,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623957,1037305.00
09/23/2016 05:45,2,0.000,ALERT,212.16,302.98,59.959,1474623903,"201051344000594","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,567873.1,567873.1,1967,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623959,1037306.00
09/23/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1474623903,"201051344001203","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,565142.3,565142.3,1966,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623961,1037307.00
09/23/2016 05:45,2,0.000,ALERT,211.70,300.87,59.965,1474623903,"274151322000054","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,802219.2,802219.2,1950,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623963,1037308.00
09/23/2016 05:45,2,0.000,ALERT,212.61,302.37,59.965,1474623903,"201051344000867","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,555172.3,555172.3,1970,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623965,1037309.00
09/23/2016 05:45,2,0.000,ALERT,211.93,301.47,59.970,1474623903,"201051344001093","219011344069620",0.00,13.00,0,299.07,302.37,0.0,0.0,0.000,561753.9,561753.9,1970,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623966,1037310.00
09/23/2016 05:45,2,0.000,ALERT,212.16,302.37,59.928,1474623903,"201051344000900","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,572021.1,572021.1,1974,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623968,1037311.00
09/23/2016 05:45,2,0.000,ALERT,212.61,301.77,59.959,1474623903,"201051344000648","219011344069620",0.00,11.00,0,299.67,303.88,0.0,0.0,0.000,560631.5,560631.5,1964,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623970,1037312.00
09/23/2016 05:45,2,0.000,ALERT,212.38,302.98,59.928,1474623903,"201051344000569","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,571959.6,571959.6,1969,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623972,1037313.00
09/23/2016 05:45,2,0.000,ALERT,212.38,302.68,59.949,1474623903,"201051344000983","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,564493.5,564493.5,1975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623974,1037314.00
09/23/2016 05:45,2,0.000,ALERT,212.38,302.37,59.949,1474623903,"201051344001158","219011344069620",0.00,11.30,0,299.97,303.58,0.0,0.0,0.000,556043.4,556043.4,1966,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623976,1037315.00
09/23/2016 05:45,2,0.000,ALERT,212.83,302.98,59.970,1474623903,"201051344000576","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,563620.5,563620.5,1975,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474623977,1037316.00
09/23/2016 05:45,2,0.000,ALERT,211.93,300.87,59.949,1474623903,"274151322000087","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,774255.1,774255.1,1972,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474623979,1037317.00
09/23/2016 06:00,2,0.000,ALERT,211.70,301.47,60.007,1474624803,"201051344000645","219011344069620",0.00,12.30,0,300.27,306.28,0.0,0.0,0.000,563090.2,563090.2,1972,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624805,1037318.00
09/23/2016 06:00,2,0.000,ALERT,210.80,300.27,59.959,1474624803,"274151322000085","219011344069620",0.00,13.30,0,298.17,305.68,0.0,0.0,0.000,801805.1,801805.1,1956,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624807,1037319.00
09/23/2016 06:00,2,0.000,ALERT,211.70,301.47,59.965,1474624803,"201051344000633","219011344069620",0.00,11.70,0,298.77,306.58,0.0,0.0,0.000,554698.4,554698.4,1970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624809,1037320.00
09/23/2016 06:00,2,0.000,ALERT,211.25,301.77,59.928,1474624803,"201051344000469","219011344069620",0.00,11.70,0,299.37,305.98,0.0,0.0,0.000,557334.5,557334.5,1977,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624811,1037321.00
09/23/2016 06:00,2,0.000,ALERT,210.57,299.37,59.928,1474624803,"201051344000646","219011344069620",0.00,13.00,0,296.96,302.37,0.0,0.0,0.000,557811.1,557811.1,1965,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624812,1037322.00
09/23/2016 06:00,2,0.000,ALERT,210.35,300.57,59.954,1474624803,"274151322000052","219011344069620",0.00,13.70,0,298.17,305.68,0.0,0.0,0.000,824360.2,824360.2,1960,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624814,1037323.00
09/23/2016 06:00,2,0.000,ALERT,210.80,299.97,59.959,1474624803,"201051344000585","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,567880.3,567880.3,1969,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624816,1037324.00
