ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 06:00,2,0.000,ALERT,210.57,299.67,59.965,1474624803,"201051344001230","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,560744.1,560744.1,1971,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624818,1037325.00
09/23/2016 06:00,2,0.000,ALERT,211.25,299.97,59.981,1474624803,"201051344000582","219011344069620",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,553508.2,553508.2,1965,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624820,1037326.00
09/23/2016 06:00,2,0.000,ALERT,210.12,299.37,59.922,1474624803,"201051344000955","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,567554.4,567554.4,1963,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624821,1037327.00
09/23/2016 06:00,2,0.000,ALERT,210.35,299.07,59.944,1474624803,"274151322000094","219011344069620",0.00,13.00,0,297.87,305.08,0.0,0.0,0.000,678683.1,678683.1,1999,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624823,1037328.00
09/23/2016 06:00,2,0.000,ALERT,211.03,302.07,59.954,1474624803,"201051344000579","219011344069620",0.00,12.30,0,300.87,306.88,0.0,0.0,0.000,571711.7,571711.7,1963,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624825,1037329.00
09/23/2016 06:00,2,0.000,ALERT,210.57,299.97,59.975,1474624803,"201051344000890","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,564797.4,564797.4,1966,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624827,1037330.00
09/23/2016 06:00,2,0.000,ALERT,210.80,299.37,59.975,1474624803,"201051344000438","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,566236.1,566236.1,1966,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624829,1037331.00
09/23/2016 06:00,2,0.000,ALERT,210.80,298.77,59.970,1474624803,"201051344000417","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,557244.6,557244.6,1965,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624830,1037332.00
09/23/2016 06:00,2,0.000,ALERT,210.35,299.97,59.944,1474624803,"274151322000083","219011344069620",0.00,13.00,0,298.47,305.98,0.0,0.0,0.000,816842.7,816842.7,1960,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624832,1037333.00
09/23/2016 06:00,2,0.000,ALERT,211.03,299.97,59.949,1474624803,"274151322000076","219011344069620",0.00,13.70,0,298.17,305.68,0.0,0.0,0.000,872002.3,872002.3,1970,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624834,1037334.00
09/23/2016 06:00,2,0.000,ALERT,211.03,302.37,59.949,1474624803,"201051344000868","219011344069620",0.00,12.00,0,301.17,307.48,0.0,0.0,0.000,556108.8,556108.8,1969,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624836,1037335.00
09/23/2016 06:00,2,0.000,ALERT,210.35,300.87,59.949,1474624803,"274151322000095","219011344069620",0.00,12.70,0,299.07,306.58,0.0,0.0,0.000,863200.9,863200.9,1969,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624838,1037336.00
09/23/2016 06:00,2,0.000,ALERT,211.03,301.77,59.944,1474624803,"201051344000988","219011344069620",0.00,12.30,0,297.87,306.28,0.0,0.0,0.000,536185.4,536185.4,1964,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624840,1037337.00
09/23/2016 06:00,2,0.000,ALERT,210.35,298.77,59.938,1474624803,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.98,0.0,0.0,0.000,566488.7,566488.7,1963,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624841,1037338.00
09/23/2016 06:00,2,0.000,ALERT,211.03,301.47,59.938,1474624803,"201051344000458","219011344069620",0.00,13.00,0,300.57,306.58,0.0,0.0,0.000,563466.5,563466.5,1974,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624843,1037339.00
09/23/2016 06:00,2,0.000,ALERT,211.48,301.47,59.949,1474624803,"201051344000853","219011344069620",0.00,11.70,0,300.27,306.28,0.0,0.0,0.000,562772.9,562772.9,1981,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624845,1037340.00
09/23/2016 06:00,2,0.000,ALERT,211.03,299.67,59.917,1474624803,"201051344000685","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,565424.3,565424.3,1970,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624847,1037341.00
09/23/2016 06:00,2,0.000,ALERT,210.80,298.77,59.944,1474624803,"201051344000917","219011344069620",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,562373.6,562373.6,1967,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624848,1037342.00
09/23/2016 06:00,2,0.000,ALERT,211.03,299.67,59.944,1474624803,"201051344001145","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,567576.1,567576.1,1967,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624850,1037343.00
09/23/2016 06:00,2,0.000,ALERT,210.80,298.77,59.975,1474624803,"201051344000651","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,560755.0,560755.0,1962,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624852,1037344.00
09/23/2016 06:00,2,0.000,ALERT,209.90,299.97,59.949,1474624803,"274151322000088","219011344069620",0.00,13.70,0,297.87,305.08,0.0,0.0,0.000,786067.4,786067.4,1956,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624854,1037345.00
09/23/2016 06:00,2,0.000,ALERT,210.80,298.47,59.933,1474624803,"274151322000068","219011344069620",0.00,14.30,0,297.57,304.48,0.0,0.0,0.000,679185.3,679185.3,1996,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624856,1037346.00
09/23/2016 06:00,2,0.000,ALERT,210.35,299.67,59.922,1474624803,"201051344001135","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,556903.4,556903.4,1961,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624858,1037347.00
09/23/2016 06:00,2,0.000,ALERT,210.80,302.07,59.944,1474624803,"201051344000594","219011344069620",0.00,12.30,0,300.27,307.48,0.0,0.0,0.000,567873.1,567873.1,1969,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624860,1037348.00
09/23/2016 06:00,2,0.000,ALERT,210.80,299.37,59.949,1474624803,"201051344001203","219011344069620",0.00,12.30,0,297.87,304.18,0.0,0.0,0.000,565142.3,565142.3,1968,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624862,1037349.00
09/23/2016 06:00,2,0.000,ALERT,210.35,299.67,59.944,1474624803,"274151322000054","219011344069620",0.00,13.70,0,298.17,305.68,0.0,0.0,0.000,802219.2,802219.2,1952,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624863,1037350.00
09/23/2016 06:00,2,0.000,ALERT,211.48,301.47,59.944,1474624803,"201051344000867","219011344069620",0.00,12.70,0,299.97,306.58,0.0,0.0,0.000,555172.3,555172.3,1972,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624865,1037351.00
09/23/2016 06:00,2,0.000,ALERT,210.80,299.67,59.938,1474624803,"201051344001093","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,561753.9,561753.9,1972,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624867,1037352.00
09/23/2016 06:00,2,0.000,ALERT,210.80,301.47,59.933,1474624803,"201051344000900","219011344069620",0.00,12.30,0,299.97,306.28,0.0,0.0,0.000,572021.1,572021.1,1976,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624869,1037353.00
09/23/2016 06:00,2,0.000,ALERT,211.48,301.17,59.949,1474624803,"201051344000648","219011344069620",0.00,11.30,0,299.67,306.28,0.0,0.0,0.000,560631.5,560631.5,1966,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624870,1037354.00
09/23/2016 06:00,2,0.000,ALERT,211.03,302.37,59.944,1474624803,"201051344000569","219011344069620",0.00,12.30,0,300.87,306.88,0.0,0.0,0.000,571959.6,571959.6,1971,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624872,1037355.00
09/23/2016 06:00,2,0.000,ALERT,211.03,301.47,59.938,1474624803,"201051344000983","219011344069620",0.00,12.00,0,300.57,306.58,0.0,0.0,0.000,564493.5,564493.5,1977,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624874,1037356.00
09/23/2016 06:00,2,0.000,ALERT,211.03,301.17,59.944,1474624803,"201051344001158","219011344069620",0.00,11.70,0,299.67,305.98,0.0,0.0,0.000,556043.4,556043.4,1968,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624876,1037357.00
09/23/2016 06:00,2,0.000,ALERT,211.48,301.77,59.981,1474624803,"201051344000576","219011344069620",0.00,12.00,0,300.57,306.88,0.0,0.0,0.000,563620.5,563620.5,1977,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474624878,1037358.00
09/23/2016 06:00,2,0.000,ALERT,210.57,299.67,59.933,1474624803,"274151322000087","219011344069620",0.00,14.00,0,297.57,305.08,0.0,0.0,0.000,774255.1,774255.1,1974,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474624879,1037359.00
09/23/2016 06:15,2,0.000,ALERT,211.93,301.77,59.981,1474625703,"201051344000645","219011344069620",0.00,12.30,0,287.05,303.28,0.0,0.0,0.000,563090.2,563090.2,1974,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625706,1037360.00
09/23/2016 06:15,2,0.000,ALERT,210.80,300.27,59.970,1474625703,"274151322000085","219011344069620",0.00,13.30,0,286.14,301.47,0.0,0.0,0.000,801805.1,801805.1,1958,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625707,1037361.00
09/23/2016 06:15,2,0.000,ALERT,211.93,301.47,59.981,1474625703,"201051344000633","219011344069620",0.00,12.00,0,285.84,302.98,0.0,0.0,0.000,554698.4,554698.4,1972,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625709,1037362.00
09/23/2016 06:15,2,0.000,ALERT,211.48,301.47,59.975,1474625703,"201051344000469","219011344069620",0.00,11.70,0,286.44,302.98,0.0,0.0,0.000,557334.5,557334.5,1979,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625711,1037363.00
09/23/2016 06:15,2,0.000,ALERT,210.80,299.67,59.954,1474625703,"201051344000646","219011344069620",0.00,13.00,0,285.24,301.47,0.0,0.0,0.000,557811.1,557811.1,1967,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625713,1037364.00
09/23/2016 06:15,2,0.000,ALERT,210.12,299.97,59.965,1474625703,"274151322000052","219011344069620",0.00,13.70,0,285.84,302.07,0.0,0.0,0.000,824360.2,824360.2,1962,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625714,1037365.00
09/23/2016 06:15,2,0.000,ALERT,211.25,300.27,59.981,1474625703,"201051344000585","219011344069620",0.00,13.00,0,285.24,301.77,0.0,0.0,0.000,567880.3,567880.3,1971,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625716,1037366.00
09/23/2016 06:15,2,0.000,ALERT,211.03,300.27,59.928,1474625703,"201051344001230","219011344069620",0.00,13.00,0,286.14,302.07,0.0,0.0,0.000,560744.1,560744.1,1973,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625718,1037367.00
09/23/2016 06:15,2,0.000,ALERT,211.70,300.57,59.981,1474625703,"201051344000582","219011344069620",0.00,12.30,0,286.44,302.37,0.0,0.0,0.000,553508.2,553508.2,1967,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625720,1037368.00
09/23/2016 06:15,2,0.000,ALERT,210.80,299.67,59.938,1474625703,"201051344000955","219011344069620",0.00,13.00,0,285.54,301.47,0.0,0.0,0.000,567554.4,567554.4,1965,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625722,1037369.00
09/23/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1474625703,"274151322000094","219011344069620",0.00,13.00,0,285.84,301.17,0.0,0.0,0.000,678683.1,678683.1,2001,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625723,1037370.00
09/23/2016 06:15,2,0.000,ALERT,211.48,302.37,59.981,1474625703,"201051344000579","219011344069620",0.00,12.70,0,287.95,303.88,0.0,0.0,0.000,571711.7,571711.7,1965,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625725,1037371.00
09/23/2016 06:15,2,0.000,ALERT,211.03,300.27,59.986,1474625703,"201051344000890","219011344069620",0.00,13.30,0,286.44,302.68,0.0,0.0,0.000,564797.4,564797.4,1968,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625727,1037372.00
09/23/2016 06:15,2,0.000,ALERT,211.48,299.97,59.981,1474625703,"201051344000438","219011344069620",0.00,12.30,0,285.84,302.07,0.0,0.0,0.000,566236.1,566236.1,1968,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625729,1037373.00
09/23/2016 06:15,2,0.000,ALERT,211.25,299.07,59.981,1474625703,"201051344000417","219011344069620",0.00,13.00,0,285.24,301.17,0.0,0.0,0.000,557244.6,557244.6,1967,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625731,1037374.00
09/23/2016 06:15,2,0.000,ALERT,210.80,299.67,59.981,1474625703,"274151322000083","219011344069620",0.00,13.00,0,286.44,302.37,0.0,0.0,0.000,816842.7,816842.7,1962,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625732,1037375.00
09/23/2016 06:15,2,0.000,ALERT,211.25,299.67,59.959,1474625703,"274151322000076","219011344069620",0.00,13.70,0,286.14,301.77,0.0,0.0,0.000,872002.3,872002.3,1972,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625734,1037376.00
09/23/2016 06:15,2,0.000,ALERT,211.25,302.07,59.986,1474625703,"201051344000868","219011344069620",0.00,12.30,0,287.65,304.18,0.0,0.0,0.000,556108.8,556108.8,1971,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625736,1037377.00
09/23/2016 06:15,2,0.000,ALERT,210.57,301.17,59.975,1474625703,"274151322000095","219011344069620",0.00,13.00,0,287.05,302.68,0.0,0.0,0.000,863200.9,863200.9,1971,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625738,1037378.00
09/23/2016 06:15,2,0.000,ALERT,211.25,301.47,60.012,1474625703,"201051344000988","219011344069620",0.00,12.70,0,284.94,302.98,0.0,0.0,0.000,536185.4,536185.4,1966,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625740,1037379.00
09/23/2016 06:15,2,0.000,ALERT,211.03,299.07,60.007,1474625703,"201051344001025","219011344069620",0.00,12.30,0,285.24,302.07,0.0,0.0,0.000,566488.7,566488.7,1965,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625742,1037380.00
09/23/2016 06:15,2,0.000,ALERT,211.25,301.77,59.949,1474625703,"201051344000458","219011344069620",0.00,13.00,0,287.35,304.18,0.0,0.0,0.000,563466.5,563466.5,1976,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625744,1037381.00
09/23/2016 06:15,2,0.000,ALERT,211.93,301.17,59.975,1474625703,"201051344000853","219011344069620",0.00,12.00,0,287.35,303.58,0.0,0.0,0.000,562772.9,562772.9,1983,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625746,1037382.00
09/23/2016 06:15,2,0.000,ALERT,211.48,299.97,59.970,1474625703,"201051344000685","219011344069620",0.00,13.00,0,285.84,301.77,0.0,0.0,0.000,565424.3,565424.3,1972,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625747,1037383.00
09/23/2016 06:15,2,0.000,ALERT,211.48,299.37,60.018,1474625703,"201051344000917","219011344069620",0.00,13.70,0,284.64,301.17,0.0,0.0,0.000,562373.6,562373.6,1969,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625749,1037384.00
09/23/2016 06:15,2,0.000,ALERT,211.48,300.27,59.981,1474625703,"201051344001145","219011344069620",0.00,12.70,0,286.14,302.68,0.0,0.0,0.000,567576.1,567576.1,1969,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625751,1037385.00
09/23/2016 06:15,2,0.000,ALERT,211.48,299.37,59.970,1474625703,"201051344000651","219011344069620",0.00,11.70,0,285.24,301.17,0.0,0.0,0.000,560755.0,560755.0,1964,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625753,1037386.00
09/23/2016 06:15,2,0.000,ALERT,210.35,300.27,59.975,1474625703,"274151322000088","219011344069620",0.00,13.70,0,285.84,301.77,0.0,0.0,0.000,786067.4,786067.4,1958,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625754,1037387.00
09/23/2016 06:15,2,0.000,ALERT,211.25,298.77,59.970,1474625703,"274151322000068","219011344069620",0.00,14.30,0,285.24,300.87,0.0,0.0,0.000,679185.3,679185.3,1998,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625756,1037388.00
09/23/2016 06:15,2,0.000,ALERT,210.80,299.97,59.975,1474625703,"201051344001135","219011344069620",0.00,12.70,0,285.84,302.37,0.0,0.0,0.000,556903.4,556903.4,1963,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625758,1037389.00
09/23/2016 06:15,2,0.000,ALERT,211.25,302.37,59.981,1474625703,"201051344000594","219011344069620",0.00,12.70,0,287.35,303.88,0.0,0.0,0.000,567873.1,567873.1,1971,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625760,1037390.00
09/23/2016 06:15,2,0.000,ALERT,211.48,299.67,59.954,1474625703,"201051344001203","219011344069620",0.00,12.70,0,285.54,303.28,0.0,0.0,0.000,565142.3,565142.3,1970,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625762,1037391.00
09/23/2016 06:15,2,0.000,ALERT,210.80,299.97,59.975,1474625703,"274151322000054","219011344069620",0.00,14.00,0,285.84,302.07,0.0,0.0,0.000,802219.2,802219.2,1954,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625763,1037392.00
09/23/2016 06:15,2,0.000,ALERT,211.70,301.77,59.986,1474625703,"201051344000867","219011344069620",0.00,12.70,0,287.05,303.58,0.0,0.0,0.000,555172.3,555172.3,1974,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625765,1037393.00
09/23/2016 06:15,2,0.000,ALERT,211.25,299.97,59.981,1474625703,"201051344001093","219011344069620",0.00,13.70,0,285.84,301.47,0.0,0.0,0.000,561753.9,561753.9,1974,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625767,1037394.00
09/23/2016 06:15,2,0.000,ALERT,211.48,302.07,59.981,1474625703,"201051344000900","219011344069620",0.00,12.30,0,287.05,303.28,0.0,0.0,0.000,572021.1,572021.1,1978,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625769,1037395.00
09/23/2016 06:15,2,0.000,ALERT,211.70,301.17,59.986,1474625703,"201051344000648","219011344069620",0.00,11.70,0,286.74,303.28,0.0,0.0,0.000,560631.5,560631.5,1968,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625771,1037396.00
09/23/2016 06:15,2,0.000,ALERT,211.48,302.37,59.986,1474625703,"201051344000569","219011344069620",0.00,12.30,0,287.95,304.18,0.0,0.0,0.000,571959.6,571959.6,1973,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625772,1037397.00
09/23/2016 06:15,2,0.000,ALERT,211.48,302.07,59.986,1474625703,"201051344000983","219011344069620",0.00,12.30,0,287.65,303.88,0.0,0.0,0.000,564493.5,564493.5,1979,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625774,1037398.00
09/23/2016 06:15,2,0.000,ALERT,211.48,301.47,59.986,1474625703,"201051344001158","219011344069620",0.00,12.00,0,286.74,302.98,0.0,0.0,0.000,556043.4,556043.4,1970,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474625776,1037399.00
09/23/2016 06:15,2,0.000,ALERT,212.16,302.37,59.991,1474625703,"201051344000576","219011344069620",0.00,12.00,0,287.65,303.58,0.0,0.0,0.000,563620.5,563620.5,1979,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625778,1037400.00
09/23/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1474625703,"274151322000087","219011344069620",0.00,14.00,0,285.24,301.47,0.0,0.0,0.000,774255.1,774255.1,1976,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474625780,1037401.00
09/23/2016 06:30,2,0.000,ALERT,211.93,300.87,59.944,1474626603,"201051344000645","219011344069620",0.00,12.70,0,299.37,308.99,0.0,0.0,0.000,563090.2,563090.2,1976,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626605,1037402.00
09/23/2016 06:30,2,0.000,ALERT,210.57,299.37,59.981,1474626603,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,801805.1,801805.1,1960,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626607,1037403.00
09/23/2016 06:30,2,0.000,ALERT,211.93,300.87,59.981,1474626603,"201051344000633","219011344069620",0.00,12.30,0,297.87,308.39,0.0,0.0,0.000,554698.4,554698.4,1974,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626609,1037404.00
09/23/2016 06:30,2,0.000,ALERT,211.48,301.17,59.986,1474626603,"201051344000469","219011344069620",0.00,12.00,0,298.47,308.09,0.0,0.0,0.000,557334.5,557334.5,1981,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626611,1037405.00
09/23/2016 06:30,2,0.000,ALERT,210.57,298.77,59.959,1474626603,"201051344000646","219011344069620",0.00,13.00,0,296.66,306.58,0.0,0.0,0.000,557811.1,557811.1,1969,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626613,1037406.00
09/23/2016 06:30,2,0.000,ALERT,210.35,299.07,59.959,1474626603,"274151322000052","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,824360.2,824360.2,1964,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626614,1037407.00
09/23/2016 06:30,2,0.000,ALERT,211.03,299.37,60.002,1474626603,"201051344000585","219011344069620",0.00,13.30,0,296.96,306.58,0.0,0.0,0.000,567880.3,567880.3,1973,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626616,1037408.00
09/23/2016 06:30,2,0.000,ALERT,210.80,299.67,59.975,1474626603,"201051344001230","219011344069620",0.00,13.00,0,297.87,307.78,0.0,0.0,0.000,560744.1,560744.1,1975,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626618,1037409.00
09/23/2016 06:30,2,0.000,ALERT,211.25,299.97,59.965,1474626603,"201051344000582","219011344069620",0.00,12.30,0,298.17,307.48,0.0,0.0,0.000,553508.2,553508.2,1969,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626620,1037410.00
09/23/2016 06:30,2,0.000,ALERT,210.35,299.07,59.975,1474626603,"201051344000955","219011344069620",0.00,13.00,0,297.57,306.88,0.0,0.0,0.000,567554.4,567554.4,1967,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626622,1037411.00
09/23/2016 06:30,2,0.000,ALERT,210.57,298.77,59.965,1474626603,"274151322000094","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,678683.1,678683.1,2003,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626624,1037412.00
09/23/2016 06:30,2,0.000,ALERT,211.48,301.77,59.970,1474626603,"201051344000579","219011344069620",0.00,12.70,0,299.97,309.59,0.0,0.0,0.000,571711.7,571711.7,1967,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626626,1037413.00
09/23/2016 06:30,2,0.000,ALERT,210.80,299.67,59.975,1474626603,"201051344000890","219011344069620",0.00,13.30,0,297.87,308.39,0.0,0.0,0.000,564797.4,564797.4,1970,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626627,1037414.00
09/23/2016 06:30,2,0.000,ALERT,211.03,299.07,59.949,1474626603,"201051344000438","219011344069620",0.00,12.70,0,297.26,307.48,0.0,0.0,0.000,566236.1,566236.1,1970,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626629,1037415.00
09/23/2016 06:30,2,0.000,ALERT,211.03,298.77,59.928,1474626603,"201051344000417","219011344069620",0.00,13.30,0,296.96,306.88,0.0,0.0,0.000,557244.6,557244.6,1969,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626631,1037416.00
09/23/2016 06:30,2,0.000,ALERT,210.57,299.37,59.954,1474626603,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,816842.7,816842.7,1964,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626633,1037417.00
09/23/2016 06:30,2,0.000,ALERT,211.25,299.07,59.959,1474626603,"274151322000076","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,872002.3,872002.3,1974,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626635,1037418.00
09/23/2016 06:30,2,0.000,ALERT,211.48,302.07,59.959,1474626603,"201051344000868","219011344069620",0.00,12.30,0,300.27,310.19,0.0,0.0,0.000,556108.8,556108.8,1973,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626636,1037419.00
09/23/2016 06:30,2,0.000,ALERT,210.57,300.27,59.954,1474626603,"274151322000095","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,863200.9,863200.9,1973,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626638,1037420.00
09/23/2016 06:30,2,0.000,ALERT,211.25,300.87,59.933,1474626603,"201051344000988","219011344069620",0.00,12.70,0,296.96,308.09,0.0,0.0,0.000,536185.4,536185.4,1968,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626640,1037421.00
09/23/2016 06:30,2,0.000,ALERT,210.57,298.47,59.986,1474626603,"201051344001025","219011344069620",0.00,12.30,0,296.66,307.48,0.0,0.0,0.000,566488.7,566488.7,1967,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626642,1037422.00
09/23/2016 06:30,2,0.000,ALERT,211.48,301.17,59.959,1474626603,"201051344000458","219011344069620",0.00,13.30,0,299.67,309.59,0.0,0.0,0.000,563466.5,563466.5,1978,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626644,1037423.00
09/23/2016 06:30,2,0.000,ALERT,211.93,300.87,59.907,1474626603,"201051344000853","219011344069620",0.00,12.00,0,299.37,308.99,0.0,0.0,0.000,562772.9,562772.9,1985,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626646,1037424.00
09/23/2016 06:30,2,0.000,ALERT,211.25,299.67,59.965,1474626603,"201051344000685","219011344069620",0.00,13.00,0,297.57,307.48,0.0,0.0,0.000,565424.3,565424.3,1974,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626647,1037425.00
09/23/2016 06:30,2,0.000,ALERT,211.03,298.77,59.959,1474626603,"201051344000917","219011344069620",0.00,13.70,0,296.36,305.98,0.0,0.0,0.000,562373.6,562373.6,1971,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626649,1037426.00
09/23/2016 06:30,2,0.000,ALERT,211.25,299.67,59.959,1474626603,"201051344001145","219011344069620",0.00,12.70,0,297.57,308.39,0.0,0.0,0.000,567576.1,567576.1,1971,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626651,1037427.00
09/23/2016 06:30,2,0.000,ALERT,211.03,298.77,59.975,1474626603,"201051344000651","219011344069620",0.00,12.00,0,296.66,306.58,0.0,0.0,0.000,560755.0,560755.0,1966,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626653,1037428.00
09/23/2016 06:30,2,0.000,ALERT,209.90,299.07,59.944,1474626603,"274151322000088","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,786067.4,786067.4,1960,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626654,1037429.00
09/23/2016 06:30,2,0.000,ALERT,210.80,297.87,59.938,1474626603,"274151322000068","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,679185.3,679185.3,2000,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626656,1037430.00
09/23/2016 06:30,2,0.000,ALERT,210.80,299.07,59.959,1474626603,"201051344001135","219011344069620",0.00,12.70,0,297.57,307.48,0.0,0.0,0.000,556903.4,556903.4,1965,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626658,1037431.00
09/23/2016 06:30,2,0.000,ALERT,211.25,302.07,59.928,1474626603,"201051344000594","219011344069620",0.00,12.70,0,299.37,309.59,0.0,0.0,0.000,567873.1,567873.1,1973,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626660,1037432.00
09/23/2016 06:30,2,0.000,ALERT,211.03,299.07,59.907,1474626603,"201051344001203","219011344069620",0.00,12.70,0,297.26,308.39,0.0,0.0,0.000,565142.3,565142.3,1972,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626662,1037433.00
09/23/2016 06:30,2,0.000,ALERT,210.35,299.67,59.954,1474626603,"274151322000054","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,802219.2,802219.2,1956,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626663,1037434.00
09/23/2016 06:30,2,0.000,ALERT,211.48,300.57,59.954,1474626603,"201051344000867","219011344069620",0.00,13.00,0,299.37,309.59,0.0,0.0,0.000,555172.3,555172.3,1976,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626665,1037435.00
09/23/2016 06:30,2,0.000,ALERT,210.80,299.07,59.954,1474626603,"201051344001093","219011344069620",0.00,13.70,0,297.26,306.58,0.0,0.0,0.000,561753.9,561753.9,1976,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626667,1037436.00
09/23/2016 06:30,2,0.000,ALERT,211.25,301.17,59.944,1474626603,"201051344000900","219011344069620",0.00,12.30,0,299.07,308.39,0.0,0.0,0.000,572021.1,572021.1,1980,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626669,1037437.00
09/23/2016 06:30,2,0.000,ALERT,211.70,300.57,59.944,1474626603,"201051344000648","219011344069620",0.00,11.70,0,299.07,309.29,0.0,0.0,0.000,560631.5,560631.5,1970,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474626671,1037438.00
09/23/2016 06:30,2,0.000,ALERT,211.48,301.77,59.954,1474626603,"201051344000569","219011344069620",0.00,12.30,0,300.27,309.59,0.0,0.0,0.000,571959.6,571959.6,1975,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626672,1037439.00
09/23/2016 06:30,2,0.000,ALERT,211.25,301.47,59.975,1474626603,"201051344000983","219011344069620",0.00,12.70,0,299.67,309.29,0.0,0.0,0.000,564493.5,564493.5,1981,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626674,1037440.00
09/23/2016 06:30,2,0.000,ALERT,211.48,300.87,59.938,1474626603,"201051344001158","219011344069620",0.00,12.00,0,298.77,307.78,0.0,0.0,0.000,556043.4,556043.4,1972,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626676,1037441.00
09/23/2016 06:30,2,0.000,ALERT,211.93,301.77,59.949,1474626603,"201051344000576","219011344069620",0.00,12.00,0,299.37,309.29,0.0,0.0,0.000,563620.5,563620.5,1981,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626678,1037442.00
09/23/2016 06:30,2,0.000,ALERT,210.57,299.07,59.938,1474626603,"274151322000087","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,774255.1,774255.1,1978,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474626680,1037443.00
09/23/2016 06:45,2,0.000,ALERT,211.25,299.37,59.954,1474627503,"201051344000645","219011344069620",0.00,12.70,0,296.96,302.68,0.0,0.0,0.000,563090.2,563090.2,1978,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627505,1037444.00
09/23/2016 06:45,2,0.000,ALERT,210.35,297.87,59.970,1474627503,"274151322000085","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,801805.1,801805.1,1962,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627507,1037445.00
09/23/2016 06:45,2,0.000,ALERT,211.25,299.67,59.981,1474627503,"201051344000633","219011344069620",0.00,12.30,0,295.76,302.37,0.0,0.0,0.000,554698.4,554698.4,1976,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627509,1037446.00
09/23/2016 06:45,2,0.000,ALERT,211.03,299.67,59.975,1474627503,"201051344000469","219011344069620",0.00,12.00,0,296.36,302.37,0.0,0.0,0.000,557334.5,557334.5,1983,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627511,1037447.00
09/23/2016 06:45,2,0.000,ALERT,209.90,297.57,59.970,1474627503,"201051344000646","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,557811.1,557811.1,1971,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627513,1037448.00
09/23/2016 06:45,2,0.000,ALERT,209.67,298.77,59.965,1474627503,"274151322000052","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,824360.2,824360.2,1966,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627515,1037449.00
09/23/2016 06:45,2,0.000,ALERT,210.35,298.17,59.986,1474627503,"201051344000585","219011344069620",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,567880.3,567880.3,1975,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627516,1037450.00
09/23/2016 06:45,2,0.000,ALERT,210.12,298.17,59.970,1474627503,"201051344001230","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,560744.1,560744.1,1977,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627518,1037451.00
09/23/2016 06:45,2,0.000,ALERT,210.80,298.77,59.975,1474627503,"201051344000582","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,553508.2,553508.2,1971,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627520,1037452.00
09/23/2016 06:45,2,0.000,ALERT,209.90,297.87,59.986,1474627503,"201051344000955","219011344069620",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,567554.4,567554.4,1969,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627522,1037453.00
09/23/2016 06:45,2,0.000,ALERT,209.90,297.26,59.949,1474627503,"274151322000094","219011344069620",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,678683.1,678683.1,2005,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627524,1037454.00
09/23/2016 06:45,2,0.000,ALERT,210.80,300.57,59.975,1474627503,"201051344000579","219011344069620",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,571711.7,571711.7,1969,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474627526,1037455.00
09/23/2016 06:45,2,0.000,ALERT,210.12,298.47,59.981,1474627503,"201051344000890","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,564797.4,564797.4,1972,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627528,1037456.00
09/23/2016 06:45,2,0.000,ALERT,210.35,298.17,59.970,1474627503,"201051344000438","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,566236.1,566236.1,1972,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627530,1037457.00
09/23/2016 06:45,2,0.000,ALERT,210.35,297.26,59.970,1474627503,"201051344000417","219011344069620",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,557244.6,557244.6,1971,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627531,1037458.00
09/23/2016 06:45,2,0.000,ALERT,209.90,298.77,59.959,1474627503,"274151322000083","219011344069620",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,816842.7,816842.7,1966,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474627533,1037459.00
09/23/2016 06:45,2,0.000,ALERT,210.57,298.17,59.981,1474627503,"274151322000076","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,872002.3,872002.3,1976,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474627535,1037460.00
09/23/2016 06:45,2,0.000,ALERT,210.80,300.57,59.981,1474627503,"201051344000868","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,556108.8,556108.8,1975,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627537,1037461.00
09/23/2016 06:45,2,0.000,ALERT,209.90,299.37,59.981,1474627503,"274151322000095","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,863200.9,863200.9,1975,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627539,1037462.00
09/23/2016 06:45,2,0.000,ALERT,210.80,299.67,59.981,1474627503,"201051344000988","219011344069620",0.00,12.70,0,294.86,302.37,0.0,0.0,0.000,536185.4,536185.4,1970,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627540,1037463.00
09/23/2016 06:45,2,0.000,ALERT,210.12,297.57,59.975,1474627503,"201051344001025","219011344069620",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,566488.7,566488.7,1969,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474627542,1037464.00
09/23/2016 06:45,2,0.000,ALERT,210.80,299.67,59.970,1474627503,"201051344000458","219011344069620",0.00,13.30,0,297.26,303.58,0.0,0.0,0.000,563466.5,563466.5,1980,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627544,1037465.00
09/23/2016 06:45,2,0.000,ALERT,211.48,299.97,59.975,1474627503,"201051344000853","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,562772.9,562772.9,1987,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627546,1037466.00
09/23/2016 06:45,2,0.000,ALERT,210.80,298.47,59.975,1474627503,"201051344000685","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,565424.3,565424.3,1976,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627548,1037467.00
09/23/2016 06:45,2,0.000,ALERT,210.57,297.87,59.975,1474627503,"201051344000917","219011344069620",0.00,13.70,0,294.86,300.27,0.0,0.0,0.000,562373.6,562373.6,1973,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627549,1037468.00
09/23/2016 06:45,2,0.000,ALERT,210.57,298.47,59.970,1474627503,"201051344001145","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,567576.1,567576.1,1973,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627551,1037469.00
