ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 06:45,2,0.000,ALERT,210.35,297.26,59.975,1474627503,"201051344000651","219011344069620",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,560755.0,560755.0,1968,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627553,1037470.00
09/23/2016 06:45,2,0.000,ALERT,209.67,298.17,59.981,1474627503,"274151322000088","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,786067.4,786067.4,1962,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627555,1037471.00
09/23/2016 06:45,2,0.000,ALERT,210.57,297.26,59.970,1474627503,"274151322000068","219011344069620",0.00,14.30,0,295.76,299.67,0.0,0.0,0.000,679185.3,679185.3,2002,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627556,1037472.00
09/23/2016 06:45,2,0.000,ALERT,210.12,298.17,59.975,1474627503,"201051344001135","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,556903.4,556903.4,1967,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474627558,1037473.00
09/23/2016 06:45,2,0.000,ALERT,210.80,300.87,59.975,1474627503,"201051344000594","219011344069620",0.00,12.70,0,297.26,303.28,0.0,0.0,0.000,567873.1,567873.1,1975,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627560,1037474.00
09/23/2016 06:45,2,0.000,ALERT,210.57,297.87,59.981,1474627503,"201051344001203","219011344069620",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,565142.3,565142.3,1974,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627562,1037475.00
09/23/2016 06:45,2,0.000,ALERT,209.90,299.07,59.986,1474627503,"274151322000054","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,802219.2,802219.2,1958,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474627564,1037476.00
09/23/2016 06:45,2,0.000,ALERT,211.25,299.97,59.981,1474627503,"201051344000867","219011344069620",0.00,13.30,0,296.96,302.98,0.0,0.0,0.000,555172.3,555172.3,1978,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627566,1037477.00
09/23/2016 06:45,2,0.000,ALERT,210.35,298.17,59.975,1474627503,"201051344001093","219011344069620",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,561753.9,561753.9,1978,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627567,1037478.00
09/23/2016 06:45,2,0.000,ALERT,210.57,299.67,59.965,1474627503,"201051344000900","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,572021.1,572021.1,1982,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627569,1037479.00
09/23/2016 06:45,2,0.000,ALERT,211.25,299.37,59.965,1474627503,"201051344000648","219011344069620",0.00,12.00,0,296.66,302.98,0.0,0.0,0.000,560631.5,560631.5,1972,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474627571,1037480.00
09/23/2016 06:45,2,0.000,ALERT,210.80,300.27,59.959,1474627503,"201051344000569","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,571959.6,571959.6,1977,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627573,1037481.00
09/23/2016 06:45,2,0.000,ALERT,211.03,300.27,59.975,1474627503,"201051344000983","219011344069620",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,564493.5,564493.5,1983,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474627575,1037482.00
09/23/2016 06:45,2,0.000,ALERT,211.03,299.67,59.986,1474627503,"201051344001158","219011344069620",0.00,12.00,0,296.66,302.68,0.0,0.0,0.000,556043.4,556043.4,1974,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627576,1037483.00
09/23/2016 06:45,2,0.000,ALERT,211.25,300.27,60.018,1474627503,"201051344000576","219011344069620",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,563620.5,563620.5,1983,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627578,1037484.00
09/23/2016 06:45,2,0.000,ALERT,210.35,297.87,59.965,1474627503,"274151322000087","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,774255.1,774255.1,1980,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474627580,1037485.00
09/23/2016 07:00,2,0.000,ALERT,211.48,299.97,59.938,1474628403,"201051344000645","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,563090.2,563090.2,1980,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628405,1037486.00
09/23/2016 07:00,2,0.000,ALERT,210.57,299.07,59.944,1474628403,"274151322000085","219011344069620",0.00,13.30,0,296.36,302.07,0.0,0.0,0.000,801805.1,801805.1,1964,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628407,1037487.00
09/23/2016 07:00,2,0.000,ALERT,211.70,299.97,59.981,1474628403,"201051344000633","219011344069620",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,554698.4,554698.4,1978,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628409,1037488.00
09/23/2016 07:00,2,0.000,ALERT,211.25,299.97,59.975,1474628403,"201051344000469","219011344069620",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,557334.5,557334.5,1985,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628411,1037489.00
09/23/2016 07:00,2,0.000,ALERT,210.80,299.67,59.975,1474628403,"201051344000646","219011344069620",0.00,13.30,0,295.46,305.98,0.0,0.0,0.000,557811.1,557811.1,1973,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628412,1037490.00
09/23/2016 07:00,2,0.000,ALERT,210.12,299.67,59.970,1474628403,"274151322000052","219011344069620",0.00,13.70,0,296.36,302.37,0.0,0.0,0.000,824360.2,824360.2,1968,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628414,1037491.00
09/23/2016 07:00,2,0.000,ALERT,211.25,299.97,59.970,1474628403,"201051344000585","219011344069620",0.00,13.70,0,295.76,305.98,0.0,0.0,0.000,567880.3,567880.3,1977,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628416,1037492.00
09/23/2016 07:00,2,0.000,ALERT,210.80,299.67,59.970,1474628403,"201051344001230","219011344069620",0.00,13.30,0,296.06,307.18,0.0,0.0,0.000,560744.1,560744.1,1979,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628418,1037493.00
09/23/2016 07:00,2,0.000,ALERT,211.48,300.27,59.970,1474628403,"201051344000582","219011344069620",0.00,12.30,0,296.96,306.58,0.0,0.0,0.000,553508.2,553508.2,1973,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628419,1037494.00
09/23/2016 07:00,2,0.000,ALERT,210.57,299.67,59.949,1474628403,"201051344000955","219011344069620",0.00,13.30,0,295.76,306.28,0.0,0.0,0.000,567554.4,567554.4,1971,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628421,1037495.00
09/23/2016 07:00,2,0.000,ALERT,210.35,298.77,59.959,1474628403,"274151322000094","219011344069620",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,678683.1,678683.1,2007,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628423,1037496.00
09/23/2016 07:00,2,0.000,ALERT,211.03,300.57,59.965,1474628403,"201051344000579","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,571711.7,571711.7,1971,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628425,1037497.00
09/23/2016 07:00,2,0.000,ALERT,210.80,299.97,59.965,1474628403,"201051344000890","219011344069620",0.00,13.70,0,296.36,307.78,0.0,0.0,0.000,564797.4,564797.4,1974,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628427,1037498.00
09/23/2016 07:00,2,0.000,ALERT,211.03,299.37,59.965,1474628403,"201051344000438","219011344069620",0.00,12.70,0,296.36,306.88,0.0,0.0,0.000,566236.1,566236.1,1974,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628428,1037499.00
09/23/2016 07:00,2,0.000,ALERT,211.25,299.07,59.928,1474628403,"201051344000417","219011344069620",0.00,13.30,0,295.76,305.98,0.0,0.0,0.000,557244.6,557244.6,1973,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628430,1037500.00
09/23/2016 07:00,2,0.000,ACTIVE_NO_POWER,210.57,299.97,59.965,1474628403,"274151322000083","219011344069620",0.00,13.30,0,296.96,302.37,0.0,0.0,0.000,816842.7,816842.7,1968,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474628432,1037501.00
09/23/2016 07:00,2,0.000,ALERT,211.25,298.77,59.965,1474628403,"274151322000076","219011344069620",0.00,13.70,0,296.66,302.37,0.0,0.0,0.000,872002.3,872002.3,1978,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628434,1037502.00
09/23/2016 07:00,2,0.000,ALERT,211.25,301.17,59.970,1474628403,"201051344000868","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,556108.8,556108.8,1977,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628436,1037503.00
09/23/2016 07:00,2,0.000,ALERT,210.57,300.27,59.965,1474628403,"274151322000095","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,863200.9,863200.9,1977,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628438,1037504.00
09/23/2016 07:00,2,0.000,ALERT,211.03,299.97,59.959,1474628403,"201051344000988","219011344069620",0.00,13.00,0,295.46,302.07,0.0,0.0,0.000,536185.4,536185.4,1972,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628439,1037505.00
09/23/2016 07:00,2,0.000,ALERT,210.80,298.77,59.959,1474628403,"201051344001025","219011344069620",0.00,12.70,0,295.46,306.58,0.0,0.0,0.000,566488.7,566488.7,1971,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628441,1037506.00
09/23/2016 07:00,2,0.000,ALERT,210.80,300.27,59.965,1474628403,"201051344000458","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,563466.5,563466.5,1982,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628443,1037507.00
09/23/2016 07:00,2,0.000,ALERT,211.48,299.97,59.965,1474628403,"201051344000853","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,562772.9,562772.9,1989,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628445,1037508.00
09/23/2016 07:00,2,0.000,ALERT,211.25,299.67,59.965,1474628403,"201051344000685","219011344069620",0.00,13.30,0,296.06,306.88,0.0,0.0,0.000,565424.3,565424.3,1978,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628447,1037509.00
09/23/2016 07:00,2,0.000,ALERT,211.03,298.77,59.954,1474628403,"201051344000917","219011344069620",0.00,14.00,0,294.86,305.38,0.0,0.0,0.000,562373.6,562373.6,1975,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628449,1037510.00
09/23/2016 07:00,2,0.000,ALERT,211.25,299.67,60.007,1474628403,"201051344001145","219011344069620",0.00,13.00,0,296.66,307.78,0.0,0.0,0.000,567576.1,567576.1,1975,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628451,1037511.00
09/23/2016 07:00,2,0.000,ALERT,211.03,298.47,59.965,1474628403,"201051344000651","219011344069620",0.00,12.30,0,295.46,305.38,0.0,0.0,0.000,560755.0,560755.0,1970,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628452,1037512.00
09/23/2016 07:00,2,0.000,ALERT,210.12,298.47,59.959,1474628403,"274151322000088","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,786067.4,786067.4,1964,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628454,1037513.00
09/23/2016 07:00,2,0.000,ALERT,210.80,298.17,59.986,1474628403,"274151322000068","219011344069620",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,679185.3,679185.3,2004,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628456,1037514.00
09/23/2016 07:00,2,0.000,ALERT,210.57,299.37,59.970,1474628403,"201051344001135","219011344069620",0.00,13.00,0,296.36,306.58,0.0,0.0,0.000,556903.4,556903.4,1969,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628458,1037515.00
09/23/2016 07:00,2,0.000,ALERT,210.57,300.57,59.965,1474628403,"201051344000594","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,567873.1,567873.1,1977,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628460,1037516.00
09/23/2016 07:00,2,0.000,ALERT,211.03,299.37,59.954,1474628403,"201051344001203","219011344069620",0.00,13.00,0,296.06,307.78,0.0,0.0,0.000,565142.3,565142.3,1976,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628461,1037517.00
09/23/2016 07:00,2,0.000,ALERT,210.57,299.37,59.949,1474628403,"274151322000054","219011344069620",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,802219.2,802219.2,1960,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628463,1037518.00
09/23/2016 07:00,2,0.000,ALERT,211.25,299.97,59.922,1474628403,"201051344000867","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,555172.3,555172.3,1980,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628465,1037519.00
09/23/2016 07:00,2,0.000,ALERT,211.03,299.37,59.944,1474628403,"201051344001093","219011344069620",0.00,13.70,0,296.06,305.68,0.0,0.0,0.000,561753.9,561753.9,1980,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628467,1037520.00
09/23/2016 07:00,2,0.000,ALERT,211.03,300.27,59.959,1474628403,"201051344000900","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,572021.1,572021.1,1984,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628469,1037521.00
09/23/2016 07:00,2,0.000,ALERT,211.25,299.37,59.954,1474628403,"201051344000648","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,560631.5,560631.5,1974,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628470,1037522.00
09/23/2016 07:00,2,0.000,ALERT,211.03,300.57,59.954,1474628403,"201051344000569","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,571959.6,571959.6,1979,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628472,1037523.00
09/23/2016 07:00,2,0.000,ALERT,211.03,300.57,59.975,1474628403,"201051344000983","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,564493.5,564493.5,1985,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628474,1037524.00
09/23/2016 07:00,2,0.000,ALERT,211.25,299.97,59.954,1474628403,"201051344001158","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,556043.4,556043.4,1976,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628476,1037525.00
09/23/2016 07:00,2,0.000,ALERT,211.48,300.57,59.954,1474628403,"201051344000576","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,563620.5,563620.5,1985,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474628478,1037526.00
09/23/2016 07:00,2,0.000,ALERT,210.80,299.37,59.912,1474628403,"274151322000087","219011344069620",0.00,14.30,0,295.76,301.47,0.0,0.0,0.000,774255.1,774255.1,1982,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474628479,1037527.00
09/23/2016 07:15,2,0.000,ALERT,212.38,301.17,60.002,1474629304,"201051344000645","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,563090.2,563090.2,1982,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629307,1037528.00
09/23/2016 07:15,2,0.000,ALERT,211.48,300.27,59.981,1474629304,"274151322000085","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,801805.1,801805.1,1966,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629309,1037529.00
09/23/2016 07:15,2,0.000,ALERT,212.38,301.17,59.996,1474629304,"201051344000633","219011344069620",0.00,12.70,0,296.06,302.07,0.0,0.0,0.000,554698.4,554698.4,1980,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629310,1037530.00
09/23/2016 07:15,2,0.000,ALERT,211.93,301.17,59.986,1474629304,"201051344000469","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,557334.5,557334.5,1987,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629312,1037531.00
09/23/2016 07:15,2,0.000,ALERT,211.03,299.67,59.991,1474629304,"201051344000646","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,557811.1,557811.1,1975,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474629314,1037532.00
09/23/2016 07:15,2,0.000,ALERT,211.03,299.97,59.981,1474629304,"274151322000052","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,824360.2,824360.2,1970,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629316,1037533.00
09/23/2016 07:15,2,0.000,ALERT,211.70,299.97,60.002,1474629304,"201051344000585","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,567880.3,567880.3,1979,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629317,1037534.00
09/23/2016 07:15,2,0.000,ALERT,211.25,299.97,59.986,1474629304,"201051344001230","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,560744.1,560744.1,1981,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629319,1037535.00
09/23/2016 07:15,2,0.000,ALERT,211.70,300.27,60.028,1474629304,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,553508.2,553508.2,1975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629321,1037536.00
09/23/2016 07:15,2,0.000,ALERT,210.80,299.37,60.002,1474629304,"201051344000955","219011344069620",0.00,13.30,0,297.57,300.87,0.0,0.0,0.000,567554.4,567554.4,1973,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474629323,1037537.00
09/23/2016 07:15,2,0.000,ALERT,211.48,299.37,59.991,1474629304,"274151322000094","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,678683.1,678683.1,2009,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629325,1037538.00
09/23/2016 07:15,2,0.000,ALERT,211.93,302.07,59.981,1474629304,"201051344000579","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,571711.7,571711.7,1973,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629326,1037539.00
09/23/2016 07:15,2,0.000,ALERT,211.03,299.97,60.002,1474629304,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,564797.4,564797.4,1976,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629328,1037540.00
09/23/2016 07:15,2,0.000,ALERT,211.48,299.67,59.965,1474629304,"201051344000438","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,566236.1,566236.1,1976,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629330,1037541.00
09/23/2016 07:15,2,0.000,ALERT,211.48,299.07,59.996,1474629304,"201051344000417","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,557244.6,557244.6,1975,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629332,1037542.00
09/23/2016 07:15,2,0.000,ALERT,211.25,300.87,59.996,1474629304,"274151322000083","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,816842.7,816842.7,1969,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629334,1037543.00
09/23/2016 07:15,2,0.000,ALERT,211.70,299.67,59.996,1474629304,"274151322000076","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,872002.3,872002.3,1980,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629336,1037544.00
09/23/2016 07:15,2,0.000,ALERT,211.93,302.07,59.991,1474629304,"201051344000868","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,556108.8,556108.8,1979,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629337,1037545.00
09/23/2016 07:15,2,0.000,ALERT,211.25,301.47,59.981,1474629304,"274151322000095","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,863200.9,863200.9,1979,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629339,1037546.00
09/23/2016 07:15,2,0.000,ALERT,211.93,301.47,59.991,1474629304,"201051344000988","219011344069620",0.00,13.00,0,295.76,302.37,0.0,0.0,0.000,536185.4,536185.4,1974,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629341,1037547.00
09/23/2016 07:15,2,0.000,ALERT,211.25,299.07,60.018,1474629304,"201051344001025","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,566488.7,566488.7,1973,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474629343,1037548.00
09/23/2016 07:15,2,0.000,ALERT,211.93,301.77,59.959,1474629304,"201051344000458","219011344069620",0.00,13.70,0,298.17,303.58,0.0,0.0,0.000,563466.5,563466.5,1984,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474629345,1037549.00
09/23/2016 07:15,2,0.000,ALERT,212.61,301.47,60.018,1474629304,"201051344000853","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,562772.9,562772.9,1991,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629346,1037550.00
09/23/2016 07:15,2,0.000,ALERT,211.70,299.67,59.991,1474629304,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,565424.3,565424.3,1980,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629348,1037551.00
09/23/2016 07:15,2,0.000,ALERT,211.48,299.07,59.991,1474629304,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,562373.6,562373.6,1977,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629350,1037552.00
09/23/2016 07:15,2,0.000,ALERT,211.70,299.97,60.028,1474629304,"201051344001145","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,567576.1,567576.1,1977,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629352,1037553.00
09/23/2016 07:15,2,0.000,ALERT,211.48,298.77,59.938,1474629304,"201051344000651","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,560755.0,560755.0,1972,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629354,1037554.00
09/23/2016 07:15,2,0.000,ALERT,211.03,300.27,59.981,1474629304,"274151322000088","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,786067.4,786067.4,1966,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629355,1037555.00
09/23/2016 07:15,2,0.000,ALERT,211.93,299.37,59.996,1474629304,"274151322000068","219011344069620",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,679185.3,679185.3,2006,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629357,1037556.00
09/23/2016 07:15,2,0.000,ALERT,211.03,299.67,59.991,1474629304,"201051344001135","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,556903.4,556903.4,1971,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629359,1037557.00
09/23/2016 07:15,2,0.000,ALERT,211.70,302.07,59.991,1474629304,"201051344000594","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,567873.1,567873.1,1979,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629361,1037558.00
09/23/2016 07:15,2,0.000,ALERT,211.25,299.07,59.986,1474629304,"201051344001203","219011344069620",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,565142.3,565142.3,1978,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629363,1037559.00
09/23/2016 07:15,2,0.000,ALERT,211.03,300.57,59.986,1474629304,"274151322000054","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,802219.2,802219.2,1962,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474629365,1037560.00
09/23/2016 07:15,2,0.000,ALERT,212.16,301.17,59.986,1474629304,"201051344000867","219011344069620",0.00,13.30,0,297.57,303.28,0.0,0.0,0.000,555172.3,555172.3,1982,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629366,1037561.00
09/23/2016 07:15,2,0.000,ALERT,211.25,299.37,59.991,1474629304,"201051344001093","219011344069620",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,561753.9,561753.9,1982,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474629368,1037562.00
09/23/2016 07:15,2,0.000,ALERT,211.70,301.47,59.996,1474629304,"201051344000900","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,572021.1,572021.1,1986,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629370,1037563.00
09/23/2016 07:15,2,0.000,ALERT,212.16,300.87,59.959,1474629304,"201051344000648","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,560631.5,560631.5,1976,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629372,1037564.00
09/23/2016 07:15,2,0.000,ALERT,211.93,302.07,59.991,1474629304,"201051344000569","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,571959.6,571959.6,1981,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629374,1037565.00
09/23/2016 07:15,2,0.000,ALERT,211.70,301.47,60.018,1474629304,"201051344000983","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,564493.5,564493.5,1987,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629375,1037566.00
09/23/2016 07:15,2,0.000,ALERT,211.93,301.17,59.949,1474629304,"201051344001158","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,556043.4,556043.4,1978,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629377,1037567.00
09/23/2016 07:15,2,0.000,ALERT,212.38,302.07,59.996,1474629304,"201051344000576","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,563620.5,563620.5,1987,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629379,1037568.00
09/23/2016 07:15,2,0.000,ALERT,211.48,299.67,59.991,1474629304,"274151322000087","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,774255.1,774255.1,1984,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474629381,1037569.00
09/23/2016 07:30,2,0.000,ALERT,213.06,301.17,60.002,1474630204,"201051344000645","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,563090.2,563090.2,1984,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630206,1037570.00
09/23/2016 07:30,2,0.000,ALERT,212.16,300.27,60.002,1474630204,"274151322000085","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,801805.1,801805.1,1968,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630208,1037571.00
09/23/2016 07:30,2,0.000,ALERT,213.06,301.17,59.996,1474630204,"201051344000633","219011344069620",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,554698.4,554698.4,1982,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630210,1037572.00
09/23/2016 07:30,2,0.000,ALERT,212.61,301.47,60.002,1474630204,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,557334.5,557334.5,1989,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630212,1037573.00
09/23/2016 07:30,2,0.000,ALERT,211.70,299.97,59.975,1474630204,"201051344000646","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,557811.1,557811.1,1977,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630214,1037574.00
09/23/2016 07:30,2,0.000,ALERT,211.93,301.17,59.996,1474630204,"274151322000052","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,824360.2,824360.2,1972,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630215,1037575.00
09/23/2016 07:30,2,0.000,ALERT,212.16,300.57,59.996,1474630204,"201051344000585","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,567880.3,567880.3,1981,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630217,1037576.00
09/23/2016 07:30,2,0.000,ALERT,211.93,300.87,59.965,1474630204,"201051344001230","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,560744.1,560744.1,1983,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630219,1037577.00
09/23/2016 07:30,2,0.000,ALERT,212.61,301.17,60.012,1474630204,"201051344000582","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,553508.2,553508.2,1977,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630221,1037578.00
09/23/2016 07:30,2,0.000,ALERT,211.70,300.27,59.991,1474630204,"201051344000955","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,567554.4,567554.4,1975,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630222,1037579.00
09/23/2016 07:30,2,0.000,ALERT,212.16,299.97,59.996,1474630204,"274151322000094","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,678683.1,678683.1,2011,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630224,1037580.00
09/23/2016 07:30,2,0.000,ALERT,212.61,301.77,59.986,1474630204,"201051344000579","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,571711.7,571711.7,1975,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630226,1037581.00
09/23/2016 07:30,2,0.000,ALERT,211.93,300.57,59.996,1474630204,"201051344000890","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,564797.4,564797.4,1978,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630228,1037582.00
09/23/2016 07:30,2,0.000,ALERT,212.16,300.57,60.007,1474630204,"201051344000438","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,566236.1,566236.1,1978,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630230,1037583.00
09/23/2016 07:30,2,0.000,ALERT,212.38,299.97,59.986,1474630204,"201051344000417","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,557244.6,557244.6,1977,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630232,1037584.00
09/23/2016 07:30,2,0.000,ALERT,212.16,301.17,59.981,1474630204,"274151322000083","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,816842.7,816842.7,1971,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630233,1037585.00
09/23/2016 07:30,2,0.000,ALERT,212.61,299.97,59.975,1474630204,"274151322000076","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,872002.3,872002.3,1982,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630235,1037586.00
09/23/2016 07:30,2,0.000,ALERT,212.61,302.37,59.965,1474630204,"201051344000868","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,556108.8,556108.8,1981,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630237,1037587.00
09/23/2016 07:30,2,0.000,ALERT,212.16,301.77,59.975,1474630204,"274151322000095","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,863200.9,863200.9,1981,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630239,1037588.00
09/23/2016 07:30,2,0.000,ALERT,212.38,301.17,59.981,1474630204,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.68,0.0,0.0,0.000,536185.4,536185.4,1976,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630241,1037589.00
09/23/2016 07:30,2,0.000,ALERT,211.93,299.67,59.981,1474630204,"201051344001025","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,566488.7,566488.7,1975,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630242,1037590.00
09/23/2016 07:30,2,0.000,ALERT,212.38,301.47,59.981,1474630204,"201051344000458","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,563466.5,563466.5,1986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630244,1037591.00
09/23/2016 07:30,2,0.000,ALERT,213.29,301.47,59.975,1474630204,"201051344000853","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,562772.9,562772.9,1993,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630246,1037592.00
09/23/2016 07:30,2,0.000,ALERT,212.61,300.87,59.986,1474630204,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,565424.3,565424.3,1982,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630248,1037593.00
09/23/2016 07:30,2,0.000,ALERT,212.38,300.27,59.970,1474630204,"201051344000917","219011344069620",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,562373.6,562373.6,1979,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630249,1037594.00
09/23/2016 07:30,2,0.000,ALERT,212.38,300.87,59.975,1474630204,"201051344001145","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,567576.1,567576.1,1979,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630251,1037595.00
09/23/2016 07:30,2,0.000,ALERT,212.38,300.27,59.965,1474630204,"201051344000651","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,560755.0,560755.0,1974,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630253,1037596.00
09/23/2016 07:30,2,0.000,ALERT,211.70,300.27,59.965,1474630204,"274151322000088","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,786067.4,786067.4,1968,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630255,1037597.00
09/23/2016 07:30,2,0.000,ALERT,212.83,299.67,60.002,1474630204,"274151322000068","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,679185.3,679185.3,2008,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630257,1037598.00
09/23/2016 07:30,2,0.000,ALERT,211.93,300.57,59.965,1474630204,"201051344001135","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,556903.4,556903.4,1973,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630258,1037599.00
09/23/2016 07:30,2,0.000,ALERT,212.38,302.07,59.954,1474630204,"201051344000594","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,567873.1,567873.1,1981,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630260,1037600.00
09/23/2016 07:30,2,0.000,ALERT,212.38,300.57,59.928,1474630204,"201051344001203","219011344069620",0.00,13.30,0,297.26,303.58,0.0,0.0,0.000,565142.3,565142.3,1980,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630262,1037601.00
09/23/2016 07:30,2,0.000,ALERT,211.70,300.57,59.949,1474630204,"274151322000054","219011344069620",0.00,14.30,0,297.26,302.68,0.0,0.0,0.000,802219.2,802219.2,1964,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630264,1037602.00
09/23/2016 07:30,2,0.000,ALERT,212.83,301.17,60.012,1474630204,"201051344000867","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,555172.3,555172.3,1984,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630266,1037603.00
09/23/2016 07:30,2,0.000,ALERT,212.16,300.57,59.970,1474630204,"201051344001093","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,561753.9,561753.9,1984,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630267,1037604.00
09/23/2016 07:30,2,0.000,ALERT,212.61,301.47,59.965,1474630204,"201051344000900","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,572021.1,572021.1,1988,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630269,1037605.00
09/23/2016 07:30,2,0.000,ALERT,212.83,300.87,59.970,1474630204,"201051344000648","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,560631.5,560631.5,1978,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630271,1037606.00
09/23/2016 07:30,2,0.000,ALERT,212.61,302.07,59.944,1474630204,"201051344000569","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,571959.6,571959.6,1983,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630273,1037607.00
09/23/2016 07:30,2,0.000,ALERT,212.61,301.47,59.970,1474630204,"201051344000983","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,564493.5,564493.5,1989,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630275,1037608.00
09/23/2016 07:30,2,0.000,ALERT,212.61,301.17,59.938,1474630204,"201051344001158","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,556043.4,556043.4,1980,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474630277,1037609.00
09/23/2016 07:30,2,0.000,ALERT,213.06,302.07,59.970,1474630204,"201051344000576","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,563620.5,563620.5,1989,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630278,1037610.00
09/23/2016 07:30,2,0.000,ALERT,212.16,299.67,59.954,1474630204,"274151322000087","219011344069620",0.00,14.30,0,296.66,301.77,0.0,0.0,0.000,774255.1,774255.1,1986,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474630280,1037611.00
09/23/2016 07:45,2,0.131,ALERT,213.29,302.37,59.991,1474631103,"201051344000645","219011344069620",20.34,13.30,0,299.67,304.18,2.7,0.7,0.000,563090.2,563090.2,1986,0,0,0,L,1122011218,0,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474631105,1037612.00
09/23/2016 07:45,2,0.061,ALERT,212.16,301.17,59.996,1474631103,"274151322000085","219011344069620",21.61,14.00,0,298.77,302.68,1.3,0.0,0.000,801805.1,801805.1,1970,0,0,0,L,1151911521,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1474631107,1037613.00
09/23/2016 07:45,2,0.139,ALERT,213.29,302.37,60.002,1474631103,"201051344000633","219011344069620",21.15,12.70,0,297.57,303.58,3.0,1.0,0.000,554698.5,554698.5,1984,0,0,0,L,1122011218,0,122.23,122.46,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474631109,1037614.00
