ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 07:45,2,0.160,ALERT,212.61,302.37,59.996,1474631103,"201051344000469","219011344069620",21.69,12.70,0,298.47,303.88,3.6,1.5,0.000,557334.5,557334.5,1991,0,0,0,L,1122011218,0,121.10,122.23,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1474631111,1037615.00
09/23/2016 07:45,2,0.141,ALERT,211.70,300.87,59.991,1474631103,"201051344000646","219011344069620",20.95,13.30,0,297.87,302.37,3.0,1.0,0.000,557811.1,557811.1,1979,0,0,0,L,1122011218,0,121.78,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1474631113,1037616.00
09/23/2016 07:45,2,0.088,ALERT,212.16,301.47,59.991,1474631103,"274151322000052","219011344069620",21.35,14.00,0,298.47,303.28,1.9,0.0,0.000,824360.2,824360.2,1974,0,0,0,L,1151911521,0,121.33,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474631114,1037617.00
09/23/2016 07:45,2,0.154,ALERT,212.38,301.17,59.996,1474631103,"201051344000585","219011344069620",21.07,13.70,0,297.87,302.68,3.3,1.2,0.000,567880.3,567880.3,1983,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1474631116,1037618.00
09/23/2016 07:45,2,0.141,ALERT,211.93,301.47,59.991,1474631103,"201051344001230","219011344069620",18.51,13.30,0,298.77,302.98,2.6,0.6,0.000,560744.1,560744.1,1985,0,0,0,L,1122011218,0,121.78,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1474631118,1037619.00
09/23/2016 07:45,2,0.000,ALERT,212.38,301.77,59.991,1474631103,"201051344000582","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,553508.2,553508.2,1979,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474631120,1037620.00
09/23/2016 07:45,2,0.164,ALERT,211.70,301.17,60.023,1474631103,"201051344000955","219011344069620",20.99,13.30,0,297.87,302.37,3.5,1.4,0.000,567554.5,567554.5,1977,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474631122,1037621.00
09/23/2016 07:45,2,0.000,ALERT,212.16,300.87,59.981,1474631103,"274151322000094","219011344069620",39.60,13.30,0,298.47,379.92,0.0,0.0,0.000,678683.1,678683.1,2013,0,0,0,L,1151911521,0,121.33,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1474631123,1037622.00
09/23/2016 07:45,2,0.174,ALERT,212.61,303.28,59.986,1474631103,"201051344000579","219011344069620",21.47,13.30,0,300.27,304.78,3.8,1.7,0.000,571711.8,571711.8,1977,0,0,0,L,1122011218,0,121.33,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1474631125,1037623.00
09/23/2016 07:45,2,0.154,ALERT,211.93,301.47,59.996,1474631103,"201051344000890","219011344069620",21.49,13.70,0,298.77,303.58,3.4,1.3,0.000,564797.5,564797.5,1980,0,0,0,L,1122011218,0,121.78,121.10,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474631127,1037624.00
09/23/2016 07:45,2,0.152,ALERT,212.38,301.17,59.991,1474631103,"201051344000438","219011344069620",21.43,13.00,0,298.47,302.98,3.4,1.3,0.000,566236.2,566236.2,1980,0,0,0,L,1122011218,0,122.01,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1474631129,1037625.00
09/23/2016 07:45,2,0.186,ALERT,212.38,300.57,59.991,1474631103,"201051344000417","219011344069620",21.15,13.70,0,297.87,302.07,4.0,1.9,0.000,557244.7,557244.7,1979,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1474631131,1037626.00
09/23/2016 07:45,2,0.064,ALERT,212.16,301.47,60.012,1474631103,"274151322000083","219011344069620",21.73,13.30,0,299.07,303.28,1.4,0.0,0.000,816842.7,816842.7,1973,0,0,0,L,1151911521,0,121.55,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1474631132,1037627.00
09/23/2016 07:45,2,0.064,ALERT,212.83,301.47,59.981,1474631103,"274151322000076","219011344069620",22.09,14.00,0,298.77,303.28,1.5,0.0,0.000,872002.3,872002.3,1984,0,0,0,L,1151911521,0,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1474631134,1037628.00
09/23/2016 07:45,2,0.143,ALERT,212.61,303.28,59.986,1474631103,"201051344000868","219011344069620",21.21,13.00,0,299.97,305.08,3.1,1.0,0.000,556108.8,556108.8,1983,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1474631136,1037629.00
09/23/2016 07:45,2,0.057,ALERT,212.16,302.68,59.996,1474631103,"274151322000095","219011344069620",21.73,13.30,0,299.97,303.58,1.3,0.0,0.000,863200.9,863200.9,1983,0,0,0,L,1151911521,0,122.01,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1474631138,1037630.00
09/23/2016 07:45,2,0.121,ALERT,212.61,302.68,60.018,1474631103,"201051344000988","219011344069620",21.21,13.30,0,297.26,303.88,2.6,0.6,0.000,536185.4,536185.4,1978,0,0,0,L,1122011218,0,121.10,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1474631140,1037631.00
09/23/2016 07:45,2,0.137,ALERT,212.16,300.57,59.991,1474631103,"201051344001025","219011344069620",22.17,13.00,0,297.87,303.28,3.1,1.1,0.000,566488.8,566488.8,1977,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1474631142,1037632.00
09/23/2016 07:45,2,0.145,ALERT,212.61,302.98,59.991,1474631103,"201051344000458","219011344069620",21.85,14.00,0,299.67,304.78,3.2,1.2,0.000,563466.5,563466.5,1988,0,0,0,L,1122011218,0,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1474631143,1037633.00
09/23/2016 07:45,2,0.131,ALERT,213.06,302.37,59.965,1474631103,"201051344000853","219011344069620",20.69,13.00,0,299.67,304.18,2.8,0.7,0.000,562772.9,562772.9,1995,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1474631145,1037634.00
09/23/2016 07:45,2,0.121,ALERT,212.61,301.17,59.991,1474631103,"201051344000685","219011344069620",21.23,13.30,0,298.47,302.68,2.6,0.6,0.000,565424.4,565424.4,1984,0,0,0,L,1122011218,0,122.46,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1474631147,1037635.00
09/23/2016 07:45,2,0.135,ALERT,212.38,300.87,59.991,1474631103,"201051344000917","219011344069620",19.82,14.00,0,297.57,302.07,2.7,0.7,0.000,562373.6,562373.6,1981,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1474631149,1037636.00
09/23/2016 07:45,2,0.127,ALERT,212.61,301.47,59.981,1474631103,"201051344001145","219011344069620",20.83,13.00,0,298.77,303.58,2.7,0.7,0.000,567576.1,567576.1,1981,0,0,0,L,1122011218,0,121.78,121.78,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474631151,1037637.00
09/23/2016 07:45,2,0.158,ALERT,212.38,300.57,60.034,1474631103,"201051344000651","219011344069620",20.56,12.30,0,298.17,302.37,3.3,1.3,0.000,560755.0,560755.0,1976,0,0,0,L,1122011218,0,122.23,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1474631152,1037638.00
09/23/2016 07:45,2,0.051,ALERT,211.93,301.77,59.991,1474631103,"274151322000088","219011344069620",21.75,14.30,0,298.47,302.98,1.1,0.0,0.000,786067.4,786067.4,1970,0,0,0,L,1151911521,0,122.23,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1474631154,1037639.00
09/23/2016 07:45,2,0.008,ALERT,212.83,300.57,59.991,1474631103,"274151322000068","219011344069620",40.00,14.70,0,298.17,378.72,0.0,0.0,0.000,679185.3,679185.3,2010,0,0,0,L,1151911521,0,122.01,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1474631156,1037640.00
09/23/2016 07:45,2,0.145,ALERT,211.93,300.87,60.012,1474631103,"201051344001135","219011344069620",22.11,13.00,0,299.07,303.28,3.3,1.2,0.000,556903.4,556903.4,1975,0,0,0,L,1122011218,0,121.55,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474631158,1037641.00
09/23/2016 07:45,2,0.145,ALERT,212.38,303.28,59.996,1474631103,"201051344000594","219011344069620",22.15,13.30,0,299.37,304.48,3.2,1.2,0.000,567873.1,567873.1,1983,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1474631160,1037642.00
09/23/2016 07:45,2,0.146,ALERT,212.38,301.17,59.991,1474631103,"201051344001203","219011344069620",21.19,13.30,0,298.47,304.48,3.2,1.1,0.000,565142.3,565142.3,1982,0,0,0,L,1122011218,0,122.23,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1474631161,1037643.00
09/23/2016 07:45,2,0.062,ALERT,212.16,301.47,60.023,1474631103,"274151322000054","219011344069620",22.26,14.30,0,299.07,303.58,1.4,0.0,0.000,802219.2,802219.2,1966,0,0,0,L,1151911521,0,122.01,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1474631163,1037644.00
09/23/2016 07:45,2,0.141,ALERT,212.83,302.07,59.991,1474631103,"201051344000867","219011344069620",21.99,13.70,0,299.07,304.48,3.1,1.1,0.000,555172.4,555172.4,1986,0,0,0,L,1122011218,0,121.78,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1474631165,1037645.00
09/23/2016 07:45,2,0.174,ALERT,212.16,301.17,60.028,1474631103,"201051344001093","219011344069620",20.32,14.00,0,298.77,302.68,3.6,1.6,0.000,561753.9,561753.9,1986,0,0,0,L,1122011218,0,121.78,121.55,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474631167,1037646.00
09/23/2016 07:45,2,0.096,ALERT,212.38,302.98,59.996,1474631103,"201051344000900","219011344069620",21.51,13.00,0,299.37,303.88,2.1,0.1,0.000,572021.1,572021.1,1990,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1474631169,1037647.00
09/23/2016 07:45,2,0.152,ALERT,212.83,302.07,59.991,1474631103,"201051344000648","219011344069620",22.24,12.70,0,299.07,304.18,3.5,1.4,0.000,560631.5,560631.5,1980,0,0,0,L,1122011218,0,121.10,122.46,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474631171,1037648.00
09/23/2016 07:45,2,0.148,ALERT,212.61,303.28,59.991,1474631103,"201051344000569","219011344069620",22.20,13.00,0,300.27,305.08,3.4,1.3,0.000,571959.6,571959.6,1985,0,0,0,L,1122011218,0,121.10,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474631172,1037649.00
09/23/2016 07:45,2,0.146,ALERT,212.61,302.98,59.991,1474631103,"201051344000983","219011344069620",22.09,13.00,0,299.67,304.78,3.3,1.2,0.000,564493.5,564493.5,1991,0,0,0,L,1122011218,0,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1474631174,1037650.00
09/23/2016 07:45,2,0.131,ALERT,212.61,302.07,59.996,1474631103,"201051344001158","219011344069620",22.11,12.70,0,299.07,303.58,3.0,0.9,0.000,556043.4,556043.4,1982,0,0,0,L,1122011218,0,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1474631176,1037651.00
09/23/2016 07:45,2,0.150,ALERT,212.83,302.98,60.007,1474631103,"201051344000576","219011344069620",20.99,12.70,0,299.37,304.18,3.2,1.2,0.000,563620.5,563620.5,1991,0,0,0,L,1122011218,0,121.55,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1474631178,1037652.00
09/23/2016 07:45,2,0.076,ALERT,212.38,301.17,60.002,1474631103,"274151322000087","219011344069620",21.23,14.70,0,298.17,302.68,1.6,0.0,0.000,774255.1,774255.1,1988,0,0,0,L,1151911521,0,122.01,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1474631180,1037653.00
09/23/2016 08:00,2,0.195,ACTIVE,213.06,340.25,60.018,1474632004,"201051344000645","219011344069620",27.06,14.30,0,300.87,354.67,5.4,3.3,0.013,563090.8,563090.8,1988,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632005,1037654.00
09/23/2016 08:00,2,0.115,ACTIVE,212.61,339.95,59.965,1474632004,"274151322000085","219011344069620",26.16,15.00,0,299.37,347.76,3.1,1.0,0.004,801805.2,801805.2,1972,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632006,1037655.00
09/23/2016 08:00,2,0.221,ACTIVE,213.29,341.15,59.981,1474632004,"201051344000633","219011344069620",25.80,13.70,0,299.07,353.77,5.8,3.7,0.009,554699.1,554699.1,1986,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632007,1037656.00
09/23/2016 08:00,2,0.232,ACTIVE,212.61,339.34,59.986,1474632004,"201051344000469","219011344069620",26.32,13.30,0,299.97,348.06,6.2,4.1,0.004,557335.3,557335.3,1993,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632008,1037657.00
09/23/2016 08:00,2,0.188,ACTIVE,212.16,338.74,59.991,1474632004,"201051344000646","219011344069620",28.65,14.30,0,298.47,348.06,5.5,3.3,0.009,557811.7,557811.7,1981,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632009,1037658.00
09/23/2016 08:00,2,0.150,ACTIVE,212.16,339.04,59.981,1474632004,"274151322000052","219011344069620",25.88,15.50,0,299.37,349.26,3.9,1.9,0.009,824360.4,824360.4,1976,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632009,1037659.00
09/23/2016 08:00,2,0.223,ACTIVE,212.61,339.95,59.991,1474632004,"201051344000585","219011344069620",26.68,14.70,0,299.07,348.96,6.0,3.9,0.013,567881.0,567881.0,1985,0,0,0,L,1122011218,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632010,1037660.00
09/23/2016 08:00,2,0.186,ACTIVE,212.61,338.14,59.996,1474632004,"201051344001230","219011344069620",26.84,14.30,0,299.37,347.46,5.1,3.0,0.009,560744.6,560744.6,1987,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632011,1037661.00
09/23/2016 08:00,2,0.217,ALERT,213.06,339.04,59.986,1474632004,"201051344000582","219011344069620",26.16,13.70,0,299.97,351.67,5.8,3.6,0.004,553508.8,553508.8,1981,0,0,0,L,1122011218,0,122.01,122.01,0200,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474632013,1037662.00
09/23/2016 08:00,2,0.240,ACTIVE,212.16,338.44,59.986,1474632004,"201051344000955","219011344069620",26.52,14.30,0,299.07,351.07,6.5,4.3,0.004,567555.2,567555.2,1979,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632014,1037663.00
09/23/2016 08:00,2,0.064,ALERT,212.38,340.55,59.981,1474632004,"274151322000094","219011344069620",28.96,14.30,0,299.37,396.75,1.9,0.0,0.000,678683.1,678683.1,2015,0,0,0,L,1151911521,0,121.55,122.68,0002,11,0,0,0,0,0,0,237,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1474632016,1037664.00
09/23/2016 08:00,2,0.240,ALERT,212.61,338.74,59.965,1474632004,"201051344000579","219011344069620",27.49,14.30,0,301.47,351.37,6.7,4.5,0.009,571712.6,571712.6,1979,0,0,0,L,1122011218,0,121.55,121.55,0002,10,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632018,1037665.00
09/23/2016 08:00,2,0.211,ACTIVE,212.38,337.84,59.991,1474632004,"201051344000890","219011344069620",27.89,14.70,0,299.97,348.06,6.0,3.9,0.009,564798.1,564798.1,1982,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632019,1037666.00
09/23/2016 08:00,2,0.229,ACTIVE,212.61,339.04,59.981,1474632004,"201051344000438","219011344069620",26.22,13.70,0,299.37,350.77,6.1,3.9,0.009,566236.8,566236.8,1982,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632019,1037667.00
09/23/2016 08:00,2,0.256,ACTIVE,212.61,338.74,59.991,1474632004,"201051344000417","219011344069620",26.52,14.30,0,298.77,348.66,6.9,4.7,0.009,557245.6,557245.6,1981,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632020,1037668.00
09/23/2016 08:00,2,0.119,ACTIVE,212.38,341.15,59.981,1474632004,"274151322000083","219011344069620",26.34,15.00,0,300.27,349.26,3.2,1.1,0.004,816842.7,816842.7,1975,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632021,1037669.00
09/23/2016 08:00,2,0.127,ACTIVE,213.29,341.15,59.975,1474632004,"274151322000076","219011344069620",26.74,15.50,0,299.97,348.66,3.5,1.4,0.013,872002.4,872002.4,1986,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632022,1037670.00
09/23/2016 08:00,2,0.211,ACTIVE,212.61,339.34,59.991,1474632004,"201051344000868","219011344069620",26.44,14.00,0,301.47,350.17,5.7,3.6,0.013,556109.4,556109.4,1985,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632023,1037671.00
09/23/2016 08:00,2,0.115,ACTIVE,212.61,340.85,59.975,1474632004,"274151322000095","219011344069620",25.52,14.70,0,301.17,348.06,3.0,1.0,0.009,863201.0,863201.0,1985,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632024,1037672.00
09/23/2016 08:00,2,0.184,ALERT,212.61,340.55,59.986,1474632004,"201051344000988","219011344069620",26.86,14.30,0,298.47,352.27,5.0,2.9,0.013,536185.8,536185.8,1980,0,0,0,L,1122011218,0,121.55,122.01,0002,11,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632026,1037673.00
09/23/2016 08:00,2,0.207,ACTIVE,212.38,338.14,59.981,1474632004,"201051344001025","219011344069620",26.26,14.00,0,299.07,351.07,5.5,3.4,0.000,566489.3,566489.3,1979,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632027,1037674.00
09/23/2016 08:00,2,0.219,ACTIVE,212.61,339.34,60.018,1474632004,"201051344000458","219011344069620",26.98,15.00,0,300.87,350.77,6.0,3.9,0.009,563467.2,563467.2,1990,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632028,1037675.00
09/23/2016 08:00,2,0.203,ACTIVE,213.29,340.85,59.981,1474632004,"201051344000853","219011344069620",26.56,14.00,0,301.17,350.77,5.5,3.4,0.009,562773.4,562773.4,1997,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632029,1037676.00
09/23/2016 08:00,2,0.199,ACTIVE,212.83,340.25,59.975,1474632004,"201051344000685","219011344069620",26.26,14.00,0,299.67,351.37,5.3,3.2,0.004,565424.8,565424.8,1986,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632030,1037677.00
09/23/2016 08:00,2,0.176,ACTIVE,212.61,339.04,59.986,1474632004,"201051344000917","219011344069620",27.63,15.00,0,298.17,347.76,4.9,2.8,0.009,562374.1,562374.1,1983,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632031,1037678.00
09/23/2016 08:00,2,0.191,ALERT,212.83,339.34,59.975,1474632004,"201051344001145","219011344069620",25.35,14.00,0,299.97,351.37,4.9,2.8,0.009,567576.6,567576.6,1983,0,0,0,L,1122011218,0,122.01,121.78,0002,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632032,1037679.00
09/23/2016 08:00,2,0.221,ACTIVE,212.61,339.04,59.981,1474632004,"201051344000651","219011344069620",26.34,13.30,0,299.07,351.37,5.9,3.8,0.009,560755.7,560755.7,1978,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632033,1037680.00
09/23/2016 08:00,2,0.109,ACTIVE,211.93,339.34,59.981,1474632004,"274151322000088","219011344069620",24.39,15.50,0,299.67,342.05,2.7,0.7,0.000,786067.4,786067.4,1972,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632034,1037681.00
09/23/2016 08:00,2,0.084,ALERT,213.06,341.15,59.981,1474632004,"274151322000068","219011344069620",29.42,15.50,0,299.07,397.35,2.6,0.6,0.000,679185.3,679185.3,2012,0,0,0,L,1151911521,0,122.23,122.68,0002,13,0,0,0,0,0,0,229,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1474632036,1037682.00
09/23/2016 08:00,2,0.213,ACTIVE,212.16,337.24,59.981,1474632004,"201051344001135","219011344069620",26.38,14.00,0,299.67,348.36,5.7,3.6,0.009,556904.1,556904.1,1977,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632037,1037683.00
09/23/2016 08:00,2,0.217,ACTIVE,212.61,339.65,59.986,1474632004,"201051344000594","219011344069620",26.46,14.70,0,300.27,348.66,5.8,3.7,0.009,567873.7,567873.7,1985,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632038,1037684.00
09/23/2016 08:00,2,0.219,ACTIVE,212.38,338.44,59.981,1474632004,"201051344001203","219011344069620",25.74,14.00,0,299.37,349.56,5.8,3.6,0.009,565142.9,565142.9,1984,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632039,1037685.00
09/23/2016 08:00,2,0.121,ACTIVE,212.16,339.34,59.981,1474632004,"274151322000054","219011344069620",25.41,15.80,0,300.27,390.14,3.1,1.1,0.004,802219.2,802219.2,1968,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632040,1037686.00
09/23/2016 08:00,2,0.213,ALERT,213.06,339.04,59.986,1474632004,"201051344000867","219011344069620",26.60,14.70,0,299.97,352.57,5.8,3.7,0.004,555173.0,555173.0,1988,0,0,0,L,1122011218,0,122.23,121.78,0002,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632041,1037687.00
09/23/2016 08:00,2,0.213,ACTIVE,212.16,338.44,59.981,1474632004,"201051344001093","219011344069620",27.81,15.00,0,299.67,347.46,6.0,3.9,0.004,561754.6,561754.6,1988,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632042,1037688.00
09/23/2016 08:00,2,0.160,ACTIVE,212.38,339.95,59.944,1474632004,"201051344000900","219011344069620",26.16,13.70,0,300.57,348.96,4.3,2.2,0.009,572021.4,572021.4,1992,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632043,1037689.00
09/23/2016 08:00,2,0.227,ACTIVE,212.83,339.65,59.981,1474632004,"201051344000648","219011344069620",26.52,13.30,0,300.27,351.07,6.1,4.0,0.009,560632.2,560632.2,1982,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632044,1037690.00
09/23/2016 08:00,2,0.211,ACTIVE,212.83,339.95,59.975,1474632004,"201051344000569","219011344069620",27.43,14.30,0,301.77,348.06,5.9,3.8,0.009,571960.3,571960.3,1987,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632045,1037691.00
09/23/2016 08:00,2,0.188,ACTIVE,212.83,339.34,59.981,1474632004,"201051344000983","219011344069620",28.75,14.00,0,301.17,348.06,5.5,3.4,0.004,564494.1,564494.1,1993,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632046,1037692.00
09/23/2016 08:00,2,0.172,ACTIVE,212.83,339.34,59.965,1474632004,"201051344001158","219011344069620",28.61,13.70,0,299.97,348.66,5.0,2.9,0.004,556043.9,556043.9,1984,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632047,1037693.00
09/23/2016 08:00,2,0.219,ACTIVE,213.06,340.55,59.975,1474632004,"201051344000576","219011344069620",26.12,13.70,0,300.87,353.17,5.8,3.7,0.009,563621.1,563621.1,1993,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632048,1037694.00
09/23/2016 08:00,2,0.029,ALERT,212.61,302.07,59.981,1474632004,"274151322000087","219011344069620",29.76,15.00,0,299.37,341.15,0.0,0.0,0.000,774255.2,774255.2,1990,0,0,0,L,1151911521,0,122.01,122.46,0002,13,0,0,0,0,0,0,67,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632050,1037695.00
09/23/2016 08:15,2,0.334,ALERT,213.06,340.85,59.959,1474632904,"201051344000645","219011344069620",28.59,15.30,0,300.57,354.97,9.7,7.4,0.049,563093.2,563093.2,1989,0,0,0,L,1122011218,0,121.78,122.01,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632906,1037696.00
09/23/2016 08:15,2,0.275,ACTIVE,212.16,340.25,59.944,1474632904,"274151322000085","219011344069620",27.37,16.00,0,324.02,354.67,7.6,5.4,0.031,801807.1,801807.1,1973,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632907,1037697.00
09/23/2016 08:15,2,0.359,ALERT,212.83,341.75,59.965,1474632904,"201051344000633","219011344069620",28.37,14.70,0,298.77,356.18,10.3,8.1,0.053,554701.6,554701.6,1987,0,0,0,L,1122011218,0,121.78,122.01,0002,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632909,1037698.00
09/23/2016 08:15,2,0.371,ALERT,212.61,340.85,59.965,1474632904,"201051344000469","219011344069620",29.04,14.00,0,299.97,354.97,10.9,8.6,0.057,557338.0,557338.0,1994,0,0,0,L,1122011218,0,121.10,122.01,0002,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632910,1037699.00
09/23/2016 08:15,2,0.361,ALERT,211.70,339.95,59.970,1474632904,"201051344000646","219011344069620",29.06,15.00,0,299.67,353.17,10.7,8.4,0.053,557814.2,557814.2,1982,0,0,0,L,1122011218,0,121.78,121.33,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632912,1037700.00
09/23/2016 08:15,2,0.336,ACTIVE,211.70,339.95,59.959,1474632904,"274151322000052","219011344069620",27.83,16.30,0,334.54,351.97,9.5,7.2,0.049,824362.7,824362.7,1977,0,0,0,L,1151911521,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632913,1037701.00
09/23/2016 08:15,2,0.385,ALERT,212.38,340.55,59.970,1474632904,"201051344000585","219011344069620",27.89,15.30,0,300.27,352.57,10.9,8.6,0.057,567883.5,567883.5,1986,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632915,1037702.00
09/23/2016 08:15,2,0.361,ALERT,212.16,339.65,59.970,1474632904,"201051344001230","219011344069620",28.77,15.30,0,300.27,352.87,10.6,8.3,0.057,560747.0,560747.0,1988,0,0,0,L,1122011218,0,121.78,121.33,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632917,1037703.00
09/23/2016 08:15,2,0.389,ACTIVE,212.61,340.25,59.965,1474632904,"201051344000582","219011344069620",28.47,14.70,0,300.87,353.77,11.2,8.9,0.053,553511.3,553511.3,1983,0,0,0,L,1122011218,0,121.78,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632918,1037704.00
09/23/2016 08:15,2,0.434,ALERT,210.35,338.44,59.965,1474632904,"201051344000955","219011344069620",28.37,15.00,0,299.97,353.77,12.5,10.2,0.066,567558.1,567558.1,1980,0,0,0,L,1122011218,0,120.42,120.65,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632920,1037705.00
09/23/2016 08:15,2,0.205,ACTIVE,211.03,412.08,59.970,1474632904,"274151322000094","219011344069620",38.96,15.80,0,300.27,429.22,8.0,5.8,0.040,678684.7,678684.7,2017,0,0,0,L,1151911521,0,121.10,121.78,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632920,1037706.00
09/23/2016 08:15,2,0.439,ACTIVE,211.70,339.34,59.975,1474632904,"201051344000579","219011344069620",28.88,15.30,0,301.17,354.37,12.9,10.5,0.066,571715.4,571715.4,1981,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632921,1037707.00
09/23/2016 08:15,2,0.436,ALERT,211.25,339.04,59.975,1474632904,"201051344000890","219011344069620",28.88,15.50,0,300.27,353.77,12.8,10.4,0.062,564800.9,564800.9,1983,0,0,0,L,1122011218,0,121.33,120.42,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632923,1037708.00
09/23/2016 08:15,2,0.443,ALERT,211.70,340.25,59.975,1474632904,"201051344000438","219011344069620",28.82,14.70,0,300.57,354.37,13.0,10.6,0.066,566239.5,566239.5,1983,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632925,1037709.00
09/23/2016 08:15,2,0.479,ALERT,212.38,341.45,59.970,1474632904,"201051344000417","219011344069620",28.53,15.30,0,299.37,353.47,13.9,11.5,0.071,557248.4,557248.4,1982,0,0,0,L,1122011218,0,121.55,121.55,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632927,1037710.00
09/23/2016 08:15,2,0.373,ACTIVE,211.93,341.45,59.970,1474632904,"274151322000083","219011344069620",27.81,16.00,0,320.71,356.48,10.5,8.2,0.057,816844.7,816844.7,1976,0,0,0,L,1151911521,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632928,1037711.00
09/23/2016 08:15,2,0.404,ACTIVE,212.61,342.65,59.970,1474632904,"274151322000076","219011344069620",29.12,16.30,0,335.44,352.27,11.9,9.6,0.071,872004.7,872004.7,1987,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632929,1037712.00
09/23/2016 08:15,2,0.475,ALERT,212.38,340.85,59.975,1474632904,"201051344000868","219011344069620",28.33,14.70,0,301.47,354.37,13.7,11.3,0.080,556112.1,556112.1,1986,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632931,1037713.00
09/23/2016 08:15,2,0.402,ACTIVE,211.93,339.95,59.959,1474632904,"274151322000095","219011344069620",27.87,15.80,0,323.72,353.77,11.3,9.0,0.066,863203.0,863203.0,1986,0,0,0,L,1151911521,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632931,1037714.00
09/23/2016 08:15,2,0.463,ALERT,212.38,341.75,59.949,1474632904,"201051344000988","219011344069620",18.69,15.00,0,298.47,351.37,8.8,6.6,0.053,536187.3,536187.3,1982,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632933,1037715.00
09/23/2016 08:15,2,0.486,ALERT,211.93,339.95,59.970,1474632904,"201051344001025","219011344069620",28.39,14.70,0,299.67,353.47,14.0,11.6,0.080,566491.8,566491.8,1980,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632935,1037716.00
09/23/2016 08:15,2,0.518,ALERT,212.38,341.15,59.991,1474632904,"201051344000458","219011344069620",28.19,15.50,0,301.47,353.77,14.8,12.3,0.088,563469.8,563469.8,1991,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632937,1037717.00
09/23/2016 08:15,2,0.521,ALERT,213.06,342.95,59.975,1474632904,"201051344000853","219011344069620",28.37,14.70,0,302.37,355.28,15.0,12.6,0.093,562776.0,562776.0,1998,0,0,0,L,1122011218,0,122.01,122.01,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632939,1037718.00
09/23/2016 08:15,2,0.520,ALERT,212.61,342.35,59.975,1474632904,"201051344000685","219011344069620",28.45,15.00,0,299.97,354.07,15.0,12.5,0.102,565427.3,565427.3,1987,0,0,0,L,1122011218,0,122.46,121.55,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632941,1037719.00
09/23/2016 08:15,2,0.498,ALERT,212.38,341.75,59.970,1474632904,"201051344000917","219011344069620",29.82,15.50,0,298.77,353.47,15.1,12.6,0.097,562376.5,562376.5,1984,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632943,1037720.00
09/23/2016 08:15,2,0.508,ACTIVE,212.38,342.35,59.965,1474632904,"201051344001145","219011344069620",29.80,14.70,0,299.97,353.47,15.4,12.9,0.093,567578.9,567578.9,1985,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632944,1037721.00
09/23/2016 08:15,2,0.562,ALERT,212.38,343.55,59.970,1474632904,"201051344000651","219011344069620",29.28,14.00,0,299.37,353.77,16.7,14.2,0.106,560758.3,560758.3,1979,0,0,0,L,1122011218,0,122.23,121.33,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632945,1037722.00
09/23/2016 08:15,2,0.500,ACTIVE,211.48,341.45,59.970,1474632904,"274151322000088","219011344069620",27.91,16.00,0,328.52,350.47,14.1,11.7,0.088,786069.3,786069.3,1973,0,0,0,L,1151911521,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632946,1037723.00
09/23/2016 08:15,2,0.377,ALERT,212.38,406.97,59.965,1474632904,"274151322000068","219011344069620",38.21,17.30,0,299.97,441.24,14.6,12.2,0.084,679187.2,679187.2,2014,0,0,0,L,1151911521,0,122.23,122.23,0002,16,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632948,1037724.00
09/23/2016 08:15,2,0.596,ACTIVE,212.16,341.75,60.002,1474632904,"201051344001135","219011344069620",29.68,14.70,0,309.29,360.08,17.9,15.4,0.119,556906.7,556906.7,1978,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632949,1037725.00
09/23/2016 08:15,2,0.613,ALERT,212.38,342.95,59.975,1474632904,"201051344000594","219011344069620",29.46,15.30,0,300.57,354.07,18.4,15.8,0.124,567876.4,567876.4,1986,0,0,0,L,1122011218,0,121.55,121.33,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632951,1037726.00
09/23/2016 08:15,2,0.629,ALERT,212.38,342.35,59.981,1474632904,"201051344001203","219011344069620",29.66,15.30,0,299.67,354.97,18.9,16.3,0.128,565145.6,565145.6,1985,0,0,0,L,1122011218,0,122.01,121.33,0002,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632953,1037727.00
09/23/2016 08:15,2,0.574,ACTIVE,211.93,344.76,59.975,1474632904,"274151322000054","219011344069620",29.04,16.70,0,334.84,351.67,16.9,14.4,0.106,802221.3,802221.3,1969,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632954,1037728.00
09/23/2016 08:15,2,0.650,ACTIVE,212.83,342.95,60.007,1474632904,"201051344000867","219011344069620",29.60,15.30,0,300.57,354.07,19.6,16.9,0.137,555175.6,555175.6,1990,0,0,0,L,1122011218,0,122.01,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632955,1037729.00
09/23/2016 08:15,2,0.703,ALERT,212.16,343.55,59.965,1474632904,"201051344001093","219011344069620",29.60,15.80,0,299.97,355.58,21.1,18.4,0.146,561757.6,561757.6,1989,0,0,0,L,1122011218,0,121.55,121.33,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632956,1037730.00
09/23/2016 08:15,2,0.639,ALERT,212.61,344.45,59.996,1474632904,"201051344000900","219011344069620",29.16,14.70,0,300.87,354.37,18.9,16.3,0.141,572023.7,572023.7,1993,0,0,0,L,1122011218,0,121.78,121.55,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632958,1037731.00
09/23/2016 08:15,2,0.684,ALERT,212.83,344.45,59.965,1474632904,"201051344000648","219011344069620",29.96,14.30,0,301.17,354.67,20.8,18.1,0.141,560634.9,560634.9,1983,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632960,1037732.00
09/23/2016 08:15,2,0.705,ALERT,212.83,344.76,59.970,1474632904,"201051344000569","219011344069620",29.84,15.00,0,302.68,354.37,21.3,18.6,0.150,571963.0,571963.0,1988,0,0,0,L,1122011218,0,121.33,122.01,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632962,1037733.00
09/23/2016 08:15,2,0.705,ALERT,212.83,344.45,59.928,1474632904,"201051344000983","219011344069620",29.98,15.00,0,301.77,353.77,21.4,18.8,0.155,564496.8,564496.8,1994,0,0,0,L,1122011218,0,121.78,121.55,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632964,1037734.00
09/23/2016 08:15,2,0.730,ALERT,213.06,345.06,59.970,1474632904,"201051344001158","219011344069620",29.44,14.30,0,300.27,354.67,21.8,19.1,0.164,556046.5,556046.5,1985,0,0,0,L,1122011218,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632966,1037735.00
09/23/2016 08:15,2,0.752,ALERT,213.29,346.26,59.944,1474632904,"201051344000576","219011344069620",29.62,14.70,0,300.87,355.58,22.6,19.9,0.164,563623.9,563623.9,1994,0,0,0,L,1122011218,0,122.01,121.78,0002,12,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632967,1037736.00
09/23/2016 08:15,2,0.689,ALERT,212.16,342.95,59.975,1474632904,"274151322000087","219011344069620",28.67,17.50,0,299.67,360.99,20.1,17.4,0.106,774257.2,774257.2,1992,0,0,0,L,1151911521,0,121.78,122.46,0002,15,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474632969,1037737.00
09/23/2016 08:30,2,1.553,ACTIVE,214.19,353.77,59.944,1474633803,"201051344000645","219011344069620",30.04,16.30,0,335.14,374.21,47.3,43.7,0.380,563101.7,563101.7,1991,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633804,1037738.00
09/23/2016 08:30,2,1.498,ACTIVE,212.61,348.06,59.975,1474633803,"274151322000085","219011344069620",29.50,17.50,0,334.84,362.79,44.8,41.3,0.305,801815.1,801815.1,1974,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633805,1037739.00
09/23/2016 08:30,2,1.541,ACTIVE,213.96,354.07,59.975,1474633803,"201051344000633","219011344069620",30.14,15.80,0,333.63,373.91,47.0,43.5,0.389,554710.1,554710.1,1989,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633806,1037740.00
09/23/2016 08:30,2,1.566,ACTIVE,214.19,353.77,60.007,1474633803,"201051344000469","219011344069620",30.40,15.00,0,333.63,372.71,48.2,44.6,0.398,557346.7,557346.7,1996,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633807,1037741.00
09/23/2016 08:30,2,1.518,ACTIVE,212.61,351.37,59.996,1474633803,"201051344000646","219011344069620",30.10,16.00,0,333.03,370.60,46.3,42.7,0.376,557822.6,557822.6,1984,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633808,1037742.00
09/23/2016 08:30,2,1.539,ACTIVE,212.38,356.78,59.970,1474633803,"274151322000052","219011344069620",29.90,17.80,0,333.93,363.39,46.6,43.1,0.314,824371.2,824371.2,1978,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633809,1037743.00
09/23/2016 08:30,2,1.461,ACTIVE,213.51,352.57,59.981,1474633803,"201051344000585","219011344069620",30.18,16.70,0,334.24,369.40,44.6,41.2,0.362,567891.5,567891.5,1988,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633810,1037744.00
09/23/2016 08:30,2,1.568,ACTIVE,212.83,351.67,59.975,1474633803,"201051344001230","219011344069620",29.88,17.00,0,332.73,370.30,47.5,43.9,0.389,560755.7,560755.7,1990,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633811,1037745.00
09/23/2016 08:30,2,1.508,ACTIVE,213.51,353.17,59.986,1474633803,"201051344000582","219011344069620",30.16,15.80,0,333.33,371.21,46.1,42.5,0.367,553519.6,553519.6,1984,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633812,1037746.00
09/23/2016 08:30,2,1.615,ACTIVE,212.61,351.97,60.023,1474633803,"201051344000955","219011344069620",30.40,16.00,0,330.63,371.51,49.8,46.1,0.411,567567.1,567567.1,1982,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633813,1037747.00
09/23/2016 08:30,2,1.051,ACTIVE,212.16,424.41,59.975,1474633803,"274151322000094","219011344069620",39.68,18.00,0,335.14,453.86,42.0,38.7,0.283,678692.3,678692.3,2018,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633814,1037748.00
09/23/2016 08:30,2,1.549,ACTIVE,213.96,353.47,59.970,1474633803,"201051344000579","219011344069620",30.53,16.00,0,332.73,372.41,48.0,44.4,0.384,571724.1,571724.1,1982,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633815,1037749.00
09/23/2016 08:30,2,1.582,ACTIVE,212.83,351.67,59.981,1474633803,"201051344000890","219011344069620",30.43,16.70,0,332.73,371.51,48.8,45.1,0.389,564809.8,564809.8,1985,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633816,1037750.00
09/23/2016 08:30,2,1.553,ACTIVE,213.29,352.87,59.975,1474633803,"201051344000438","219011344069620",30.87,16.00,0,333.93,372.71,48.6,45.0,0.393,566248.4,566248.4,1985,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633817,1037751.00
09/23/2016 08:30,2,1.566,ACTIVE,213.06,351.67,59.986,1474633803,"201051344000417","219011344069620",30.08,16.30,0,333.93,370.60,47.8,44.2,0.384,557257.2,557257.2,1984,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633818,1037752.00
09/23/2016 08:30,2,1.455,ACTIVE,212.61,344.76,59.986,1474633803,"274151322000083","219011344069620",29.68,17.50,0,334.54,363.09,43.7,40.3,0.292,816852.6,816852.6,1977,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633818,1037753.00
09/23/2016 08:30,2,1.627,ACTIVE,213.06,347.76,59.933,1474633803,"274151322000076","219011344069620",30.77,17.80,0,335.44,366.70,50.8,47.1,0.349,872013.8,872013.8,1988,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633819,1037754.00
09/23/2016 08:30,2,1.574,ACTIVE,213.51,353.17,59.986,1474633803,"201051344000868","219011344069620",30.32,16.00,0,333.63,372.71,48.4,44.7,0.393,556120.9,556120.9,1988,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633820,1037755.00
09/23/2016 08:30,2,1.533,ACTIVE,212.16,351.37,59.933,1474633803,"274151322000095","219011344069620",30.65,17.30,0,333.33,363.99,47.5,44.0,0.309,863211.4,863211.4,1987,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633821,1037756.00
09/23/2016 08:30,2,1.568,ACTIVE,213.74,350.77,59.933,1474633803,"201051344000988","219011344069620",19.84,15.50,0,333.33,363.99,31.5,28.5,0.252,536192.9,536192.9,1984,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633822,1037757.00
