ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 08:30,2,1.525,ACTIVE,213.06,351.97,59.975,1474633803,"201051344001025","219011344069620",30.28,16.00,0,333.93,370.90,46.8,43.3,0.376,566500.3,566500.3,1982,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633823,1037758.00
09/23/2016 08:30,2,1.533,ACTIVE,213.96,353.77,59.981,1474633803,"201051344000458","219011344069620",30.18,16.70,0,334.54,372.11,46.9,43.3,0.389,563478.3,563478.3,1993,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633824,1037759.00
09/23/2016 08:30,2,1.553,ACTIVE,214.41,354.67,59.981,1474633803,"201051344000853","219011344069620",30.14,15.80,0,336.04,376.62,47.4,43.8,0.389,562784.6,562784.6,2000,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633825,1037760.00
09/23/2016 08:30,2,1.521,ACTIVE,213.29,352.87,60.034,1474633803,"201051344000685","219011344069620",30.28,16.00,0,334.24,371.51,46.7,43.1,0.398,565435.8,565435.8,1989,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633826,1037761.00
09/23/2016 08:30,2,1.494,ACTIVE,213.29,352.57,60.002,1474633803,"201051344000917","219011344069620",30.43,17.00,0,333.63,371.21,46.1,42.6,0.371,562384.9,562384.9,1986,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633827,1037762.00
09/23/2016 08:30,2,1.492,ACTIVE,213.06,351.37,59.965,1474633803,"201051344001145","219011344069620",30.24,16.00,0,334.24,370.90,45.7,42.2,0.358,567587.3,567587.3,1986,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633827,1037763.00
09/23/2016 08:30,2,1.523,ACTIVE,213.29,352.57,59.970,1474633803,"201051344000651","219011344069620",30.73,15.30,0,335.14,371.81,47.5,43.9,0.376,560767.0,560767.0,1981,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633828,1037764.00
09/23/2016 08:30,2,1.486,ACTIVE,211.93,351.97,59.954,1474633803,"274151322000088","219011344069620",29.64,17.80,0,333.63,363.09,44.6,41.2,0.287,786077.3,786077.3,1974,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633829,1037765.00
09/23/2016 08:30,2,1.059,ACTIVE,213.06,424.41,59.970,1474633803,"274151322000068","219011344069620",39.92,19.50,0,335.44,456.87,42.8,39.3,0.278,679195.0,679195.0,2016,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633830,1037766.00
09/23/2016 08:30,2,1.559,ACTIVE,213.06,351.67,59.975,1474633803,"201051344001135","219011344069620",30.10,16.00,0,334.54,371.21,47.5,43.9,0.384,556915.4,556915.4,1979,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633831,1037767.00
09/23/2016 08:30,2,1.562,ACTIVE,213.29,353.17,59.933,1474633803,"201051344000594","219011344069620",30.20,16.30,0,333.93,371.81,47.8,44.2,0.380,567885.1,567885.1,1988,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633832,1037768.00
09/23/2016 08:30,2,1.590,ACTIVE,213.51,352.87,59.965,1474633803,"201051344001203","219011344069620",30.24,16.30,0,334.84,373.61,48.7,45.1,0.398,565154.5,565154.5,1987,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633833,1037769.00
09/23/2016 08:30,2,1.520,ACTIVE,212.38,348.66,59.991,1474633803,"274151322000054","219011344069620",29.58,18.30,0,333.63,364.29,45.5,42.0,0.301,802229.5,802229.5,1970,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633834,1037770.00
09/23/2016 08:30,2,1.574,ACTIVE,213.96,352.57,59.917,1474633803,"201051344000867","219011344069620",30.30,16.70,0,333.63,372.11,48.3,44.7,0.384,555184.4,555184.4,1991,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633835,1037771.00
09/23/2016 08:30,2,1.635,ACTIVE,213.29,354.07,59.970,1474633803,"201051344001093","219011344069620",30.59,17.30,0,333.63,373.61,50.7,47.0,0.398,561767.0,561767.0,1991,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633836,1037772.00
09/23/2016 08:30,2,1.555,ACTIVE,213.51,354.07,59.975,1474633803,"201051344000900","219011344069620",30.14,15.80,0,335.14,373.01,47.5,43.9,0.393,572032.3,572032.3,1995,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633837,1037773.00
09/23/2016 08:30,2,1.551,ACTIVE,214.19,353.47,59.975,1474633803,"201051344000648","219011344069620",30.32,15.50,0,336.34,375.41,47.7,44.1,0.384,560643.7,560643.7,1985,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633838,1037774.00
09/23/2016 08:30,2,1.553,ACTIVE,213.74,353.77,60.018,1474633803,"201051344000569","219011344069620",30.49,16.00,0,335.14,372.71,48.0,44.4,0.384,571971.7,571971.7,1990,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633839,1037775.00
09/23/2016 08:30,2,1.539,ACTIVE,214.19,353.47,60.012,1474633803,"201051344000983","219011344069620",30.47,15.80,0,334.54,372.41,47.5,44.0,0.398,564505.4,564505.4,1996,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633840,1037776.00
09/23/2016 08:30,2,1.574,ACTIVE,213.96,354.07,59.975,1474633803,"201051344001158","219011344069620",29.96,15.50,0,334.84,373.01,47.8,44.2,0.398,556055.2,556055.2,1987,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633841,1037777.00
09/23/2016 08:30,2,1.557,ACTIVE,214.19,354.67,59.975,1474633803,"201051344000576","219011344069620",30.42,15.80,0,335.74,376.01,47.9,44.3,0.389,563632.6,563632.6,1996,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633842,1037778.00
09/23/2016 08:30,2,1.484,ACTIVE,212.61,348.96,60.007,1474633803,"274151322000087","219011344069620",29.30,20.30,0,334.84,362.19,44.0,40.6,0.274,774265.1,774265.1,1994,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474633843,1037779.00
09/23/2016 08:45,2,2.199,ACTIVE,215.54,357.98,59.928,1474634704,"201051344000645","219011344069620",29.92,17.80,0,336.94,389.84,66.6,62.3,0.557,563114.9,563114.9,1992,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634705,1037780.00
09/23/2016 08:45,2,2.096,ACTIVE,213.29,348.96,59.996,1474634704,"274151322000085","219011344069620",29.18,19.00,0,336.64,372.71,62.0,57.9,0.429,801827.5,801827.5,1975,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634706,1037781.00
09/23/2016 08:45,2,2.166,ACTIVE,214.87,361.59,60.002,1474634704,"201051344000633","219011344069620",30.20,17.30,0,337.24,389.84,66.2,62.0,0.575,554723.3,554723.3,1990,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634707,1037782.00
09/23/2016 08:45,2,2.211,ACTIVE,215.09,360.99,59.986,1474634704,"201051344000469","219011344069620",30.16,16.70,0,336.64,391.34,67.5,63.3,0.557,557360.2,557360.2,1997,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634708,1037783.00
09/23/2016 08:45,2,2.115,ACTIVE,213.29,357.98,60.023,1474634704,"201051344000646","219011344069620",30.34,17.50,0,335.14,386.83,65.1,60.9,0.544,557835.5,557835.5,1985,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634709,1037784.00
09/23/2016 08:45,2,2.125,ACTIVE,212.83,351.67,59.996,1474634704,"274151322000052","219011344069620",29.88,19.80,0,335.74,373.31,64.3,60.1,0.446,824384.0,824384.0,1979,0,0,0,L,1151911521,0,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634710,1037785.00
09/23/2016 08:45,2,2.084,ACTIVE,214.19,358.28,60.012,1474634704,"201051344000585","219011344069620",30.14,18.00,0,336.04,386.83,63.6,59.5,0.539,567904.0,567904.0,1989,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634711,1037786.00
09/23/2016 08:45,2,2.180,ACTIVE,213.29,357.38,59.938,1474634704,"201051344001230","219011344069620",30.18,18.70,0,333.63,384.13,66.7,62.4,0.548,560769.0,560769.0,1991,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634712,1037787.00
09/23/2016 08:45,2,2.111,ACTIVE,214.19,358.58,59.991,1474634704,"201051344000582","219011344069620",30.28,17.50,0,336.34,388.64,64.7,60.6,0.517,553532.5,553532.5,1985,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634713,1037788.00
09/23/2016 08:45,2,2.244,ACTIVE,213.29,359.18,60.023,1474634704,"201051344000955","219011344069620",30.49,17.50,0,333.93,385.33,69.3,65.0,0.579,567581.1,567581.1,1983,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634714,1037789.00
09/23/2016 08:45,2,1.426,ACTIVE,212.83,435.83,59.981,1474634704,"274151322000094","219011344069620",40.22,20.00,0,403.67,458.97,58.6,54.6,0.398,678703.9,678703.9,2019,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634715,1037790.00
09/23/2016 08:45,2,2.182,ACTIVE,214.87,362.49,59.954,1474634704,"201051344000579","219011344069620",30.38,17.30,0,337.24,389.84,67.2,62.9,0.570,571737.5,571737.5,1983,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634716,1037791.00
09/23/2016 08:45,2,2.209,ACTIVE,213.29,357.68,59.981,1474634704,"201051344000890","219011344069620",30.45,18.70,0,334.84,387.44,68.1,63.8,0.557,564823.4,564823.4,1986,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634717,1037792.00
09/23/2016 08:45,2,2.195,ACTIVE,213.74,360.99,60.034,1474634704,"201051344000438","219011344069620",30.57,17.30,0,336.04,388.94,68.0,63.7,0.557,566262.0,566262.0,1986,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634717,1037793.00
09/23/2016 08:45,2,2.174,ACTIVE,213.51,359.48,60.002,1474634704,"201051344000417","219011344069620",30.06,18.00,0,335.14,386.83,66.2,61.9,0.552,557270.4,557270.4,1985,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634718,1037794.00
09/23/2016 08:45,2,2.021,ACTIVE,212.83,355.58,60.023,1474634704,"274151322000083","219011344069620",29.88,19.50,0,335.74,371.81,61.1,57.1,0.420,816864.7,816864.7,1978,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634719,1037795.00
09/23/2016 08:45,2,2.289,ACTIVE,213.51,350.77,59.991,1474634704,"274151322000076","219011344069620",30.69,19.80,0,337.84,377.82,71.1,66.7,0.504,872028.1,872028.1,1989,0,0,0,L,1151911521,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634720,1037796.00
09/23/2016 08:45,2,2.193,ACTIVE,214.41,358.88,60.018,1474634704,"201051344000868","219011344069620",30.20,17.30,0,335.74,390.14,67.1,62.9,0.557,556134.3,556134.3,1989,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634721,1037797.00
09/23/2016 08:45,2,2.209,ACTIVE,212.83,350.17,60.007,1474634704,"274151322000095","219011344069620",30.53,19.30,0,335.74,375.11,68.3,64.0,0.460,863225.0,863225.0,1988,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634722,1037798.00
09/23/2016 08:45,2,2.223,ACTIVE,214.87,355.88,60.060,1474634704,"201051344000988","219011344069620",19.78,16.70,0,336.94,376.31,44.5,41.1,0.380,536201.6,536201.6,1985,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634723,1037799.00
09/23/2016 08:45,2,2.143,ACTIVE,213.96,357.68,59.938,1474634704,"201051344001025","219011344069620",30.49,17.80,0,336.04,387.44,66.2,62.0,0.535,566513.5,566513.5,1983,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634724,1037800.00
09/23/2016 08:45,2,2.158,ACTIVE,215.09,359.78,60.044,1474634704,"201051344000458","219011344069620",30.28,18.00,0,337.54,389.24,66.2,62.0,0.570,563491.4,563491.4,1994,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634725,1037801.00
09/23/2016 08:45,2,2.164,ACTIVE,215.54,362.19,60.049,1474634704,"201051344000853","219011344069620",30.40,17.00,0,336.64,388.64,66.6,62.4,0.552,562797.8,562797.8,2001,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634726,1037802.00
09/23/2016 08:45,2,2.170,ACTIVE,213.51,358.88,60.023,1474634704,"201051344000685","219011344069620",30.18,17.50,0,335.44,388.34,66.3,62.1,0.566,565449.0,565449.0,1990,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634726,1037803.00
09/23/2016 08:45,2,2.113,ACTIVE,213.96,358.88,60.034,1474634704,"201051344000917","219011344069620",30.43,18.70,0,335.44,388.04,65.2,61.0,0.552,562397.8,562397.8,1987,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634727,1037804.00
09/23/2016 08:45,2,2.102,ACTIVE,213.74,358.28,59.975,1474634704,"201051344001145","219011344069620",30.45,17.50,0,336.04,386.53,64.8,60.6,0.539,567600.1,567600.1,1987,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634728,1037805.00
09/23/2016 08:45,2,2.197,ACTIVE,213.96,359.48,60.092,1474634704,"201051344000651","219011344069620",30.14,17.30,0,336.64,389.84,67.1,62.8,0.552,560780.3,560780.3,1982,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634729,1037806.00
09/23/2016 08:45,2,2.117,ACTIVE,212.38,354.67,59.996,1474634704,"274151322000088","219011344069620",29.10,19.30,0,335.74,373.01,62.4,58.3,0.424,786089.8,786089.8,1975,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634730,1037807.00
09/23/2016 08:45,2,1.418,ACTIVE,213.51,439.43,60.012,1474634704,"274151322000068","219011344069620",40.67,21.30,0,404.87,464.08,58.9,54.9,0.398,679206.7,679206.7,2017,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634731,1037808.00
09/23/2016 08:45,2,2.168,ACTIVE,213.74,358.88,59.991,1474634704,"201051344001135","219011344069620",30.18,17.30,0,335.44,387.74,66.3,62.1,0.552,556928.6,556928.6,1980,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634732,1037809.00
09/23/2016 08:45,2,2.186,ACTIVE,214.19,360.08,59.970,1474634704,"201051344000594","219011344069620",30.28,17.80,0,335.14,388.94,67.0,62.8,0.548,567898.5,567898.5,1989,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634733,1037810.00
09/23/2016 08:45,2,2.229,ACTIVE,214.19,358.58,60.039,1474634704,"201051344001203","219011344069620",30.28,18.30,0,336.64,391.34,68.3,64.0,0.570,565168.2,565168.2,1988,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634734,1037811.00
09/23/2016 08:45,2,2.107,ACTIVE,213.06,350.77,60.012,1474634704,"274151322000054","219011344069620",29.54,19.80,0,335.14,374.21,63.1,58.9,0.433,802242.2,802242.2,1971,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634735,1037812.00
09/23/2016 08:45,2,2.205,ACTIVE,215.09,359.78,59.970,1474634704,"201051344000867","219011344069620",30.04,18.00,0,336.64,389.54,67.1,62.8,0.544,555197.9,555197.9,1992,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634736,1037813.00
09/23/2016 08:45,2,2.260,ACTIVE,213.96,358.88,60.034,1474634704,"201051344001093","219011344069620",30.55,19.00,0,336.34,391.64,69.9,65.6,0.561,561781.1,561781.1,1992,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634737,1037814.00
09/23/2016 08:45,2,2.191,ACTIVE,214.87,359.78,60.028,1474634704,"201051344000900","219011344069620",30.34,17.30,0,335.74,391.04,67.3,63.1,0.575,572045.6,572045.6,1996,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634738,1037815.00
09/23/2016 08:45,2,2.170,ACTIVE,215.09,359.48,60.039,1474634704,"201051344000648","219011344069620",30.32,17.30,0,336.94,389.54,66.6,62.4,0.570,560656.9,560656.9,1986,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634738,1037816.00
09/23/2016 08:45,2,2.164,ACTIVE,215.09,358.88,60.018,1474634704,"201051344000569","219011344069620",30.34,17.30,0,332.73,389.24,66.5,62.2,0.552,571985.0,571985.0,1991,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634739,1037817.00
09/23/2016 08:45,2,2.162,ACTIVE,215.09,358.28,59.991,1474634704,"201051344000983","219011344069620",30.51,17.50,0,334.54,390.14,66.9,62.6,0.575,564518.7,564518.7,1997,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634740,1037818.00
09/23/2016 08:45,2,2.170,ACTIVE,215.09,360.69,60.049,1474634704,"201051344001158","219011344069620",30.34,16.70,0,336.64,390.44,66.8,62.5,0.579,556068.5,556068.5,1988,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634741,1037819.00
09/23/2016 08:45,2,2.164,ACTIVE,215.54,362.19,60.049,1474634704,"201051344000576","219011344069620",30.38,17.30,0,336.04,389.54,66.6,62.4,0.544,563645.9,563645.9,1997,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634742,1037820.00
09/23/2016 08:45,2,2.078,ACTIVE,213.29,349.26,60.007,1474634704,"274151322000087","219011344069620",29.24,24.30,0,336.34,371.51,61.5,57.5,0.384,774277.4,774277.4,1995,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474634743,1037821.00
09/23/2016 09:00,2,2.768,ACTIVE,216.00,354.07,59.991,1474635603,"201051344000645","219011344069620",30.40,21.00,0,333.93,398.86,85.2,80.3,0.384,563132.8,563132.8,1993,0,0,0,L,1122011218,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635604,1037822.00
09/23/2016 09:00,2,2.695,ACTIVE,213.74,360.69,59.970,1474635603,"274151322000085","219011344069620",29.06,21.30,0,334.84,384.73,79.2,74.5,0.535,801844.1,801844.1,1976,0,0,0,L,1151911521,0,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635605,1037823.00
09/23/2016 09:00,2,2.773,ACTIVE,215.54,353.47,59.965,1474635603,"201051344000633","219011344069620",30.30,20.30,0,334.24,401.26,85.1,80.2,0.389,554741.0,554741.0,1991,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635606,1037824.00
09/23/2016 09:00,2,2.785,ACTIVE,216.00,353.47,59.986,1474635603,"201051344000469","219011344069620",30.57,19.00,0,334.24,396.75,86.2,81.3,0.411,557378.2,557378.2,1998,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635607,1037825.00
09/23/2016 09:00,2,2.721,ACTIVE,214.41,350.47,59.975,1474635603,"201051344000646","219011344069620",30.42,20.00,0,324.32,407.57,83.9,79.1,0.393,557853.0,557853.0,1986,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635608,1037826.00
09/23/2016 09:00,2,2.734,ACTIVE,213.51,347.76,59.944,1474635603,"274151322000052","219011344069620",29.84,22.80,0,336.34,385.63,82.5,77.7,0.314,824401.3,824401.3,1980,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635609,1037827.00
09/23/2016 09:00,2,2.660,ACTIVE,215.32,350.17,59.970,1474635603,"201051344000585","219011344069620",30.67,20.70,0,331.23,397.35,82.6,77.8,0.384,567921.2,567921.2,1990,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635610,1037828.00
09/23/2016 09:00,2,2.783,ACTIVE,214.41,348.66,59.970,1474635603,"201051344001230","219011344069620",30.36,21.80,0,329.43,396.75,85.6,80.7,0.393,560786.8,560786.8,1992,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635611,1037829.00
09/23/2016 09:00,2,2.717,ACTIVE,215.32,350.77,60.018,1474635603,"201051344000582","219011344069620",30.36,20.00,0,330.63,400.36,83.5,78.7,0.380,553549.9,553549.9,1986,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635612,1037830.00
09/23/2016 09:00,2,2.867,ACTIVE,214.41,349.86,59.996,1474635603,"201051344000955","219011344069620",30.42,20.30,0,324.62,396.45,88.3,83.3,0.424,567599.6,567599.6,1984,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635612,1037831.00
09/23/2016 09:00,2,1.875,ACTIVE,213.51,432.22,59.975,1474635603,"274151322000094","219011344069620",39.28,22.30,0,400.96,471.60,74.3,69.8,0.517,678719.4,678719.4,2020,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635613,1037832.00
09/23/2016 09:00,2,2.805,ACTIVE,216.00,353.17,60.007,1474635603,"201051344000579","219011344069620",30.36,20.00,0,334.84,395.85,86.2,81.3,0.398,571755.6,571755.6,1984,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635614,1037833.00
09/23/2016 09:00,2,2.816,ACTIVE,214.41,349.86,60.007,1474635603,"201051344000890","219011344069620",30.47,21.80,0,325.22,397.66,87.0,82.0,0.393,564841.7,564841.7,1987,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635615,1037834.00
09/23/2016 09:00,2,2.807,ACTIVE,214.64,350.47,59.996,1474635603,"201051344000438","219011344069620",30.67,20.00,0,332.43,398.86,87.2,82.3,0.407,566280.3,566280.3,1987,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635616,1037835.00
09/23/2016 09:00,2,2.775,ACTIVE,214.64,349.86,59.991,1474635603,"201051344000417","219011344069620",30.12,20.70,0,330.63,396.45,84.7,79.8,0.393,557288.1,557288.1,1986,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635617,1037836.00
09/23/2016 09:00,2,2.619,ACTIVE,213.06,358.28,59.981,1474635603,"274151322000083","219011344069620",29.82,21.80,0,336.04,384.73,79.1,74.4,0.561,816881.2,816881.2,1979,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635618,1037837.00
09/23/2016 09:00,2,2.930,ACTIVE,213.96,356.18,59.975,1474635603,"274151322000076","219011344069620",30.81,24.50,0,337.54,384.43,91.4,86.3,0.358,872047.2,872047.2,1990,0,0,0,L,1151911521,0,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635619,1037838.00
09/23/2016 09:00,2,2.818,ACTIVE,215.54,352.27,59.944,1474635603,"201051344000868","219011344069620",30.02,20.00,0,336.04,398.56,85.7,80.8,0.393,556152.2,556152.2,1990,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635620,1037839.00
09/23/2016 09:00,2,2.854,ACTIVE,213.29,355.28,59.959,1474635603,"274151322000095","219011344069620",30.47,23.50,0,334.84,381.42,88.1,83.1,0.323,863243.3,863243.3,1989,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635621,1037840.00
09/23/2016 09:00,2,2.854,ACTIVE,216.00,357.98,60.012,1474635603,"201051344000988","219011344069620",19.70,18.00,0,336.94,384.43,57.0,53.1,0.482,536213.3,536213.3,1986,0,0,0,L,1122011218,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635622,1037841.00
09/23/2016 09:00,2,2.770,ACTIVE,215.09,349.86,59.938,1474635603,"201051344001025","219011344069620",30.36,20.70,0,336.04,397.35,85.1,80.2,0.380,566531.2,566531.2,1984,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635623,1037842.00
09/23/2016 09:00,2,2.775,ACTIVE,216.00,352.27,59.975,1474635603,"201051344000458","219011344069620",30.26,20.70,0,335.14,398.26,85.1,80.2,0.415,563509.2,563509.2,1995,0,0,0,L,1122011218,0,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635624,1037843.00
09/23/2016 09:00,2,2.803,ACTIVE,216.67,354.07,59.981,1474635603,"201051344000853","219011344069620",30.12,19.80,0,334.84,396.15,85.5,80.6,0.398,562815.7,562815.7,2002,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635625,1037844.00
09/23/2016 09:00,2,2.752,ACTIVE,214.64,350.17,59.928,1474635603,"201051344000685","219011344069620",30.55,20.30,0,334.84,397.96,85.2,80.3,0.411,565466.7,565466.7,1991,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635626,1037845.00
09/23/2016 09:00,2,2.725,ACTIVE,215.09,350.77,59.954,1474635603,"201051344000917","219011344069620",30.43,21.50,0,322.81,397.05,84.0,79.1,0.393,562415.3,562415.3,1988,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635627,1037846.00
09/23/2016 09:00,2,2.736,ACTIVE,214.64,349.86,59.975,1474635603,"201051344001145","219011344069620",30.18,19.80,0,324.32,397.35,83.7,78.8,0.384,567617.5,567617.5,1988,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635628,1037847.00
09/23/2016 09:00,2,2.812,ACTIVE,215.32,351.07,59.975,1474635603,"201051344000651","219011344069620",30.16,20.00,0,327.32,398.86,85.9,81.0,0.398,560798.3,560798.3,1983,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635628,1037848.00
09/23/2016 09:00,2,2.713,ACTIVE,212.83,358.58,59.949,1474635603,"274151322000088","219011344069620",28.96,21.30,0,334.24,382.63,79.5,74.8,0.539,786106.4,786106.4,1976,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635629,1037849.00
09/23/2016 09:00,2,1.834,ACTIVE,214.41,448.45,59.975,1474635603,"274151322000068","219011344069620",40.59,23.00,0,398.26,467.99,75.7,71.1,0.521,679222.3,679222.3,2018,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635631,1037850.00
09/23/2016 09:00,2,2.771,ACTIVE,214.64,349.56,59.996,1474635603,"201051344001135","219011344069620",30.40,20.00,0,323.41,407.27,85.4,80.5,0.398,556946.4,556946.4,1981,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635632,1037851.00
09/23/2016 09:00,2,2.830,ACTIVE,214.87,351.97,59.970,1474635603,"201051344000594","219011344069620",30.06,20.70,0,329.13,400.66,86.1,81.2,0.393,567916.5,567916.5,1990,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635633,1037852.00
09/23/2016 09:00,2,2.848,ACTIVE,215.09,350.17,59.891,1474635603,"201051344001203","219011344069620",30.32,21.50,0,329.73,401.56,87.4,82.5,0.415,565186.4,565186.4,1989,0,0,0,L,1122011218,0,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635633,1037853.00
09/23/2016 09:00,2,2.725,ACTIVE,213.29,348.96,59.954,1474635603,"274151322000054","219011344069620",29.20,21.80,0,335.74,385.33,80.7,75.9,0.305,802259.0,802259.0,1972,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635634,1037854.00
09/23/2016 09:00,2,2.824,ACTIVE,215.77,352.87,59.996,1474635603,"201051344000867","219011344069620",30.08,21.00,0,336.04,398.26,86.0,81.1,0.393,555215.8,555215.8,1993,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635635,1037855.00
09/23/2016 09:00,2,2.873,ACTIVE,215.09,350.77,60.002,1474635603,"201051344001093","219011344069620",30.47,22.30,0,328.22,401.56,88.7,83.7,0.398,561799.8,561799.8,1993,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635636,1037856.00
09/23/2016 09:00,2,2.844,ACTIVE,215.77,352.57,59.954,1474635603,"201051344000900","219011344069620",30.04,20.30,0,334.24,397.35,86.5,81.6,0.398,572063.7,572063.7,1997,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635637,1037857.00
09/23/2016 09:00,2,2.795,ACTIVE,216.00,352.27,59.954,1474635603,"201051344000648","219011344069620",30.14,19.80,0,334.54,399.76,85.4,80.5,0.389,560674.8,560674.8,1987,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635638,1037858.00
09/23/2016 09:00,2,2.787,ACTIVE,216.00,353.17,59.970,1474635603,"201051344000569","219011344069620",30.16,19.50,0,334.84,397.96,85.2,80.3,0.384,572002.8,572002.8,1992,0,0,0,L,1122011218,0,122.91,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635639,1037859.00
09/23/2016 09:00,2,2.809,ACTIVE,216.00,354.07,59.959,1474635603,"201051344000983","219011344069620",30.18,19.80,0,333.93,398.56,85.8,80.9,0.407,564536.6,564536.6,1998,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635640,1037860.00
09/23/2016 09:00,2,2.809,ACTIVE,216.00,352.27,59.954,1474635603,"201051344001158","219011344069620",30.10,19.00,0,334.24,400.06,85.7,80.8,0.402,556086.4,556086.4,1989,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635641,1037861.00
09/23/2016 09:00,2,2.775,ACTIVE,216.22,352.87,59.944,1474635603,"201051344000576","219011344069620",30.30,19.80,0,334.54,399.16,85.2,80.3,0.398,563663.7,563663.7,1998,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635642,1037862.00
09/23/2016 09:00,2,2.672,ACTIVE,213.74,359.18,59.970,1474635603,"274151322000087","219011344069620",29.10,27.00,0,336.34,384.43,78.7,74.1,0.508,774293.8,774293.8,1996,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474635643,1037863.00
09/23/2016 09:15,2,3.393,ACTIVE,216.45,354.67,59.965,1474636503,"201051344000645","219011344069620",30.06,23.50,0,339.65,379.02,103.2,97.7,0.473,563155.1,563155.1,1994,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636504,1037864.00
09/23/2016 09:15,2,3.289,ACTIVE,213.51,352.27,59.975,1474636503,"274151322000085","219011344069620",28.59,25.00,0,338.14,384.13,95.2,90.0,0.358,801864.7,801864.7,1977,0,0,0,L,1151911521,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636505,1037865.00
09/23/2016 09:15,2,3.361,ACTIVE,216.00,354.37,59.970,1474636503,"201051344000633","219011344069620",30.28,23.00,0,338.44,379.32,103.1,97.6,0.499,554763.3,554763.3,1992,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636506,1037866.00
09/23/2016 09:15,2,3.406,ACTIVE,216.45,355.28,59.975,1474636503,"201051344000469","219011344069620",30.20,21.50,0,339.04,379.92,104.2,98.7,0.504,557400.8,557400.8,1999,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636507,1037867.00
09/23/2016 09:15,2,3.379,ACTIVE,215.09,353.47,60.002,1474636503,"201051344000646","219011344069620",29.54,22.80,0,335.14,375.11,101.1,95.7,0.477,557875.0,557875.0,1987,0,0,0,L,1122011218,0,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636508,1037868.00
09/23/2016 09:15,2,3.297,ACTIVE,213.51,356.48,59.970,1474636503,"274151322000052","219011344069620",29.84,26.30,0,337.24,367.00,99.7,94.3,0.380,824422.8,824422.8,1981,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636509,1037869.00
09/23/2016 09:15,2,3.297,ACTIVE,216.00,353.47,60.002,1474636503,"201051344000585","219011344069620",29.98,23.00,0,336.94,377.82,100.2,94.8,0.468,567942.8,567942.8,1991,0,0,0,L,1122011218,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636510,1037870.00
09/23/2016 09:15,2,3.361,ACTIVE,215.09,351.37,59.938,1474636503,"201051344001230","219011344069620",30.14,24.00,0,334.54,374.51,102.6,97.1,0.473,560809.1,560809.1,1993,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636511,1037871.00
09/23/2016 09:15,2,3.330,ACTIVE,216.00,353.47,59.991,1474636503,"201051344000582","219011344069620",29.90,22.80,0,337.54,377.82,100.9,95.4,0.464,553571.6,553571.6,1987,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636512,1037872.00
09/23/2016 09:15,2,3.473,ACTIVE,214.87,351.97,59.959,1474636503,"201051344000955","219011344069620",30.02,22.80,0,334.24,375.11,105.6,100.0,0.499,567622.5,567622.5,1985,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636513,1037873.00
09/23/2016 09:15,2,2.193,ACTIVE,213.29,435.53,59.954,1474636503,"274151322000094","219011344069620",40.79,27.50,0,408.48,482.12,90.7,85.6,0.345,678738.9,678738.9,2021,0,0,0,L,1151911521,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636513,1037874.00
09/23/2016 09:15,2,3.398,ACTIVE,216.22,354.67,59.986,1474636503,"201051344000579","219011344069620",30.18,22.50,0,339.95,379.32,103.8,98.3,0.486,571778.0,571778.0,1985,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636514,1037875.00
09/23/2016 09:15,2,3.422,ACTIVE,214.87,351.97,59.965,1474636503,"201051344000890","219011344069620",30.02,24.30,0,335.44,377.82,104.0,98.4,0.482,564864.3,564864.3,1988,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636515,1037876.00
09/23/2016 09:15,2,3.418,ACTIVE,215.32,353.77,59.965,1474636503,"201051344000438","219011344069620",30.18,22.00,0,336.94,378.12,104.5,98.9,0.486,566302.9,566302.9,1988,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636516,1037877.00
09/23/2016 09:15,2,3.367,ACTIVE,215.09,352.27,59.965,1474636503,"201051344000417","219011344069620",29.76,23.50,0,335.44,374.81,101.5,96.0,0.477,557310.1,557310.1,1987,0,0,0,L,1122011218,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636517,1037878.00
09/23/2016 09:15,2,3.189,ACTIVE,213.29,357.08,59.991,1474636503,"274151322000083","219011344069620",29.76,26.80,0,337.54,385.03,96.1,90.9,0.376,816901.9,816901.9,1980,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636518,1037879.00
09/23/2016 09:15,2,3.568,ACTIVE,213.96,349.86,59.981,1474636503,"274151322000076","219011344069620",30.32,26.80,0,339.04,371.81,109.6,103.8,0.429,872071.0,872071.0,1991,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636519,1037880.00
09/23/2016 09:15,2,3.438,ACTIVE,215.54,354.37,59.959,1474636503,"201051344000868","219011344069620",29.84,22.50,0,338.74,379.32,103.9,98.3,0.477,556174.6,556174.6,1991,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636520,1037881.00
09/23/2016 09:15,2,3.480,ACTIVE,213.06,354.97,59.938,1474636503,"274151322000095","219011344069620",30.08,26.50,0,336.94,368.20,106.0,100.3,0.398,863266.3,863266.3,1990,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636521,1037882.00
09/23/2016 09:15,2,3.510,ACTIVE,216.00,362.19,59.981,1474636503,"201051344000988","219011344069620",19.28,19.50,0,335.14,392.55,68.6,64.3,0.579,536228.0,536228.0,1987,0,0,0,L,1122011218,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636522,1037883.00
09/23/2016 09:15,2,3.387,ACTIVE,215.54,353.17,59.986,1474636503,"201051344001025","219011344069620",30.02,23.80,0,336.34,376.92,103.0,97.5,0.468,566553.5,566553.5,1985,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636523,1037884.00
09/23/2016 09:15,2,3.398,ACTIVE,216.00,354.07,59.970,1474636503,"201051344000458","219011344069620",29.92,23.30,0,339.34,379.02,103.0,97.5,0.486,563531.4,563531.4,1996,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636524,1037885.00
09/23/2016 09:15,2,3.430,ACTIVE,216.67,355.88,60.007,1474636503,"201051344000853","219011344069620",29.78,21.80,0,337.54,379.32,103.4,97.9,0.482,562838.0,562838.0,2003,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636524,1037886.00
09/23/2016 09:15,2,3.365,ACTIVE,214.87,352.87,59.938,1474636503,"201051344000685","219011344069620",30.18,22.80,0,336.94,377.52,102.8,97.3,0.495,565489.0,565489.0,1992,0,0,0,L,1122011218,0,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636525,1037887.00
09/23/2016 09:15,2,3.352,ACTIVE,215.54,353.17,59.970,1474636503,"201051344000917","219011344069620",29.80,24.00,0,336.94,377.22,101.2,95.7,0.477,562437.2,562437.2,1989,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636526,1037888.00
09/23/2016 09:15,2,3.322,ACTIVE,215.09,352.57,59.965,1474636503,"201051344001145","219011344069620",30.10,22.50,0,336.94,376.92,101.2,95.8,0.464,567639.4,567639.4,1989,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636527,1037889.00
09/23/2016 09:15,2,3.430,ACTIVE,215.77,353.47,59.981,1474636503,"201051344000651","219011344069620",29.88,22.50,0,338.14,378.72,103.8,98.3,0.473,560820.8,560820.8,1984,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636528,1037890.00
09/23/2016 09:15,2,3.309,ACTIVE,213.29,355.28,59.965,1474636503,"274151322000088","219011344069620",28.71,25.50,0,337.24,382.03,96.2,90.9,0.358,786127.2,786127.2,1977,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636529,1037891.00
09/23/2016 09:15,2,2.240,ACTIVE,213.96,430.42,59.975,1474636503,"274151322000068","219011344069620",40.31,27.80,0,402.77,478.21,92.0,86.9,0.345,679241.8,679241.8,2019,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636530,1037892.00
09/23/2016 09:15,2,3.365,ACTIVE,215.54,351.97,59.954,1474636503,"201051344001135","219011344069620",30.06,22.80,0,335.74,375.71,102.5,97.0,0.473,556968.6,556968.6,1982,0,0,0,L,1122011218,0,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636531,1037893.00
09/23/2016 09:15,2,3.395,ACTIVE,215.32,354.67,59.965,1474636503,"201051344000594","219011344069620",30.26,24.00,0,337.84,379.02,104.0,98.4,0.477,567939.0,567939.0,1991,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636532,1037894.00
09/23/2016 09:15,2,3.438,ACTIVE,215.77,352.57,59.959,1474636503,"201051344001203","219011344069620",30.22,24.30,0,338.14,378.72,105.2,99.6,0.499,565209.2,565209.2,1990,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636533,1037895.00
09/23/2016 09:15,2,3.307,ACTIVE,213.74,348.66,59.965,1474636503,"274151322000054","219011344069620",28.98,26.80,0,337.24,367.00,97.0,91.7,0.376,802279.9,802279.9,1973,0,0,0,L,1151911521,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636534,1037896.00
09/23/2016 09:15,2,3.418,ACTIVE,216.00,353.47,59.991,1474636503,"201051344000867","219011344069620",30.10,23.80,0,339.04,378.72,104.1,98.6,0.477,555238.3,555238.3,1994,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636535,1037897.00
09/23/2016 09:15,2,3.484,ACTIVE,215.54,353.47,60.007,1474636503,"201051344001093","219011344069620",29.92,24.50,0,337.54,379.32,105.6,100.0,0.482,561822.7,561822.7,1994,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636535,1037898.00
09/23/2016 09:15,2,3.441,ACTIVE,216.00,354.97,59.970,1474636503,"201051344000900","219011344069620",30.10,22.50,0,339.34,379.92,104.9,99.4,0.495,572086.3,572086.3,1998,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636536,1037899.00
09/23/2016 09:15,2,3.406,ACTIVE,216.22,353.77,59.986,1474636503,"201051344000648","219011344069620",29.88,22.80,0,339.95,379.62,103.0,97.5,0.477,560697.0,560697.0,1988,0,0,0,L,1122011218,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636537,1037900.00
