ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 09:15,2,3.377,ACTIVE,216.22,355.28,59.981,1474636503,"201051344000569","219011344069620",30.06,22.00,0,339.65,379.32,102.8,97.3,0.482,572025.1,572025.1,1993,0,0,0,L,1122011218,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636538,1037901.00
09/23/2016 09:15,2,3.389,ACTIVE,216.45,354.07,59.959,1474636503,"201051344000983","219011344069620",30.28,22.30,0,339.34,379.62,104.0,98.4,0.499,564559.0,564559.0,1999,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636539,1037902.00
09/23/2016 09:15,2,3.428,ACTIVE,216.67,354.07,59.991,1474636503,"201051344001158","219011344069620",29.78,22.30,0,339.04,379.32,103.4,97.9,0.486,556108.8,556108.8,1990,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636540,1037903.00
09/23/2016 09:15,2,3.381,ACTIVE,216.45,354.67,59.981,1474636503,"201051344000576","219011344069620",30.18,23.00,0,339.04,379.32,103.3,97.8,0.482,563686.0,563686.0,1999,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636541,1037904.00
09/23/2016 09:15,2,3.279,ACTIVE,213.74,356.78,59.981,1474636503,"274151322000087","219011344069620",28.65,34.00,0,337.24,384.13,95.1,89.8,0.345,774314.4,774314.4,1997,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474636542,1037905.00
09/23/2016 09:30,2,4.047,ACTIVE,217.35,357.08,59.959,1474637403,"201051344000645","219011344069620",28.96,25.30,0,339.34,383.83,118.8,112.7,0.544,563181.5,563181.5,1995,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637404,1037906.00
09/23/2016 09:30,2,3.832,ACTIVE,214.19,358.58,59.965,1474637403,"274151322000085","219011344069620",28.41,28.30,0,335.44,372.41,110.1,104.3,0.415,801889.0,801889.0,1978,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637405,1037907.00
09/23/2016 09:30,2,3.975,ACTIVE,216.67,357.68,59.970,1474637403,"201051344000633","219011344069620",29.48,24.30,0,338.44,383.83,118.7,112.6,0.566,554789.6,554789.6,1993,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637406,1037908.00
09/23/2016 09:30,2,3.980,ACTIVE,217.13,359.18,59.991,1474637403,"201051344000469","219011344069620",29.68,22.30,0,338.74,384.73,119.7,113.6,0.570,557427.3,557427.3,2000,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637407,1037909.00
09/23/2016 09:30,2,3.932,ACTIVE,215.32,354.37,59.917,1474637403,"201051344000646","219011344069620",29.60,24.30,0,334.54,380.52,117.9,111.9,0.557,557900.9,557900.9,1988,0,0,0,L,1122011218,0,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637407,1037910.00
09/23/2016 09:30,2,3.895,ACTIVE,213.96,358.28,59.965,1474637403,"274151322000052","219011344069620",29.42,28.30,0,334.24,371.51,116.0,110.0,0.446,824448.4,824448.4,1982,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637408,1037911.00
09/23/2016 09:30,2,3.939,ACTIVE,216.45,354.97,59.996,1474637403,"201051344000585","219011344069620",29.22,24.50,0,338.14,382.93,116.5,110.5,0.552,567968.5,567968.5,1992,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637410,1037912.00
09/23/2016 09:30,2,3.945,ACTIVE,215.32,353.17,59.959,1474637403,"201051344001230","219011344069620",29.72,25.80,0,333.63,379.62,118.7,112.6,0.557,560835.3,560835.3,1994,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637410,1037913.00
09/23/2016 09:30,2,3.908,ACTIVE,216.45,354.97,59.986,1474637403,"201051344000582","219011344069620",29.44,25.00,0,338.14,383.83,116.5,110.5,0.535,553597.4,553597.4,1988,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637411,1037914.00
09/23/2016 09:30,2,4.027,ACTIVE,215.32,354.37,59.981,1474637403,"201051344000955","219011344069620",29.98,24.30,0,334.24,380.52,122.3,116.1,0.579,567649.5,567649.5,1986,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637412,1037915.00
09/23/2016 09:30,2,2.658,ACTIVE,213.96,427.41,59.970,1474637403,"274151322000094","219011344069620",39.06,30.50,0,405.17,455.67,106.0,100.3,0.407,678762.1,678762.1,2022,0,0,0,L,1151911521,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637413,1037916.00
09/23/2016 09:30,2,3.977,ACTIVE,217.13,357.68,59.933,1474637403,"201051344000579","219011344069620",29.86,24.30,0,339.34,384.73,120.3,114.2,0.566,571804.6,571804.6,1986,0,0,0,L,1122011218,0,123.81,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637414,1037917.00
09/23/2016 09:30,2,4.041,ACTIVE,215.09,353.47,59.907,1474637403,"201051344000890","219011344069620",29.28,25.50,0,334.54,380.52,119.9,113.8,0.548,564890.8,564890.8,1989,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637415,1037918.00
09/23/2016 09:30,2,3.957,ACTIVE,215.77,355.28,59.965,1474637403,"201051344000438","219011344069620",30.18,23.80,0,337.84,384.43,121.0,114.9,0.570,566329.6,566329.6,1989,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637416,1037919.00
09/23/2016 09:30,2,3.926,ACTIVE,215.54,354.07,59.944,1474637403,"201051344000417","219011344069620",29.52,25.30,0,334.84,382.03,117.3,111.3,0.557,557336.0,557336.0,1988,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637417,1037920.00
09/23/2016 09:30,2,3.787,ACTIVE,214.19,360.69,59.970,1474637403,"274151322000083","219011344069620",29.30,29.80,0,335.14,370.60,112.4,106.5,0.438,816926.5,816926.5,1981,0,0,0,L,1151911521,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637418,1037921.00
09/23/2016 09:30,2,4.117,ACTIVE,214.87,348.96,59.981,1474637403,"274151322000076","219011344069620",30.34,29.30,0,338.14,377.52,126.4,120.1,0.486,872099.0,872099.0,1992,0,0,0,L,1151911521,0,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637419,1037922.00
09/23/2016 09:30,2,4.008,ACTIVE,216.22,355.88,59.944,1474637403,"201051344000868","219011344069620",29.34,24.30,0,338.74,384.73,119.1,113.0,0.544,556201.1,556201.1,1992,0,0,0,L,1122011218,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637420,1037923.00
09/23/2016 09:30,2,4.041,ACTIVE,213.96,348.66,59.959,1474637403,"274151322000095","219011344069620",29.96,29.30,0,333.63,373.31,122.7,116.5,0.460,863293.4,863293.4,1991,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637421,1037924.00
09/23/2016 09:30,2,4.055,ACTIVE,216.90,365.49,59.975,1474637403,"201051344000988","219011344069620",19.18,20.70,0,333.93,396.45,78.8,74.2,0.650,536245.3,536245.3,1988,0,0,0,L,1122011218,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637422,1037925.00
09/23/2016 09:30,2,3.936,ACTIVE,216.00,353.47,59.975,1474637403,"201051344001025","219011344069620",29.88,25.30,0,337.54,383.53,119.1,113.0,0.539,566579.8,566579.8,1986,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637423,1037926.00
09/23/2016 09:30,2,3.971,ACTIVE,217.13,357.98,59.986,1474637403,"201051344000458","219011344069620",29.52,25.30,0,339.04,383.83,118.8,112.7,0.570,563557.6,563557.6,1997,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637423,1037927.00
09/23/2016 09:30,2,4.021,ACTIVE,217.80,358.58,59.981,1474637403,"201051344000853","219011344069620",29.18,23.80,0,339.34,384.13,118.9,112.8,0.561,562864.4,562864.4,2004,0,0,0,L,1122011218,0,124.49,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637424,1037928.00
09/23/2016 09:30,2,3.941,ACTIVE,215.54,354.07,59.949,1474637403,"201051344000685","219011344069620",29.88,23.80,0,337.24,383.23,119.3,113.3,0.575,565515.3,565515.3,1993,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637425,1037929.00
09/23/2016 09:30,2,3.904,ACTIVE,216.22,355.88,59.981,1474637403,"201051344000917","219011344069620",29.62,25.50,0,337.54,383.53,117.2,111.2,0.552,562463.1,562463.1,1990,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637426,1037930.00
09/23/2016 09:30,2,3.904,ACTIVE,215.77,353.77,59.991,1474637403,"201051344001145","219011344069620",29.74,24.30,0,337.84,382.63,117.6,111.6,0.539,567665.3,567665.3,1990,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637427,1037931.00
09/23/2016 09:30,2,3.994,ACTIVE,216.22,354.07,59.949,1474637403,"201051344000651","219011344069620",29.64,24.00,0,338.74,384.43,119.9,113.8,0.548,560847.3,560847.3,1985,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637428,1037932.00
09/23/2016 09:30,2,3.883,ACTIVE,213.74,357.98,59.933,1474637403,"274151322000088","219011344069620",28.31,27.30,0,334.84,370.60,111.3,105.5,0.415,786151.7,786151.7,1978,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637429,1037933.00
09/23/2016 09:30,2,2.596,ACTIVE,214.87,438.83,59.970,1474637403,"274151322000068","219011344069620",40.28,30.50,0,410.88,457.77,106.7,101.0,0.402,679265.1,679265.1,2020,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637430,1037934.00
09/23/2016 09:30,2,3.910,ACTIVE,216.00,353.47,59.912,1474637403,"201051344001135","219011344069620",29.98,24.00,0,335.74,383.53,118.7,112.7,0.557,556994.8,556994.8,1983,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637431,1037935.00
09/23/2016 09:30,2,3.965,ACTIVE,215.77,356.18,59.965,1474637403,"201051344000594","219011344069620",29.92,25.30,0,338.14,385.03,120.1,114.0,0.548,567965.5,567965.5,1992,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637432,1037936.00
09/23/2016 09:30,2,4.025,ACTIVE,216.22,355.28,60.002,1474637403,"201051344001203","219011344069620",29.58,26.50,0,338.74,384.13,120.6,114.5,0.570,565235.9,565235.9,1991,0,0,0,L,1122011218,0,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637432,1037937.00
09/23/2016 09:30,2,3.891,ACTIVE,213.96,353.17,59.959,1474637403,"274151322000054","219011344069620",28.43,29.50,0,335.44,371.21,111.9,106.1,0.433,802304.7,802304.7,1974,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637433,1037938.00
09/23/2016 09:30,2,3.982,ACTIVE,216.45,355.58,59.981,1474637403,"201051344000867","219011344069620",29.58,25.80,0,339.04,384.13,119.2,113.2,0.544,555264.7,555264.7,1995,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637434,1037939.00
09/23/2016 09:30,2,4.010,ACTIVE,216.00,356.18,59.981,1474637403,"201051344001093","219011344069620",29.78,26.50,0,337.54,385.03,120.9,114.8,0.552,561849.6,561849.6,1995,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637435,1037940.00
09/23/2016 09:30,2,3.990,ACTIVE,216.67,358.28,60.002,1474637403,"201051344000900","219011344069620",29.84,24.00,0,338.74,384.43,120.5,114.3,0.557,572113.1,572113.1,1999,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637436,1037941.00
09/23/2016 09:30,2,3.965,ACTIVE,216.67,357.68,59.991,1474637403,"201051344000648","219011344069620",29.50,24.30,0,339.34,384.43,118.5,112.4,0.552,560723.2,560723.2,1989,0,0,0,L,1122011218,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637437,1037942.00
09/23/2016 09:30,2,3.963,ACTIVE,216.90,357.08,59.981,1474637403,"201051344000569","219011344069620",29.52,24.00,0,339.04,383.83,118.5,112.4,0.552,572051.3,572051.3,1994,0,0,0,L,1122011218,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637438,1037943.00
09/23/2016 09:30,2,3.959,ACTIVE,216.90,357.98,59.944,1474637403,"201051344000983","219011344069620",29.76,24.00,0,338.74,384.73,119.4,113.3,0.570,564585.5,564585.5,2000,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637439,1037944.00
09/23/2016 09:30,2,3.973,ACTIVE,217.13,356.48,59.959,1474637403,"201051344001158","219011344069620",29.60,23.30,0,338.74,384.13,119.0,113.0,0.557,556135.1,556135.1,1991,0,0,0,L,1122011218,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637440,1037945.00
09/23/2016 09:30,2,4.000,ACTIVE,217.13,357.98,59.944,1474637403,"201051344000576","219011344069620",29.26,25.00,0,338.44,384.73,118.4,112.4,0.552,563712.3,563712.3,2000,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637441,1037946.00
09/23/2016 09:30,2,3.781,ACTIVE,214.41,359.48,59.949,1474637403,"274151322000087","219011344069620",28.65,36.80,0,335.14,371.21,109.7,104.0,0.384,774338.6,774338.6,1998,0,0,0,L,1151911521,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474637442,1037947.00
09/23/2016 09:45,2,4.615,ACTIVE,217.13,358.28,59.922,1474638303,"201051344000645","219011344069620",28.73,27.50,0,339.04,388.64,134.2,127.6,0.605,563211.5,563211.5,1996,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638304,1037948.00
09/23/2016 09:45,2,4.410,ACTIVE,214.19,360.38,59.965,1474638303,"274151322000085","219011344069620",27.77,30.00,0,338.44,375.11,124.0,117.7,0.468,801916.8,801916.8,1979,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638305,1037949.00
09/23/2016 09:45,2,4.564,ACTIVE,216.67,359.18,59.975,1474638303,"201051344000633","219011344069620",29.08,26.00,0,338.14,388.94,134.5,127.9,0.636,554819.6,554819.6,1994,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638306,1037950.00
09/23/2016 09:45,2,4.562,ACTIVE,217.13,358.28,59.970,1474638303,"201051344000469","219011344069620",29.30,23.80,0,337.84,389.54,135.4,128.8,0.628,557457.6,557457.6,2001,0,0,0,L,1122011218,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638307,1037951.00
09/23/2016 09:45,2,4.479,ACTIVE,215.77,356.78,60.002,1474638303,"201051344000646","219011344069620",29.50,25.30,0,336.34,388.34,133.8,127.2,0.623,557930.8,557930.8,1989,0,0,0,L,1122011218,0,123.59,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638308,1037952.00
09/23/2016 09:45,2,4.400,ACTIVE,213.74,365.49,59.981,1474638303,"274151322000052","219011344069620",29.50,31.00,0,336.64,378.12,131.4,124.9,0.499,824477.7,824477.7,1983,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638309,1037953.00
09/23/2016 09:45,2,4.430,ACTIVE,216.90,357.68,59.996,1474638303,"201051344000585","219011344069620",29.60,26.00,0,338.44,388.04,132.8,126.2,0.623,567998.1,567998.1,1993,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638309,1037954.00
09/23/2016 09:45,2,4.490,ACTIVE,215.54,354.67,59.996,1474638303,"201051344001230","219011344069620",29.50,27.00,0,335.44,388.04,134.2,127.7,0.628,560865.3,560865.3,1995,0,0,0,L,1122011218,0,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638310,1037955.00
09/23/2016 09:45,2,4.416,ACTIVE,216.67,356.18,59.922,1474638303,"201051344000582","219011344069620",29.52,27.00,0,338.74,389.24,131.9,125.4,0.597,553626.8,553626.8,1989,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638311,1037956.00
09/23/2016 09:45,2,4.613,ACTIVE,215.77,355.88,59.986,1474638303,"201051344000955","219011344069620",29.58,26.00,0,336.34,388.94,138.2,131.5,0.650,567680.5,567680.5,1987,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638312,1037957.00
09/23/2016 09:45,2,2.922,ACTIVE,213.74,440.94,59.975,1474638303,"274151322000094","219011344069620",40.24,32.60,0,405.17,459.27,119.0,113.0,0.464,678788.7,678788.7,2023,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638313,1037958.00
09/23/2016 09:45,2,4.492,ACTIVE,217.13,358.88,59.996,1474638303,"201051344000579","219011344069620",29.98,25.00,0,339.04,389.54,136.4,129.7,0.641,571835.1,571835.1,1987,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638314,1037959.00
09/23/2016 09:45,2,4.521,ACTIVE,215.32,355.28,59.986,1474638303,"201051344000890","219011344069620",29.54,26.80,0,335.14,388.34,135.4,128.7,0.623,564921.1,564921.1,1990,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638315,1037960.00
09/23/2016 09:45,2,4.533,ACTIVE,216.22,356.18,59.975,1474638303,"201051344000438","219011344069620",29.82,25.50,0,338.44,389.84,136.9,130.2,0.641,566360.2,566360.2,1990,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638316,1037961.00
09/23/2016 09:45,2,4.463,ALERT,216.00,357.08,59.949,1474638303,"201051344000417","219011344069620",28.61,26.30,0,279.23,445.15,129.3,122.9,0.614,557365.1,557365.1,1989,0,0,0,L,1122011218,0,123.36,123.14,0002,22,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638318,1037962.00
09/23/2016 09:45,2,4.299,ACTIVE,213.74,362.79,59.975,1474638303,"274151322000083","219011344069620",29.30,32.00,0,334.54,375.41,127.6,121.2,0.508,816955.1,816955.1,1982,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638319,1037963.00
09/23/2016 09:45,2,4.734,ACTIVE,214.64,366.70,59.954,1474638303,"274151322000076","219011344069620",29.78,31.00,0,339.34,381.42,142.7,135.8,0.561,872131.0,872131.0,1993,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638319,1037964.00
09/23/2016 09:45,2,4.590,ACTIVE,216.00,357.08,59.981,1474638303,"201051344000868","219011344069620",28.94,25.80,0,338.44,389.54,134.5,127.9,0.628,556231.2,556231.2,1993,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638320,1037965.00
09/23/2016 09:45,2,4.648,ACTIVE,213.29,354.67,59.975,1474638303,"274151322000095","219011344069620",29.48,32.20,0,333.63,377.52,138.6,131.8,0.521,863324.5,863324.5,1992,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638321,1037966.00
09/23/2016 09:45,2,4.604,ACTIVE,217.13,355.28,59.981,1474638303,"201051344000988","219011344069620",19.10,23.50,0,335.14,397.66,89.1,84.1,0.420,536265.1,536265.1,1989,0,0,0,L,1122011218,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638322,1037967.00
09/23/2016 09:45,2,4.500,ACTIVE,216.22,354.67,59.933,1474638303,"201051344001025","219011344069620",29.62,27.30,0,336.94,388.64,134.8,128.2,0.610,566610.0,566610.0,1987,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638323,1037968.00
09/23/2016 09:45,2,4.496,ACTIVE,217.13,356.78,59.965,1474638303,"201051344000458","219011344069620",29.54,27.30,0,339.04,388.94,134.4,127.8,0.645,563587.7,563587.7,1998,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638324,1037969.00
09/23/2016 09:45,2,4.588,ACTIVE,217.58,360.69,59.991,1474638303,"201051344000853","219011344069620",29.00,24.80,0,340.55,391.64,134.8,128.2,0.632,562894.5,562894.5,2005,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638325,1037970.00
09/23/2016 09:45,2,4.477,ACTIVE,215.54,356.48,60.007,1474638303,"201051344000685","219011344069620",29.84,25.50,0,312.59,391.94,135.4,128.7,0.654,565545.5,565545.5,1994,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638326,1037971.00
09/23/2016 09:45,2,4.486,ACTIVE,216.45,356.78,60.007,1474638303,"201051344000917","219011344069620",29.26,27.80,0,337.84,388.34,133.0,126.4,0.623,562492.8,562492.8,1991,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638327,1037972.00
09/23/2016 09:45,2,4.473,ACTIVE,215.77,355.88,59.991,1474638303,"201051344001145","219011344069620",29.48,26.00,0,338.44,388.34,133.6,127.0,0.610,567695.2,567695.2,1991,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638328,1037973.00
09/23/2016 09:45,2,4.557,ACTIVE,216.67,357.98,59.975,1474638303,"201051344000651","219011344069620",29.42,25.80,0,338.74,388.94,135.8,129.1,0.614,560877.6,560877.6,1986,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638329,1037974.00
09/23/2016 09:45,2,4.402,ACTIVE,213.51,347.46,59.954,1474638303,"274151322000088","219011344069620",28.17,30.00,0,334.54,374.51,125.6,119.3,0.477,786179.8,786179.8,1979,0,0,0,L,1151911521,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638330,1037975.00
09/23/2016 09:45,2,2.965,ACTIVE,214.64,426.21,59.965,1474638303,"274151322000068","219011344069620",39.92,32.00,0,405.77,461.98,119.4,113.3,0.446,679291.9,679291.9,2021,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638331,1037976.00
09/23/2016 09:45,2,4.529,ACTIVE,216.45,356.78,59.981,1474638303,"201051344001135","219011344069620",29.32,25.50,0,338.74,388.64,134.5,127.9,0.623,557024.9,557024.9,1984,0,0,0,L,1122011218,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638332,1037977.00
09/23/2016 09:45,2,4.547,ACTIVE,215.77,358.28,59.975,1474638303,"201051344000594","219011344069620",29.62,27.30,0,338.14,389.84,136.4,129.7,0.628,567996.0,567996.0,1993,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638333,1037978.00
09/23/2016 09:45,2,4.588,ACTIVE,216.45,355.88,59.922,1474638303,"201051344001203","219011344069620",29.32,28.30,0,338.44,390.14,136.2,129.6,0.658,565266.4,565266.4,1992,0,0,0,L,1122011218,0,124.04,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638334,1037979.00
09/23/2016 09:45,2,4.426,ACTIVE,214.19,347.76,59.996,1474638303,"274151322000054","219011344069620",28.13,30.80,0,335.74,376.62,126.0,119.7,0.482,802333.0,802333.0,1975,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638335,1037980.00
09/23/2016 09:45,2,4.490,ACTIVE,216.45,355.88,59.949,1474638303,"201051344000867","219011344069620",29.62,28.00,0,338.74,389.24,134.7,128.1,0.623,555295.0,555295.0,1996,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638335,1037981.00
09/23/2016 09:45,2,4.561,ACTIVE,216.67,358.58,60.002,1474638303,"201051344001093","219011344069620",29.46,28.30,0,338.44,389.54,136.1,129.4,0.636,561880.2,561880.2,1996,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638337,1037982.00
09/23/2016 09:45,2,4.562,ACTIVE,216.90,358.88,59.959,1474638303,"201051344000900","219011344069620",29.52,25.80,0,338.14,389.54,136.4,129.7,0.632,572143.6,572143.6,2000,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638338,1037983.00
09/23/2016 09:45,2,4.516,ACTIVE,217.13,358.88,59.981,1474638303,"201051344000648","219011344069620",29.36,26.50,0,338.74,389.24,134.3,127.7,0.623,560753.3,560753.3,1990,0,0,0,L,1122011218,0,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638339,1037984.00
09/23/2016 09:45,2,4.555,ACTIVE,217.13,359.18,59.949,1474638303,"201051344000569","219011344069620",29.12,24.80,0,338.44,388.64,134.3,127.7,0.641,572081.3,572081.3,1995,0,0,0,L,1122011218,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638340,1037985.00
09/23/2016 09:45,2,4.582,ACTIVE,217.35,358.28,59.975,1474638303,"201051344000983","219011344069620",29.22,25.80,0,338.14,389.24,135.6,128.9,0.645,564615.8,564615.8,2001,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638340,1037986.00
09/23/2016 09:45,2,4.580,ACTIVE,217.35,359.18,59.959,1474638303,"201051344001158","219011344069620",29.10,24.50,0,338.74,388.94,135.0,128.3,0.632,556165.4,556165.4,1992,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638341,1037987.00
09/23/2016 09:45,2,4.555,ACTIVE,217.35,359.78,59.991,1474638303,"201051344000576","219011344069620",29.08,26.30,0,338.74,388.94,134.2,127.6,0.632,563742.3,563742.3,2001,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638342,1037988.00
09/23/2016 09:45,2,4.381,ACTIVE,214.19,347.76,59.944,1474638303,"274151322000087","219011344069620",27.93,39.50,0,337.84,374.21,123.9,117.7,0.460,774366.4,774366.4,1999,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474638343,1037989.00
09/23/2016 10:00,2,5.109,ACTIVE,217.80,360.99,60.018,1474639203,"201051344000645","219011344069620",28.73,29.80,0,337.84,393.15,148.7,141.6,0.681,563245.1,563245.1,1997,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639204,1037990.00
09/23/2016 10:00,2,4.918,ACTIVE,214.19,361.59,59.975,1474639203,"274151322000085","219011344069620",27.37,32.60,0,338.14,379.02,136.1,129.4,0.517,801947.7,801947.7,1980,0,0,0,L,1151911521,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639205,1037991.00
09/23/2016 10:00,2,5.035,ACTIVE,217.35,361.59,59.981,1474639203,"201051344000633","219011344069620",29.20,27.80,0,337.54,393.45,148.9,141.8,0.703,554853.3,554853.3,1995,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639206,1037992.00
09/23/2016 10:00,2,5.102,ACTIVE,218.03,360.99,59.975,1474639203,"201051344000469","219011344069620",28.96,25.00,0,337.84,394.05,149.7,142.6,0.707,557491.5,557491.5,2002,0,0,0,L,1122011218,0,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639207,1037993.00
09/23/2016 10:00,2,4.988,ACTIVE,215.77,358.28,59.965,1474639203,"201051344000646","219011344069620",29.42,27.00,0,338.14,392.85,148.6,141.5,0.698,557964.4,557964.4,1990,0,0,0,L,1122011218,0,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639208,1037994.00
09/23/2016 10:00,2,4.988,ACTIVE,214.41,365.80,59.954,1474639203,"274151322000052","219011344069620",28.84,33.30,0,337.24,381.42,145.6,138.6,0.561,824510.6,824510.6,1984,0,0,0,L,1151911521,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639209,1037995.00
09/23/2016 10:00,2,4.971,ACTIVE,216.90,359.78,59.970,1474639203,"201051344000585","219011344069620",29.40,27.50,0,338.14,392.25,148.1,141.0,0.685,568031.5,568031.5,1994,0,0,0,L,1122011218,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639210,1037996.00
09/23/2016 10:00,2,5.043,ACTIVE,215.54,356.48,59.965,1474639203,"201051344001230","219011344069620",29.12,28.80,0,336.64,391.94,148.8,141.7,0.703,560899.0,560899.0,1996,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639211,1037997.00
09/23/2016 10:00,2,4.994,ACTIVE,216.90,359.18,59.933,1474639203,"201051344000582","219011344069620",28.98,28.80,0,338.74,393.75,146.6,139.5,0.676,553660.0,553660.0,1990,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639212,1037998.00
09/23/2016 10:00,2,5.123,ACTIVE,215.77,356.48,59.954,1474639203,"201051344000955","219011344069620",29.48,27.80,0,337.84,393.15,152.9,145.7,0.725,567715.1,567715.1,1988,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639213,1037999.00
09/23/2016 10:00,2,3.297,ACTIVE,214.19,436.43,59.965,1474639203,"274151322000094","219011344069620",39.48,34.00,0,402.46,453.86,132.1,125.6,0.513,678818.7,678818.7,2024,0,0,0,L,1151911521,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639214,1038000.00
09/23/2016 10:00,2,5.031,ACTIVE,218.03,360.99,59.981,1474639203,"201051344000579","219011344069620",29.72,26.80,0,338.74,395.85,151.5,144.3,0.707,571869.4,571869.4,1988,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639214,1038001.00
09/23/2016 10:00,2,5.041,ACTIVE,215.77,357.38,60.002,1474639203,"201051344000890","219011344069620",29.32,28.80,0,338.44,392.85,149.6,142.5,0.689,564955.0,564955.0,1991,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639215,1038002.00
09/23/2016 10:00,2,5.066,ACTIVE,216.45,359.18,59.991,1474639203,"201051344000438","219011344069620",29.58,27.00,0,338.14,394.05,151.8,144.6,0.725,566394.6,566394.6,1991,0,0,0,L,1122011218,0,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639216,1038003.00
09/23/2016 10:00,2,4.973,ALERT,216.00,358.28,59.986,1474639203,"201051344000417","219011344069620",29.22,28.30,0,293.96,518.18,147.2,140.2,0.703,557396.9,557396.9,1991,0,0,0,L,1122011218,0,123.59,123.14,0400,24,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639218,1038004.00
09/23/2016 10:00,2,4.844,ACTIVE,214.19,354.37,59.970,1474639203,"274151322000083","219011344069620",28.98,34.50,0,337.24,380.22,142.1,135.3,0.552,816987.1,816987.1,1983,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639219,1038005.00
09/23/2016 10:00,2,5.291,ACTIVE,214.87,355.88,59.996,1474639203,"274151322000076","219011344069620",29.44,33.50,0,339.04,385.33,157.8,150.4,0.628,872166.7,872166.7,1994,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639220,1038006.00
09/23/2016 10:00,2,5.141,ACTIVE,216.90,360.08,59.928,1474639203,"201051344000868","219011344069620",28.63,27.80,0,337.84,393.45,149.0,141.9,0.676,556264.9,556264.9,1994,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639221,1038007.00
09/23/2016 10:00,2,5.189,ACTIVE,213.96,369.70,59.981,1474639203,"274151322000095","219011344069620",29.30,35.00,0,334.54,382.93,153.9,146.6,0.583,863359.3,863359.3,1993,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639222,1038008.00
09/23/2016 10:00,2,5.137,ACTIVE,217.80,357.38,59.959,1474639203,"201051344000988","219011344069620",18.92,25.00,0,339.04,379.32,98.5,93.1,0.455,536287.3,536287.3,1990,0,0,0,L,1122011218,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639223,1038009.00
09/23/2016 10:00,2,5.039,ACTIVE,216.67,357.38,60.002,1474639203,"201051344001025","219011344069620",29.38,29.00,0,338.44,395.25,149.9,142.8,0.663,566643.9,566643.9,1988,0,0,0,L,1122011218,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639223,1038010.00
09/23/2016 10:00,2,5.094,ACTIVE,217.80,360.99,59.975,1474639203,"201051344000458","219011344069620",28.96,28.80,0,338.44,393.75,149.4,142.3,0.707,563621.5,563621.5,1999,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639224,1038011.00
09/23/2016 10:00,2,5.072,ACTIVE,218.48,363.39,59.991,1474639203,"201051344000853","219011344069620",29.10,26.30,0,340.55,397.05,149.4,142.3,0.703,562928.4,562928.4,2006,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639225,1038012.00
09/23/2016 10:00,2,5.043,ACTIVE,216.00,358.28,59.938,1474639203,"201051344000685","219011344069620",29.44,27.30,0,338.74,393.15,150.4,143.2,0.720,565579.5,565579.5,1995,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639226,1038013.00
09/23/2016 10:00,2,4.934,ACTIVE,216.67,358.58,59.970,1474639203,"201051344000917","219011344069620",29.56,29.00,0,338.14,392.85,147.8,140.8,0.703,562526.1,562526.1,1992,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639227,1038014.00
09/23/2016 10:00,2,4.996,ACTIVE,216.22,358.28,59.975,1474639203,"201051344001145","219011344069620",29.38,27.30,0,339.04,393.45,148.7,141.6,0.685,567728.7,567728.7,1992,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639228,1038015.00
09/23/2016 10:00,2,5.020,ACTIVE,217.13,359.18,59.991,1474639203,"201051344000651","219011344069620",29.62,28.00,0,337.84,393.45,150.5,143.3,0.689,560911.7,560911.7,1987,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639229,1038016.00
09/23/2016 10:00,2,4.928,ACTIVE,213.96,367.30,59.949,1474639203,"274151322000088","219011344069620",27.77,31.80,0,337.54,377.22,138.7,131.9,0.521,786211.2,786211.2,1980,0,0,0,L,1151911521,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639230,1038017.00
09/23/2016 10:00,2,3.379,ACTIVE,215.09,428.01,59.965,1474639203,"274151322000068","219011344069620",39.18,34.50,0,401.86,457.77,134.3,127.7,0.513,679322.0,679322.0,2022,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639231,1038018.00
09/23/2016 10:00,2,5.084,ACTIVE,216.45,358.28,59.901,1474639203,"201051344001135","219011344069620",28.98,27.30,0,338.74,393.15,149.2,142.1,0.694,557058.6,557058.6,1985,0,0,0,L,1122011218,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639232,1038019.00
09/23/2016 10:00,2,5.014,ACTIVE,216.67,360.69,59.954,1474639203,"201051344000594","219011344069620",29.78,29.30,0,337.84,394.65,151.4,144.2,0.698,568030.2,568030.2,1994,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639233,1038020.00
09/23/2016 10:00,2,5.100,ACTIVE,216.90,359.48,59.970,1474639203,"201051344001203","219011344069620",29.22,30.00,0,338.74,394.05,150.8,143.6,0.720,565300.6,565300.6,1993,0,0,0,L,1122011218,0,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639233,1038021.00
09/23/2016 10:00,2,4.947,ACTIVE,214.19,361.59,59.970,1474639203,"274151322000054","219011344069620",27.75,33.00,0,336.94,380.52,138.9,132.1,0.526,802364.4,802364.4,1976,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639234,1038022.00
09/23/2016 10:00,2,5.148,ACTIVE,217.35,360.99,59.996,1474639203,"201051344000867","219011344069620",28.65,29.00,0,338.14,393.15,149.3,142.2,0.689,555328.8,555328.8,1997,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639235,1038023.00
09/23/2016 10:00,2,5.125,ACTIVE,216.67,359.48,59.986,1474639203,"201051344001093","219011344069620",29.00,29.50,0,338.44,393.75,150.4,143.2,0.689,561914.2,561914.2,1997,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639236,1038024.00
09/23/2016 10:00,2,5.146,ACTIVE,217.58,360.69,59.954,1474639203,"201051344000900","219011344069620",29.04,28.00,0,338.14,394.05,151.3,144.1,0.707,572177.8,572177.8,2001,0,0,0,L,1122011218,0,124.27,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639237,1038025.00
09/23/2016 10:00,2,5.090,ACTIVE,217.58,360.38,59.970,1474639203,"201051344000648","219011344069620",28.86,28.50,0,338.44,394.05,148.8,141.7,0.681,560787.0,560787.0,1991,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639238,1038026.00
09/23/2016 10:00,2,5.072,ACTIVE,217.80,360.99,59.949,1474639203,"201051344000569","219011344069620",28.96,26.80,0,338.14,394.35,148.8,141.7,0.694,572115.0,572115.0,1996,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639239,1038027.00
09/23/2016 10:00,2,5.072,ACTIVE,218.03,361.59,59.986,1474639203,"201051344000983","219011344069620",29.18,27.50,0,338.14,393.75,149.8,142.7,0.712,564649.7,564649.7,2002,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639240,1038028.00
09/23/2016 10:00,2,5.082,ACTIVE,218.26,360.99,59.991,1474639203,"201051344001158","219011344069620",29.04,26.00,0,336.94,393.45,149.6,142.5,0.703,556199.2,556199.2,1993,0,0,0,L,1122011218,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639241,1038029.00
09/23/2016 10:00,2,5.049,ACTIVE,218.03,361.89,59.949,1474639203,"201051344000576","219011344069620",29.02,29.00,0,338.14,396.75,148.3,141.3,0.689,563775.9,563775.9,2002,0,0,0,L,1122011218,0,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639242,1038030.00
09/23/2016 10:00,2,4.889,ACTIVE,214.64,365.19,59.970,1474639203,"274151322000087","219011344069620",27.65,42.80,0,336.34,379.32,136.8,130.1,0.513,774397.3,774397.3,2000,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474639243,1038031.00
09/23/2016 10:15,2,5.588,ACTIVE,218.03,363.39,59.965,1474640103,"201051344000645","219011344069620",28.53,32.20,0,338.14,399.16,161.2,153.7,0.734,563282.0,563282.0,1998,0,0,0,L,1122011218,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640104,1038032.00
09/23/2016 10:15,2,5.410,ACTIVE,214.41,367.90,59.970,1474640103,"274151322000085","219011344069620",26.80,35.00,0,335.44,382.03,146.8,139.7,0.557,801981.3,801981.3,1981,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640105,1038033.00
09/23/2016 10:15,2,5.570,ACTIVE,217.58,363.09,60.018,1474640103,"201051344000633","219011344069620",28.75,29.80,0,337.24,397.66,162.2,154.6,0.769,554890.4,554890.4,1996,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640106,1038034.00
09/23/2016 10:15,2,5.672,ACTIVE,218.26,363.69,59.933,1474640103,"201051344000469","219011344069620",28.25,26.80,0,337.24,398.56,162.3,154.8,0.765,557528.7,557528.7,2003,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640107,1038035.00
09/23/2016 10:15,2,5.527,ACTIVE,216.00,360.38,59.996,1474640103,"201051344000646","219011344069620",28.96,28.30,0,337.24,397.96,162.1,154.5,0.782,558001.3,558001.3,1991,0,0,0,L,1122011218,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640108,1038036.00
09/23/2016 10:15,2,5.430,ACTIVE,213.96,363.99,60.007,1474640103,"274151322000052","219011344069620",28.75,34.80,0,333.93,384.73,158.0,150.5,0.614,824546.7,824546.7,1985,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640109,1038037.00
09/23/2016 10:15,2,5.412,ACTIVE,217.13,360.38,59.944,1474640103,"201051344000585","219011344069620",29.38,29.00,0,337.24,396.15,161.0,153.4,0.760,568068.2,568068.2,1995,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640110,1038038.00
09/23/2016 10:15,2,5.551,ACTIVE,215.54,357.38,59.959,1474640103,"201051344001230","219011344069620",28.71,29.80,0,335.14,395.55,161.3,153.8,0.756,560935.9,560935.9,1997,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640111,1038039.00
09/23/2016 10:15,2,5.473,ACTIVE,216.90,362.19,59.986,1474640103,"201051344000582","219011344069620",28.75,30.50,0,337.84,397.66,159.3,151.9,0.747,553696.3,553696.3,1991,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640112,1038040.00
09/23/2016 10:15,2,5.578,ACTIVE,216.00,359.78,60.012,1474640103,"201051344000955","219011344069620",29.40,29.00,0,337.54,397.66,166.2,158.4,0.795,567753.1,567753.1,1989,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640113,1038041.00
09/23/2016 10:15,2,3.676,ACTIVE,213.96,419.90,59.986,1474640103,"274151322000094","219011344069620",38.94,36.00,0,402.77,454.76,144.4,137.4,0.548,678851.6,678851.6,2025,0,0,0,L,1151911521,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640114,1038042.00
