ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 10:15,2,5.543,ACTIVE,218.26,363.09,59.991,1474640103,"201051344000579","219011344069620",29.36,28.80,0,338.44,401.56,164.7,157.1,0.773,571907.0,571907.0,1989,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640114,1038043.00
09/23/2016 10:15,2,5.574,ACTIVE,216.00,359.18,60.002,1474640103,"201051344000890","219011344069620",28.80,30.00,0,338.44,397.66,162.6,155.0,0.751,564992.1,564992.1,1992,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640115,1038044.00
09/23/2016 10:15,2,5.578,ACTIVE,216.45,359.48,59.975,1474640103,"201051344000438","219011344069620",29.14,29.00,0,338.14,398.56,164.6,157.0,0.773,566432.2,566432.2,1992,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640116,1038045.00
09/23/2016 10:15,2,5.496,ACTIVE,216.45,360.38,60.002,1474640103,"201051344000417","219011344069620",28.78,29.80,0,338.44,396.75,160.3,152.8,0.769,557433.4,557433.4,1993,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640117,1038046.00
09/23/2016 10:15,2,5.307,ACTIVE,213.74,350.47,59.986,1474640103,"274151322000083","219011344069620",28.65,36.00,0,334.54,383.83,154.0,146.7,0.619,817022.2,817022.2,1984,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640118,1038047.00
09/23/2016 10:15,2,5.754,ACTIVE,215.09,371.21,59.975,1474640103,"274151322000076","219011344069620",29.28,35.60,0,338.14,388.34,170.4,162.6,0.667,872205.7,872205.7,1995,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640119,1038048.00
09/23/2016 10:15,2,5.639,ACTIVE,217.35,363.09,59.986,1474640103,"201051344000868","219011344069620",28.37,29.80,0,337.54,397.35,162.0,154.4,0.742,556301.9,556301.9,1995,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640120,1038049.00
09/23/2016 10:15,2,5.631,ACTIVE,214.19,353.47,59.954,1474640103,"274151322000095","219011344069620",29.22,37.50,0,333.03,385.93,166.4,158.7,0.628,863397.4,863397.4,1994,0,0,0,L,1151911521,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640121,1038050.00
09/23/2016 10:15,2,5.600,ACTIVE,218.26,359.18,59.981,1474640103,"201051344000988","219011344069620",18.87,27.00,0,339.04,382.63,106.8,101.2,0.499,536311.5,536311.5,1991,0,0,0,L,1122011218,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640122,1038051.00
09/23/2016 10:15,2,5.535,ACTIVE,216.67,359.18,59.949,1474640103,"201051344001025","219011344069620",29.08,30.80,0,338.44,398.86,163.1,155.5,0.742,566681.0,566681.0,1989,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640123,1038052.00
09/23/2016 10:15,2,5.598,ACTIVE,218.26,363.69,59.981,1474640103,"201051344000458","219011344069620",28.69,30.80,0,338.44,400.96,162.6,155.0,0.769,563658.6,563658.6,2000,0,0,0,L,1122011218,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640124,1038053.00
09/23/2016 10:15,2,5.566,ACTIVE,218.71,363.99,59.981,1474640103,"201051344000853","219011344069620",28.80,27.80,0,342.95,401.56,162.4,154.8,0.765,562965.4,562965.4,2007,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640124,1038054.00
09/23/2016 10:15,2,5.518,ACTIVE,215.54,359.18,59.959,1474640103,"201051344000685","219011344069620",29.20,28.50,0,337.84,397.66,163.2,155.5,0.787,565616.8,565616.8,1996,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640125,1038055.00
09/23/2016 10:15,2,5.449,ACTIVE,216.67,360.69,59.933,1474640103,"201051344000917","219011344069620",29.06,31.00,0,338.14,397.05,160.3,152.8,0.756,562562.8,562562.8,1993,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640126,1038056.00
09/23/2016 10:15,2,5.467,ACTIVE,215.77,358.88,59.991,1474640103,"201051344001145","219011344069620",29.14,28.50,0,338.74,396.75,161.3,153.7,0.747,567765.5,567765.5,1993,0,0,0,L,1122011218,0,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640127,1038057.00
09/23/2016 10:15,2,5.586,ACTIVE,217.13,360.38,59.996,1474640103,"201051344000651","219011344069620",28.88,29.50,0,337.84,397.66,163.3,155.7,0.747,560949.0,560949.0,1988,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640128,1038058.00
09/23/2016 10:15,2,5.332,ACTIVE,213.96,366.70,59.991,1474640103,"274151322000088","219011344069620",27.61,34.50,0,336.94,382.33,149.2,142.0,0.561,786245.3,786245.3,1981,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640129,1038059.00
09/23/2016 10:15,2,3.676,ACTIVE,214.87,432.52,59.986,1474640103,"274151322000068","219011344069620",39.02,35.40,0,401.56,457.77,145.5,138.5,0.561,679355.1,679355.1,2023,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640130,1038060.00
09/23/2016 10:15,2,5.514,ACTIVE,216.67,358.88,60.023,1474640103,"201051344001135","219011344069620",29.04,29.00,0,338.74,397.66,162.1,154.5,0.760,557095.6,557095.6,1986,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640131,1038061.00
09/23/2016 10:15,2,5.578,ACTIVE,216.67,361.89,59.996,1474640103,"201051344000594","219011344069620",29.14,30.00,0,337.54,399.16,164.7,157.1,0.778,568067.8,568067.8,1995,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640132,1038062.00
09/23/2016 10:15,2,5.646,ACTIVE,217.13,361.29,60.002,1474640103,"201051344001203","219011344069620",28.59,32.00,0,337.84,398.26,163.5,155.9,0.769,565337.9,565337.9,1994,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640133,1038063.00
09/23/2016 10:15,2,5.381,ACTIVE,214.41,368.80,59.981,1474640103,"274151322000054","219011344069620",27.49,35.40,0,336.34,384.13,149.8,142.7,0.575,802398.7,802398.7,1977,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640134,1038064.00
09/23/2016 10:15,2,5.484,ACTIVE,217.13,360.69,60.002,1474640103,"201051344000867","219011344069620",29.14,31.30,0,337.24,397.05,161.9,154.3,0.747,555365.8,555365.8,1998,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640134,1038065.00
09/23/2016 10:15,2,5.572,ACTIVE,216.67,361.29,59.949,1474640103,"201051344001093","219011344069620",28.86,31.50,0,338.14,397.35,162.8,155.3,0.751,561951.5,561951.5,1998,0,0,0,L,1122011218,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640135,1038066.00
09/23/2016 10:15,2,5.637,ACTIVE,217.58,362.19,59.991,1474640103,"201051344000900","219011344069620",28.73,29.50,0,337.54,398.56,164.2,156.6,0.751,572215.3,572215.3,2002,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640136,1038067.00
09/23/2016 10:15,2,5.551,ACTIVE,217.80,362.19,59.991,1474640103,"201051344000648","219011344069620",28.71,30.30,0,337.84,397.96,161.4,153.9,0.742,560823.8,560823.8,1992,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640137,1038068.00
09/23/2016 10:15,2,5.590,ACTIVE,218.03,362.19,60.007,1474640103,"201051344000569","219011344069620",28.53,28.50,0,337.54,400.96,161.5,153.9,0.760,572151.9,572151.9,1997,0,0,0,L,1122011218,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640138,1038069.00
09/23/2016 10:15,2,5.568,ACTIVE,218.26,363.09,59.996,1474640103,"201051344000983","219011344069620",28.84,29.00,0,337.54,398.26,162.7,155.1,0.769,564686.9,564686.9,2003,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640139,1038070.00
09/23/2016 10:15,2,5.547,ACTIVE,218.48,363.39,59.981,1474640103,"201051344001158","219011344069620",28.86,28.00,0,337.54,398.26,162.2,154.6,0.765,556236.2,556236.2,1994,0,0,0,L,1122011218,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640140,1038071.00
09/23/2016 10:15,2,5.584,ACTIVE,218.26,363.39,59.996,1474640103,"201051344000576","219011344069620",28.45,30.30,0,338.14,401.86,160.9,153.4,0.751,563812.7,563812.7,2003,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640141,1038072.00
09/23/2016 10:15,2,5.309,ACTIVE,214.19,357.68,59.981,1474640103,"274151322000087","219011344069620",27.35,44.80,0,334.54,381.42,147.1,140.0,0.548,774431.0,774431.0,2001,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474640142,1038073.00
09/23/2016 10:30,2,6.082,ACTIVE,218.71,364.29,59.996,1474641003,"201051344000645","219011344069620",28.71,33.30,0,339.95,406.67,176.8,168.7,0.809,563322.0,563322.0,1999,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641004,1038074.00
09/23/2016 10:30,2,5.934,ACTIVE,215.09,366.10,59.959,1474641003,"274151322000085","219011344069620",26.56,37.30,0,318.91,407.27,159.8,152.3,0.619,802017.5,802017.5,1982,0,0,0,L,1151911521,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641005,1038075.00
09/23/2016 10:30,2,6.205,ACTIVE,218.26,364.29,59.970,1474641003,"201051344000633","219011344069620",28.37,31.50,0,336.94,406.67,178.4,170.2,0.844,554930.6,554930.6,1997,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641006,1038076.00
09/23/2016 10:30,2,6.145,ACTIVE,219.39,365.80,59.991,1474641003,"201051344000469","219011344069620",28.71,28.00,0,337.84,407.87,178.7,170.6,0.831,557569.0,557569.0,2004,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641007,1038077.00
09/23/2016 10:30,2,6.021,ACTIVE,217.13,361.89,60.012,1474641003,"201051344000646","219011344069620",29.22,30.00,0,337.24,403.37,178.2,170.1,0.840,558041.5,558041.5,1992,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641008,1038078.00
09/23/2016 10:30,2,5.955,ACTIVE,215.32,357.38,59.949,1474641003,"274151322000052","219011344069620",28.67,37.30,0,337.24,389.84,173.0,165.0,0.676,824585.8,824585.8,1986,0,0,0,L,1151911521,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641009,1038079.00
09/23/2016 10:30,2,6.086,ACTIVE,218.26,363.99,60.002,1474641003,"201051344000585","219011344069620",28.75,30.80,0,336.04,401.56,177.3,169.2,0.822,568108.2,568108.2,1996,0,0,0,L,1122011218,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641010,1038080.00
09/23/2016 10:30,2,6.021,ACTIVE,216.67,360.69,59.975,1474641003,"201051344001230","219011344069620",29.08,31.00,0,337.24,402.46,177.4,169.3,0.822,560975.9,560975.9,1998,0,0,0,L,1122011218,0,124.04,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641011,1038081.00
09/23/2016 10:30,2,5.992,ACTIVE,218.26,363.69,59.959,1474641003,"201051344000582","219011344069620",28.90,32.00,0,336.64,403.07,175.3,167.3,0.804,553735.9,553735.9,1992,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641012,1038082.00
09/23/2016 10:30,2,6.143,ACTIVE,217.13,360.99,59.954,1474641003,"201051344000955","219011344069620",29.28,31.00,0,337.84,403.97,182.2,173.9,0.857,567794.2,567794.2,1990,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641013,1038083.00
09/23/2016 10:30,2,3.984,ACTIVE,215.09,431.02,59.986,1474641003,"274151322000094","219011344069620",39.40,38.40,0,396.75,471.90,158.5,151.0,0.605,678887.5,678887.5,2026,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641014,1038084.00
09/23/2016 10:30,2,6.115,ACTIVE,219.16,365.49,59.975,1474641003,"201051344000579","219011344069620",29.30,29.50,0,339.65,408.18,181.3,173.1,0.862,571948.0,571948.0,1990,0,0,0,L,1122011218,0,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641015,1038085.00
09/23/2016 10:30,2,6.094,ACTIVE,216.90,360.38,59.981,1474641003,"201051344000890","219011344069620",28.86,32.20,0,337.54,403.37,178.1,169.9,0.813,565032.4,565032.4,1993,0,0,0,L,1122011218,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641015,1038086.00
09/23/2016 10:30,2,6.021,ACTIVE,217.58,363.09,59.928,1474641003,"201051344000438","219011344069620",29.66,30.80,0,337.24,403.37,180.8,172.6,0.831,566473.1,566473.1,1993,0,0,0,L,1122011218,0,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641016,1038087.00
09/23/2016 10:30,2,6.045,ACTIVE,217.13,362.79,60.012,1474641003,"201051344000417","219011344069620",28.69,31.80,0,337.24,402.46,175.6,167.5,0.835,557473.1,557473.1,1994,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641017,1038088.00
09/23/2016 10:30,2,5.861,ACTIVE,214.41,367.00,59.949,1474641003,"274151322000083","219011344069620",28.53,39.30,0,337.24,388.34,169.1,161.3,0.667,817060.4,817060.4,1985,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641018,1038089.00
09/23/2016 10:30,2,6.314,ACTIVE,215.77,354.67,59.965,1474641003,"274151322000076","219011344069620",29.18,38.60,0,336.94,392.55,186.4,178.0,0.729,872247.9,872247.9,1996,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641019,1038090.00
09/23/2016 10:30,2,6.098,ACTIVE,218.03,362.49,60.012,1474641003,"201051344000868","219011344069620",28.73,31.00,0,336.94,402.46,177.4,169.3,0.800,556342.0,556342.0,1996,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641020,1038091.00
09/23/2016 10:30,2,6.262,ACTIVE,214.64,353.47,59.975,1474641003,"274151322000095","219011344069620",28.78,40.20,0,334.84,391.64,182.4,174.1,0.681,863438.7,863438.7,1995,0,0,0,L,1151911521,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641021,1038092.00
09/23/2016 10:30,2,6.223,ACTIVE,219.16,359.78,59.996,1474641003,"201051344000988","219011344069620",18.63,27.80,0,342.35,388.94,117.4,111.4,0.535,536337.8,536337.8,1992,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641022,1038093.00
09/23/2016 10:30,2,6.088,ACTIVE,217.80,363.39,60.012,1474641003,"201051344001025","219011344069620",29.04,32.20,0,337.24,402.77,179.1,171.0,0.809,566721.5,566721.5,1990,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641023,1038094.00
09/23/2016 10:30,2,6.135,ACTIVE,219.16,365.80,59.954,1474641003,"201051344000458","219011344069620",28.86,32.00,0,339.65,407.57,179.3,171.2,0.849,563698.9,563698.9,2001,0,0,0,L,1122011218,0,124.94,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641024,1038095.00
09/23/2016 10:30,2,6.166,ACTIVE,219.84,366.70,59.996,1474641003,"201051344000853","219011344069620",28.61,29.00,0,343.55,407.87,178.6,170.4,0.840,563005.7,563005.7,2008,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641025,1038096.00
09/23/2016 10:30,2,6.080,ACTIVE,216.90,360.99,59.949,1474641003,"201051344000685","219011344069620",29.20,30.50,0,337.24,402.77,179.8,171.6,0.871,565657.3,565657.3,1997,0,0,0,L,1122011218,0,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641026,1038097.00
09/23/2016 10:30,2,6.053,ACTIVE,217.80,363.69,59.933,1474641003,"201051344000917","219011344069620",28.84,32.60,0,336.34,401.86,176.8,168.8,0.835,562602.6,562602.6,1994,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641026,1038098.00
09/23/2016 10:30,2,6.047,ACTIVE,216.90,362.79,59.965,1474641003,"201051344001145","219011344069620",29.08,29.50,0,337.54,402.77,178.0,169.8,0.818,567805.6,567805.6,1994,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641027,1038099.00
09/23/2016 10:30,2,6.135,ACTIVE,218.26,363.09,59.981,1474641003,"201051344000651","219011344069620",28.98,31.80,0,336.94,402.16,180.1,171.9,0.818,560989.5,560989.5,1989,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641028,1038100.00
09/23/2016 10:30,2,5.918,ACTIVE,214.87,353.77,59.975,1474641003,"274151322000088","219011344069620",27.19,35.60,0,337.84,386.83,162.8,155.2,0.619,786282.1,786282.1,1982,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641029,1038101.00
09/23/2016 10:30,2,3.961,ACTIVE,216.00,434.33,59.949,1474641003,"274151322000068","219011344069620",39.80,37.30,0,400.06,461.38,160.6,153.1,0.605,679391.1,679391.1,2024,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641030,1038102.00
09/23/2016 10:30,2,6.152,ACTIVE,217.80,363.09,59.991,1474641003,"201051344001135","219011344069620",28.67,31.30,0,337.54,402.46,178.7,170.6,0.818,557135.9,557135.9,1987,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641031,1038103.00
09/23/2016 10:30,2,6.178,ACTIVE,217.58,364.59,59.991,1474641003,"201051344000594","219011344069620",29.08,31.50,0,336.04,403.97,181.9,173.6,0.844,568108.8,568108.8,1996,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641033,1038104.00
09/23/2016 10:30,2,6.266,ACTIVE,218.26,362.79,59.938,1474641003,"201051344001203","219011344069620",28.31,34.00,0,337.24,402.16,179.7,171.6,0.840,565378.6,565378.6,1995,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641034,1038105.00
09/23/2016 10:30,2,5.918,ACTIVE,215.09,351.97,59.975,1474641003,"274151322000054","219011344069620",27.27,37.50,0,337.84,388.04,163.3,155.7,0.619,802435.7,802435.7,1978,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641034,1038106.00
09/23/2016 10:30,2,6.135,ACTIVE,218.48,363.39,59.996,1474641003,"201051344000867","219011344069620",28.75,32.80,0,337.54,401.86,178.5,170.4,0.818,555406.1,555406.1,1999,0,0,0,L,1122011218,0,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641035,1038107.00
09/23/2016 10:30,2,6.068,ACTIVE,218.03,362.79,59.991,1474641003,"201051344001093","219011344069620",29.06,32.40,0,336.34,402.16,178.5,170.4,0.809,561992.0,561992.0,1999,0,0,0,L,1122011218,0,124.49,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641036,1038108.00
09/23/2016 10:30,2,6.254,ACTIVE,218.93,365.49,59.981,1474641003,"201051344000900","219011344069620",28.57,31.50,0,336.94,407.57,180.9,172.6,0.818,572256.2,572256.2,2003,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641037,1038109.00
09/23/2016 10:30,2,6.156,ACTIVE,218.93,365.80,59.949,1474641003,"201051344000648","219011344069620",28.53,32.00,0,338.74,407.27,177.8,169.7,0.818,560864.0,560864.0,1993,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641038,1038110.00
09/23/2016 10:30,2,6.180,ACTIVE,219.16,366.10,59.975,1474641003,"201051344000569","219011344069620",28.47,29.30,0,338.14,406.97,178.1,169.9,0.826,572192.1,572192.1,1998,0,0,0,L,1122011218,0,124.49,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641039,1038111.00
09/23/2016 10:30,2,6.160,ACTIVE,219.39,365.49,59.970,1474641003,"201051344000983","219011344069620",28.75,30.50,0,337.54,408.18,179.3,171.2,0.840,564727.4,564727.4,2004,0,0,0,L,1122011218,0,124.94,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641040,1038112.00
09/23/2016 10:30,2,6.107,ACTIVE,219.39,363.69,59.975,1474641003,"201051344001158","219011344069620",28.92,29.50,0,340.25,407.57,179.0,170.9,0.835,556276.6,556276.6,1995,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641041,1038113.00
09/23/2016 10:30,2,6.150,ACTIVE,219.39,366.10,59.954,1474641003,"201051344000576","219011344069620",28.45,32.40,0,339.95,408.48,177.2,169.1,0.809,563852.7,563852.7,2004,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641042,1038114.00
09/23/2016 10:30,2,5.877,ACTIVE,215.09,352.27,59.954,1474641003,"274151322000087","219011344069620",26.98,48.50,0,330.03,395.55,160.5,153.0,0.605,774467.4,774467.4,2002,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641043,1038115.00
09/23/2016 10:45,2,7.074,ACTIVE,219.61,366.10,59.986,1474641903,"201051344000645","219011344069620",27.59,35.60,0,340.55,412.98,197.7,188.8,0.897,563365.9,563365.9,2000,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641904,1038116.00
09/23/2016 10:45,2,6.650,ACTIVE,215.32,372.11,60.018,1474641903,"274151322000085","219011344069620",26.22,38.80,0,336.94,391.04,176.4,168.4,0.681,802056.9,802056.9,1983,0,0,0,L,1151911521,0,123.81,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641905,1038117.00
09/23/2016 10:45,2,6.947,ACTIVE,218.93,369.10,59.991,1474641903,"201051344000633","219011344069620",28.35,32.00,0,339.34,413.29,199.2,190.4,0.932,554974.9,554974.9,1998,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641906,1038118.00
09/23/2016 10:45,2,6.904,ACTIVE,220.29,367.90,59.986,1474641903,"201051344000469","219011344069620",28.55,29.00,0,333.63,414.19,199.5,190.6,0.932,557613.2,557613.2,2005,0,0,0,L,1122011218,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641907,1038119.00
09/23/2016 10:45,2,6.805,ACTIVE,217.58,367.90,59.981,1474641903,"201051344000646","219011344069620",28.92,30.80,0,336.04,409.08,199.3,190.5,0.928,558085.6,558085.6,1993,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641908,1038120.00
09/23/2016 10:45,2,6.670,ACTIVE,215.32,355.28,60.018,1474641903,"274151322000052","219011344069620",28.57,38.60,0,336.04,394.05,192.9,184.3,0.729,824628.6,824628.6,1987,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641909,1038121.00
09/23/2016 10:45,2,6.902,ACTIVE,218.71,367.30,59.991,1474641903,"201051344000585","219011344069620",28.49,31.80,0,336.64,407.27,199.3,190.4,0.919,568152.2,568152.2,1997,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641910,1038122.00
09/23/2016 10:45,2,6.787,ACTIVE,217.13,364.89,60.018,1474641903,"201051344001230","219011344069620",28.96,32.40,0,336.64,409.38,199.1,190.3,0.924,561019.9,561019.9,1999,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641911,1038123.00
09/23/2016 10:45,2,6.814,ACTIVE,218.71,367.30,59.991,1474641903,"201051344000582","219011344069620",28.57,34.00,0,335.74,408.18,197.0,188.3,0.893,553779.4,553779.4,1993,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641911,1038124.00
09/23/2016 10:45,2,6.943,ACTIVE,217.58,363.09,59.981,1474641903,"201051344000955","219011344069620",29.10,32.20,0,337.24,409.68,204.6,195.5,0.950,567839.4,567839.4,1991,0,0,0,L,1122011218,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641912,1038125.00
09/23/2016 10:45,2,4.498,ACTIVE,215.32,440.64,59.996,1474641903,"274151322000094","219011344069620",39.20,39.50,0,396.15,458.37,179.9,171.7,0.698,678926.8,678926.8,2027,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641913,1038126.00
09/23/2016 10:45,2,6.916,ACTIVE,220.29,369.10,59.991,1474641903,"201051344000579","219011344069620",29.26,30.50,0,340.25,414.19,204.9,195.9,0.968,571993.0,571993.0,1991,0,0,0,L,1122011218,0,125.40,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641914,1038127.00
09/23/2016 10:45,2,6.979,ACTIVE,217.13,364.29,59.991,1474641903,"201051344000890","219011344069620",28.53,32.20,0,336.34,409.08,201.6,192.6,0.893,565076.6,565076.6,1994,0,0,0,L,1122011218,0,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641915,1038128.00
09/23/2016 10:45,2,6.990,ACTIVE,218.03,367.30,60.012,1474641903,"201051344000438","219011344069620",28.88,31.30,0,335.44,409.68,204.4,195.3,0.950,566518.0,566518.0,1994,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641916,1038129.00
09/23/2016 10:45,2,6.852,ACTIVE,217.80,363.09,59.986,1474641903,"201051344000417","219011344069620",28.69,32.40,0,336.94,408.18,199.1,190.3,0.937,557516.8,557516.8,1995,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641917,1038130.00
09/23/2016 10:45,2,6.652,ACTIVE,214.87,357.08,59.975,1474641903,"274151322000083","219011344069620",28.41,40.80,0,337.24,393.45,191.2,182.6,0.765,817102.3,817102.3,1986,0,0,0,L,1151911521,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641918,1038131.00
09/23/2016 10:45,2,7.199,ACTIVE,216.45,382.93,59.986,1474641903,"274151322000076","219011344069620",28.92,40.60,0,336.34,397.05,210.7,201.5,0.822,872294.2,872294.2,1997,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641919,1038132.00
09/23/2016 10:45,2,7.061,ACTIVE,218.93,368.20,59.986,1474641903,"201051344000868","219011344069620",28.15,32.40,0,336.64,412.08,201.2,192.3,0.924,556386.1,556386.1,1997,0,0,0,L,1122011218,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641920,1038133.00
09/23/2016 10:45,2,7.135,ACTIVE,215.09,365.19,59.986,1474641903,"274151322000095","219011344069620",28.61,41.30,0,336.34,397.05,206.6,197.5,0.778,863484.0,863484.0,1996,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641921,1038134.00
09/23/2016 10:45,2,7.133,ACTIVE,220.29,364.89,59.986,1474641903,"201051344000988","219011344069620",18.39,28.80,0,327.62,394.05,132.9,126.3,0.610,536366.8,536366.8,1993,0,0,0,L,1122011218,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641922,1038135.00
09/23/2016 10:45,2,7.066,ACTIVE,218.48,366.10,60.002,1474641903,"201051344001025","219011344069620",28.37,33.30,0,336.64,408.18,203.0,194.0,0.910,566765.9,566765.9,1991,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641923,1038136.00
09/23/2016 10:45,2,6.953,ACTIVE,220.29,370.00,59.981,1474641903,"201051344000458","219011344069620",28.77,33.50,0,340.25,414.49,202.5,193.5,0.941,563743.3,563743.3,2002,0,0,0,L,1122011218,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641923,1038137.00
09/23/2016 10:45,2,7.027,ACTIVE,220.52,371.81,59.975,1474641903,"201051344000853","219011344069620",28.43,30.30,0,342.05,413.89,202.2,193.3,0.937,563050.0,563050.0,2009,0,0,0,L,1122011218,0,125.85,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641924,1038138.00
09/23/2016 10:45,2,6.945,ACTIVE,217.35,364.29,59.975,1474641903,"201051344000685","219011344069620",29.00,31.30,0,336.64,409.08,203.9,194.9,0.946,565702.0,565702.0,1998,0,0,0,L,1122011218,0,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641925,1038139.00
09/23/2016 10:45,2,6.885,ACTIVE,218.48,365.80,59.986,1474641903,"201051344000917","219011344069620",28.69,33.50,0,336.04,408.78,200.0,191.1,0.932,562646.5,562646.5,1995,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641926,1038140.00
09/23/2016 10:45,2,6.828,ACTIVE,217.35,365.49,59.986,1474641903,"201051344001145","219011344069620",29.12,30.30,0,336.34,408.78,201.4,192.5,0.893,567849.8,567849.8,1995,0,0,0,L,1122011218,0,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641927,1038141.00
09/23/2016 10:45,2,7.016,ACTIVE,219.16,367.60,59.986,1474641903,"201051344000651","219011344069620",28.65,32.80,0,336.94,412.68,203.5,194.5,0.915,561034.1,561034.1,1990,0,0,0,L,1122011218,0,125.62,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641928,1038142.00
09/23/2016 10:45,2,6.715,ACTIVE,215.09,355.58,59.975,1474641903,"274151322000088","219011344069620",26.86,37.30,0,336.94,391.34,182.4,174.1,0.685,786322.3,786322.3,1983,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641929,1038143.00
09/23/2016 10:45,2,4.367,ACTIVE,216.00,441.84,59.981,1474641903,"274151322000068","219011344069620",40.43,39.00,0,400.06,463.78,178.9,170.8,0.676,679430.7,679430.7,2025,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641930,1038144.00
09/23/2016 10:45,2,6.930,ACTIVE,218.26,365.49,59.970,1474641903,"201051344001135","219011344069620",28.84,32.20,0,336.04,408.48,202.3,193.3,0.932,557180.2,557180.2,1988,0,0,0,L,1122011218,0,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641931,1038145.00
09/23/2016 10:45,2,7.061,ACTIVE,218.26,367.00,59.975,1474641903,"201051344000594","219011344069620",28.80,32.60,0,335.44,410.58,205.9,196.8,0.932,568153.8,568153.8,1997,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641932,1038146.00
09/23/2016 10:45,2,7.043,ACTIVE,218.71,365.49,59.975,1474641903,"201051344001203","219011344069620",28.57,34.50,0,336.64,411.78,203.7,194.7,0.950,565423.2,565423.2,1996,0,0,0,L,1122011218,0,125.62,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641933,1038147.00
09/23/2016 10:45,2,6.725,ACTIVE,215.32,363.99,59.981,1474641903,"274151322000054","219011344069620",26.90,40.00,0,337.24,392.85,183.1,174.8,0.694,802476.1,802476.1,1979,0,0,0,L,1151911521,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641934,1038148.00
09/23/2016 10:45,2,7.102,ACTIVE,219.16,366.70,60.007,1474641903,"201051344000867","219011344069620",28.11,34.50,0,336.94,412.38,202.2,193.3,0.924,555450.4,555450.4,2000,0,0,0,L,1122011218,0,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641934,1038149.00
09/23/2016 10:45,2,6.963,ACTIVE,218.71,366.70,59.954,1474641903,"201051344001093","219011344069620",28.61,33.00,0,335.74,408.78,201.6,192.7,0.915,562036.2,562036.2,2000,0,0,0,L,1122011218,0,124.94,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641935,1038150.00
09/23/2016 10:45,2,7.168,ACTIVE,219.61,370.00,59.981,1474641903,"201051344000900","219011344069620",28.17,32.80,0,338.44,414.49,204.5,195.5,0.932,572301.0,572301.0,2004,0,0,0,L,1122011218,0,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641936,1038151.00
09/23/2016 10:45,2,6.963,ACTIVE,219.61,367.90,59.975,1474641903,"201051344000648","219011344069620",28.55,33.50,0,338.74,414.49,201.4,192.4,0.919,560908.1,560908.1,1994,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641937,1038152.00
09/23/2016 10:45,2,7.062,ACTIVE,220.06,371.21,59.981,1474641903,"201051344000569","219011344069620",28.17,31.30,0,339.04,413.89,201.6,192.7,0.937,572236.2,572236.2,1999,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641938,1038153.00
09/23/2016 10:45,2,7.043,ACTIVE,220.29,367.60,59.986,1474641903,"201051344000983","219011344069620",28.47,31.80,0,339.34,415.09,203.2,194.2,0.946,564771.8,564771.8,2005,0,0,0,L,1122011218,0,125.40,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641939,1038154.00
09/23/2016 10:45,2,7.072,ACTIVE,220.29,367.90,59.981,1474641903,"201051344001158","219011344069620",28.33,30.50,0,340.55,413.89,202.8,193.9,0.919,556321.0,556321.0,1996,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641940,1038155.00
09/23/2016 10:45,2,7.057,ACTIVE,220.29,369.70,59.986,1474641903,"201051344000576","219011344069620",28.05,33.80,0,340.55,413.59,200.3,191.5,0.902,563896.6,563896.6,2005,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641941,1038156.00
09/23/2016 10:45,2,6.654,ACTIVE,215.09,351.97,60.007,1474641903,"274151322000087","219011344069620",26.76,50.20,0,335.14,390.14,180.2,172.1,0.676,774507.2,774507.2,2003,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474641942,1038157.00
09/23/2016 11:00,2,8.012,ACTIVE,220.97,372.41,59.970,1474642803,"201051344000645","219011344069620",27.79,36.00,0,319.21,421.70,225.3,215.5,1.012,563410.4,563410.4,2001,0,0,0,L,1122011218,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642804,1038158.00
09/23/2016 11:00,2,7.602,ACTIVE,215.77,378.72,59.975,1474642803,"274151322000085","219011344069620",25.56,41.00,0,331.83,396.75,196.8,188.1,0.773,802096.2,802096.2,1984,0,0,0,L,1151911521,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642805,1038159.00
09/23/2016 11:00,2,7.969,ACTIVE,219.84,371.21,59.986,1474642803,"201051344000633","219011344069620",28.21,33.80,0,321.31,422.60,227.6,217.8,1.074,555019.8,555019.8,1999,0,0,0,L,1122011218,0,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642806,1038160.00
09/23/2016 11:00,2,7.977,ACTIVE,221.42,373.91,59.970,1474642803,"201051344000469","219011344069620",28.07,30.30,0,318.30,422.30,226.8,216.9,1.039,557658.1,557658.1,2006,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642806,1038161.00
09/23/2016 11:00,2,7.879,ACTIVE,218.48,368.80,59.970,1474642803,"201051344000646","219011344069620",28.25,32.40,0,318.00,418.39,225.4,215.6,1.030,558130.4,558130.4,1994,0,0,0,L,1122011218,0,125.17,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642807,1038162.00
09/23/2016 11:00,2,7.617,ACTIVE,215.77,370.90,59.965,1474642803,"274151322000052","219011344069620",27.99,41.00,0,330.63,400.96,215.9,206.5,0.826,824671.8,824671.8,1988,0,0,0,L,1151911521,0,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642808,1038163.00
09/23/2016 11:00,2,7.850,ACTIVE,219.84,370.90,59.959,1474642803,"201051344000585","219011344069620",28.33,33.30,0,321.01,421.40,225.0,215.2,1.034,568197.0,568197.0,1998,0,0,0,L,1122011218,0,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642809,1038164.00
09/23/2016 11:00,2,7.775,ACTIVE,218.03,367.90,59.975,1474642803,"201051344001230","219011344069620",28.57,32.80,0,318.00,418.09,224.8,215.1,1.043,561064.5,561064.5,2000,0,0,0,L,1122011218,0,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642810,1038165.00
09/23/2016 11:00,2,7.809,ACTIVE,219.61,368.20,59.965,1474642803,"201051344000582","219011344069620",28.15,34.80,0,318.30,422.60,222.5,212.8,1.003,553823.6,553823.6,1994,0,0,0,L,1122011218,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642811,1038166.00
09/23/2016 11:00,2,7.930,ACTIVE,218.26,369.10,59.975,1474642803,"201051344000955","219011344069620",28.43,33.50,0,319.51,418.09,228.3,218.4,1.069,567885.1,567885.1,1992,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642812,1038167.00
09/23/2016 11:00,2,5.170,ACTIVE,215.77,425.91,59.959,1474642803,"274151322000094","219011344069620",38.47,41.80,0,335.14,469.19,199.4,190.5,0.765,678966.6,678966.6,2028,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642813,1038168.00
09/23/2016 11:00,2,7.973,ACTIVE,221.42,374.21,59.938,1474642803,"201051344000579","219011344069620",28.51,31.50,0,321.61,424.11,230.2,220.2,1.065,572038.8,572038.8,1992,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642814,1038169.00
09/23/2016 11:00,2,7.895,ACTIVE,218.03,367.30,59.970,1474642803,"201051344000890","219011344069620",28.17,33.00,0,320.41,417.19,225.0,215.2,1.021,565121.5,565121.5,1995,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642815,1038170.00
09/23/2016 11:00,2,7.869,ACTIVE,218.93,367.60,59.975,1474642803,"201051344000438","219011344069620",28.61,32.80,0,318.91,423.20,228.1,218.2,1.056,566563.5,566563.5,1995,0,0,0,L,1122011218,0,125.40,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642816,1038171.00
09/23/2016 11:00,2,7.785,ACTIVE,218.48,366.70,59.933,1474642803,"201051344000417","219011344069620",28.09,34.00,0,318.00,416.29,221.4,211.8,1.034,557561.0,557561.0,1996,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642817,1038172.00
09/23/2016 11:00,2,7.557,ACTIVE,215.32,363.39,59.965,1474642803,"274151322000083","219011344069620",27.65,43.20,0,330.63,400.06,211.3,202.1,0.831,817144.6,817144.6,1987,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642817,1038173.00
09/23/2016 11:00,2,7.994,ACTIVE,216.45,380.52,59.975,1474642803,"274151322000076","219011344069620",28.67,43.00,0,331.83,403.97,231.9,221.9,0.906,872340.8,872340.8,1998,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642818,1038174.00
09/23/2016 11:00,2,7.953,ACTIVE,219.61,370.60,59.970,1474642803,"201051344000868","219011344069620",28.01,33.30,0,318.61,422.00,225.4,215.6,1.016,556430.9,556430.9,1998,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642819,1038175.00
09/23/2016 11:00,2,8.068,ACTIVE,215.54,368.50,59.959,1474642803,"274151322000095","219011344069620",28.01,45.00,0,332.73,404.87,228.8,218.9,0.853,863529.7,863529.7,1997,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642820,1038176.00
09/23/2016 11:00,2,8.006,ACTIVE,221.19,367.00,59.975,1474642803,"201051344000988","219011344069620",18.27,30.30,0,321.31,398.56,148.2,141.1,0.685,536396.1,536396.1,1994,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642821,1038177.00
09/23/2016 11:00,2,7.938,ACTIVE,219.39,369.10,59.981,1474642803,"201051344001025","219011344069620",28.17,34.50,0,319.81,421.40,226.6,216.8,1.012,566811.0,566811.0,1992,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642822,1038178.00
09/23/2016 11:00,2,7.963,ACTIVE,221.19,372.71,59.975,1474642803,"201051344000458","219011344069620",28.27,34.80,0,320.41,422.60,227.9,218.1,1.052,563788.5,563788.5,2003,0,0,0,L,1122011218,0,125.85,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642823,1038179.00
09/23/2016 11:00,2,7.961,ACTIVE,221.64,373.61,59.975,1474642803,"201051344000853","219011344069620",28.11,32.20,0,323.41,422.00,226.6,216.8,1.047,563094.9,563094.9,2010,0,0,0,L,1122011218,0,126.30,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642824,1038180.00
09/23/2016 11:00,2,7.912,ACTIVE,218.03,367.90,59.975,1474642803,"201051344000685","219011344069620",28.51,32.20,0,318.00,417.79,228.3,218.4,1.096,565747.3,565747.3,1999,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642825,1038181.00
09/23/2016 11:00,2,7.721,ACTIVE,219.39,370.00,59.970,1474642803,"201051344000917","219011344069620",28.65,34.00,0,318.61,421.40,224.0,214.3,1.056,562690.9,562690.9,1996,0,0,0,L,1122011218,0,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642826,1038182.00
09/23/2016 11:00,2,7.801,ACTIVE,218.26,365.49,59.975,1474642803,"201051344001145","219011344069620",28.61,31.50,0,320.71,417.49,226.0,216.2,1.016,567894.6,567894.6,1996,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642826,1038183.00
09/23/2016 11:00,2,7.914,ACTIVE,220.06,369.40,59.975,1474642803,"201051344000651","219011344069620",28.25,35.20,0,320.41,422.30,226.2,216.4,1.012,561079.2,561079.2,1991,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642827,1038184.00
