ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 11:00,2,7.621,ACTIVE,215.77,382.63,59.949,1474642803,"274151322000088","219011344069620",26.02,40.20,0,332.13,397.05,200.6,191.6,0.742,786362.6,786362.6,1984,0,0,0,L,1151911521,0,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642828,1038185.00
09/23/2016 11:00,2,5.137,ACTIVE,216.67,424.71,59.965,1474642803,"274151322000068","219011344069620",38.61,41.00,0,335.74,465.89,201.2,192.3,0.778,679470.7,679470.7,2026,0,0,0,L,1151911521,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642829,1038186.00
09/23/2016 11:00,2,7.879,ACTIVE,219.39,367.30,59.949,1474642803,"201051344001135","219011344069620",28.15,33.80,0,320.11,422.30,224.5,214.8,1.030,557225.1,557225.1,1989,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642830,1038187.00
09/23/2016 11:00,2,8.000,ACTIVE,219.16,371.51,59.981,1474642803,"201051344000594","219011344069620",28.47,33.50,0,318.30,424.11,230.7,220.7,1.047,568199.7,568199.7,1998,0,0,0,L,1122011218,0,124.94,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642831,1038188.00
09/23/2016 11:00,2,7.951,ACTIVE,219.61,371.51,59.996,1474642803,"201051344001203","219011344069620",28.23,36.00,0,320.11,422.90,227.3,217.5,1.052,565468.4,565468.4,1997,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642832,1038189.00
09/23/2016 11:00,2,7.521,ACTIVE,216.00,366.10,59.981,1474642803,"274151322000054","219011344069620",26.42,41.80,0,330.03,397.96,201.1,192.1,0.778,802516.6,802516.6,1980,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642833,1038190.00
09/23/2016 11:00,2,7.895,ACTIVE,220.06,371.81,59.981,1474642803,"201051344000867","219011344069620",28.27,35.20,0,321.91,421.70,226.1,216.3,1.030,555495.4,555495.4,2001,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642834,1038191.00
09/23/2016 11:00,2,7.920,ACTIVE,219.39,368.80,59.981,1474642803,"201051344001093","219011344069620",28.05,34.50,0,319.51,422.30,225.0,215.3,1.016,562080.9,562080.9,2001,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642835,1038192.00
09/23/2016 11:00,2,7.953,ACTIVE,220.74,374.51,59.986,1474642803,"201051344000900","219011344069620",28.45,33.80,0,321.31,423.50,229.0,219.1,1.025,572346.5,572346.5,2005,0,0,0,L,1122011218,0,125.62,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642836,1038193.00
09/23/2016 11:00,2,7.844,ACTIVE,220.52,371.51,59.975,1474642803,"201051344000648","219011344069620",28.33,34.00,0,319.21,423.20,225.0,215.2,1.039,560952.8,560952.8,1995,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642837,1038194.00
09/23/2016 11:00,2,7.953,ACTIVE,220.97,371.51,59.944,1474642803,"201051344000569","219011344069620",27.89,32.60,0,320.41,421.70,224.6,214.8,1.025,572281.0,572281.0,2000,0,0,0,L,1122011218,0,125.40,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642838,1038195.00
09/23/2016 11:00,2,7.879,ACTIVE,221.19,370.90,59.981,1474642803,"201051344000983","219011344069620",28.29,33.30,0,319.81,422.60,225.6,215.9,1.043,564816.9,564816.9,2006,0,0,0,L,1122011218,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642838,1038196.00
09/23/2016 11:00,2,7.902,ACTIVE,221.19,373.31,59.975,1474642803,"201051344001158","219011344069620",28.15,31.50,0,319.51,422.00,225.3,215.6,1.039,556366.0,556366.0,1997,0,0,0,L,1122011218,0,125.62,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642839,1038197.00
09/23/2016 11:00,2,7.844,ACTIVE,220.97,372.11,59.981,1474642803,"201051344000576","219011344069620",28.13,35.00,0,321.91,422.30,223.3,213.6,1.012,563941.2,563941.2,2006,0,0,0,L,1122011218,0,125.85,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642840,1038198.00
09/23/2016 11:00,2,7.477,ACTIVE,215.77,379.32,59.970,1474642803,"274151322000087","219011344069620",26.08,52.30,0,332.13,395.55,197.3,188.5,0.742,774547.0,774547.0,2004,0,0,0,L,1151911521,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474642842,1038199.00
09/23/2016 11:15,2,7.732,ACTIVE,220.29,368.20,59.970,1474643703,"201051344000645","219011344069620",27.83,37.50,0,321.91,425.01,218.0,208.5,0.986,563454.2,563454.2,2002,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643704,1038200.00
09/23/2016 11:15,2,7.373,ACTIVE,215.32,370.00,59.965,1474643703,"274151322000085","219011344069620",25.70,42.30,0,336.34,397.96,191.8,183.2,0.734,802134.6,802134.6,1985,0,0,0,L,1151911521,0,123.81,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643705,1038201.00
09/23/2016 11:15,2,7.943,ACTIVE,219.61,370.00,59.970,1474643703,"201051344000633","219011344069620",27.65,34.50,0,321.61,426.51,222.6,212.9,1.016,555064.1,555064.1,2000,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643706,1038202.00
09/23/2016 11:15,2,7.916,ACTIVE,220.97,370.90,59.970,1474643703,"201051344000469","219011344069620",27.99,32.20,0,320.71,425.61,224.2,214.4,1.025,557702.2,557702.2,2007,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643707,1038203.00
09/23/2016 11:15,2,7.951,ACTIVE,218.03,368.80,59.975,1474643703,"201051344000646","219011344069620",28.07,33.50,0,320.71,425.01,226.2,216.4,1.043,558174.2,558174.2,1995,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643708,1038204.00
09/23/2016 11:15,2,7.785,ACTIVE,215.54,358.58,59.970,1474643703,"274151322000052","219011344069620",27.89,43.00,0,334.54,403.07,219.7,210.1,0.849,824714.0,824714.0,1989,0,0,0,L,1151911521,0,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643709,1038205.00
09/23/2016 11:15,2,8.072,ACTIVE,219.61,369.10,59.965,1474643703,"201051344000585","219011344069620",28.23,34.50,0,320.41,425.01,230.7,220.7,1.069,568240.9,568240.9,1999,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643710,1038206.00
09/23/2016 11:15,2,8.035,ACTIVE,217.80,367.90,59.970,1474643703,"201051344001230","219011344069620",28.57,33.00,0,319.51,421.10,232.3,222.3,1.069,561108.2,561108.2,2001,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643711,1038207.00
09/23/2016 11:15,2,8.098,ACTIVE,219.84,370.30,59.970,1474643703,"201051344000582","219011344069620",28.27,35.40,0,322.21,427.11,231.7,221.7,1.052,553867.0,553867.0,1995,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643712,1038208.00
09/23/2016 11:15,2,8.301,ACTIVE,218.48,367.90,59.981,1474643703,"201051344000955","219011344069620",28.35,34.50,0,318.30,422.00,238.2,228.0,1.118,567929.6,567929.6,1993,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643713,1038209.00
09/23/2016 11:15,2,5.328,ACTIVE,215.54,427.11,59.959,1474643703,"274151322000094","219011344069620",39.00,43.20,0,337.24,465.58,210.7,201.5,0.813,679005.5,679005.5,2029,0,0,0,L,1151911521,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643713,1038210.00
09/23/2016 11:15,2,8.227,ACTIVE,221.64,373.01,59.975,1474643703,"201051344000579","219011344069620",28.71,33.00,0,323.11,431.02,238.9,228.7,1.109,572083.9,572083.9,1993,0,0,0,L,1122011218,0,125.85,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643714,1038211.00
09/23/2016 11:15,2,8.199,ACTIVE,218.26,366.40,60.002,1474643703,"201051344000890","219011344069620",28.05,34.80,0,322.21,421.10,232.8,222.8,1.025,565165.5,565165.5,1996,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643715,1038212.00
09/23/2016 11:15,2,8.111,ACTIVE,218.93,370.00,59.970,1474643703,"201051344000438","219011344069620",28.57,34.30,0,321.31,426.81,234.5,224.4,1.087,566607.9,566607.9,1996,0,0,0,L,1122011218,0,125.17,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643716,1038213.00
09/23/2016 11:15,2,8.143,ACTIVE,218.48,365.19,59.970,1474643703,"201051344000417","219011344069620",27.45,34.50,0,319.81,419.90,226.5,216.7,1.047,557604.2,557604.2,1997,0,0,0,L,1122011218,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643717,1038214.00
09/23/2016 11:15,2,7.779,ACTIVE,215.32,355.58,59.975,1474643703,"274151322000083","219011344069620",27.51,44.80,0,335.14,402.16,216.6,207.1,0.857,817186.0,817186.0,1988,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643718,1038215.00
09/23/2016 11:15,2,8.271,ACTIVE,216.45,369.70,59.959,1474643703,"274151322000076","219011344069620",28.23,43.80,0,335.44,407.27,236.7,226.5,0.924,872386.1,872386.1,1999,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643719,1038216.00
09/23/2016 11:15,2,8.117,ACTIVE,219.61,370.60,59.975,1474643703,"201051344000868","219011344069620",27.65,34.50,0,323.41,426.81,227.2,217.4,1.016,556474.8,556474.8,1999,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643720,1038217.00
09/23/2016 11:15,2,8.131,ACTIVE,215.09,362.19,59.959,1474643703,"274151322000095","219011344069620",28.07,45.30,0,334.24,406.37,231.1,221.1,0.871,863574.4,863574.4,1998,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643721,1038218.00
09/23/2016 11:15,2,8.016,ACTIVE,221.19,365.49,59.970,1474643703,"201051344000988","219011344069620",18.23,31.50,0,324.02,401.86,148.0,140.9,0.672,536424.8,536424.8,1995,0,0,0,L,1122011218,0,125.40,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643722,1038219.00
09/23/2016 11:15,2,8.070,ACTIVE,219.39,366.70,59.975,1474643703,"201051344001025","219011344069620",27.77,36.30,0,323.41,425.61,226.9,217.1,1.012,566855.1,566855.1,1993,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643723,1038220.00
09/23/2016 11:15,2,7.965,ACTIVE,220.97,372.71,59.970,1474643703,"201051344000458","219011344069620",28.13,36.30,0,320.71,430.12,226.8,217.0,1.056,563832.8,563832.8,2004,0,0,0,L,1122011218,0,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643724,1038221.00
09/23/2016 11:15,2,8.086,ACTIVE,221.42,374.81,59.965,1474643703,"201051344000853","219011344069620",27.53,33.30,0,328.82,430.12,225.5,215.7,1.043,563139.0,563139.0,2011,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643725,1038222.00
09/23/2016 11:15,2,7.889,ACTIVE,217.80,368.20,59.965,1474643703,"201051344000685","219011344069620",28.63,33.80,0,319.81,421.70,228.7,218.8,1.069,565791.7,565791.7,2000,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643726,1038223.00
09/23/2016 11:15,2,7.834,ACTIVE,218.93,367.60,59.965,1474643703,"201051344000917","219011344069620",28.29,36.00,0,321.01,425.61,224.3,214.6,1.056,562734.5,562734.5,1997,0,0,0,L,1122011218,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643726,1038224.00
09/23/2016 11:15,2,7.768,ACTIVE,217.80,369.10,59.965,1474643703,"201051344001145","219011344069620",28.67,32.40,0,323.11,421.10,225.6,215.8,1.025,567938.6,567938.6,1997,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643727,1038225.00
09/23/2016 11:15,2,7.838,ACTIVE,219.39,368.80,59.959,1474643703,"201051344000651","219011344069620",28.21,36.30,0,324.02,426.21,223.9,214.2,1.012,561123.3,561123.3,1992,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643728,1038226.00
09/23/2016 11:15,2,7.432,ACTIVE,215.09,374.51,59.975,1474643703,"274151322000088","219011344069620",26.12,41.00,0,334.84,399.16,196.6,187.8,0.738,786401.8,786401.8,1985,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643729,1038227.00
09/23/2016 11:15,2,4.887,ACTIVE,216.00,438.83,59.954,1474643703,"274151322000068","219011344069620",39.16,41.00,0,337.84,465.28,193.8,185.2,0.751,679509.7,679509.7,2027,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643730,1038228.00
09/23/2016 11:15,2,7.432,ACTIVE,218.71,366.40,59.970,1474643703,"201051344001135","219011344069620",28.13,34.80,0,321.91,425.31,211.7,202.4,0.963,557268.9,557268.9,1990,0,0,0,L,1122011218,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643731,1038229.00
09/23/2016 11:15,2,7.301,ACTIVE,218.26,367.60,59.965,1474643703,"201051344000594","219011344069620",28.37,34.50,0,322.21,428.01,209.8,200.6,0.955,568244.7,568244.7,1999,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643732,1038230.00
09/23/2016 11:15,2,7.143,ACTIVE,218.71,363.69,59.949,1474643703,"201051344001203","219011344069620",27.91,36.80,0,320.41,427.41,201.8,192.9,0.941,565512.8,565512.8,1998,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643733,1038231.00
09/23/2016 11:15,2,6.658,ACTIVE,214.87,353.77,59.954,1474643703,"274151322000054","219011344069620",26.16,43.00,0,334.84,400.06,176.2,168.2,0.667,802555.8,802555.8,1981,0,0,0,L,1151911521,0,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643734,1038232.00
09/23/2016 11:15,2,6.625,ACTIVE,218.48,363.39,59.959,1474643703,"201051344000867","219011344069620",27.95,37.00,0,324.62,425.61,187.6,179.1,0.857,555539.5,555539.5,2002,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643735,1038233.00
09/23/2016 11:15,2,6.412,ACTIVE,218.26,363.39,59.965,1474643703,"201051344001093","219011344069620",28.17,35.20,0,323.72,426.81,182.9,174.7,0.818,562124.6,562124.6,2002,0,0,0,L,1122011218,0,124.72,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643736,1038234.00
09/23/2016 11:15,2,6.127,ACTIVE,218.71,364.59,59.965,1474643703,"201051344000900","219011344069620",28.15,35.20,0,320.71,426.81,174.6,166.6,0.795,572391.1,572391.1,2006,0,0,0,L,1122011218,0,124.72,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643737,1038235.00
09/23/2016 11:15,2,5.867,ACTIVE,218.48,363.99,59.965,1474643703,"201051344000648","219011344069620",27.99,35.40,0,322.51,427.41,166.4,158.7,0.769,560996.6,560996.6,1996,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643738,1038236.00
09/23/2016 11:15,2,5.672,ACTIVE,218.48,362.49,59.938,1474643703,"201051344000569","219011344069620",27.81,33.50,0,323.41,425.61,159.7,152.2,0.742,572324.7,572324.7,2001,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643739,1038237.00
09/23/2016 11:15,2,5.523,ACTIVE,218.48,362.49,59.965,1474643703,"201051344000983","219011344069620",28.09,34.50,0,322.51,426.51,157.1,149.7,0.734,564860.9,564860.9,2007,0,0,0,L,1122011218,0,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643739,1038238.00
09/23/2016 11:15,2,5.482,ACTIVE,218.26,361.59,59.965,1474643703,"201051344001158","219011344069620",27.59,33.30,0,322.51,425.61,153.2,145.9,0.720,556409.9,556409.9,1998,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643740,1038239.00
09/23/2016 11:15,2,5.301,ACTIVE,218.26,362.19,59.965,1474643703,"201051344000576","219011344069620",27.77,35.80,0,323.41,425.91,149.1,142.0,0.698,563984.8,563984.8,2007,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643741,1038240.00
09/23/2016 11:15,2,5.012,ACTIVE,214.41,357.68,59.959,1474643703,"274151322000087","219011344069620",26.38,53.30,0,335.74,397.35,133.7,127.1,0.504,774585.7,774585.7,2005,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474643742,1038241.00
09/23/2016 11:30,2,2.787,ACTIVE,215.77,362.49,59.949,1474644603,"201051344000645","219011344069620",28.37,35.20,0,320.41,421.40,80.1,75.4,0.376,563482.5,563482.5,2003,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644604,1038242.00
09/23/2016 11:30,2,2.623,ACTIVE,213.96,351.37,59.981,1474644603,"274151322000085","219011344069620",27.15,39.80,0,331.23,396.75,72.1,67.7,0.495,802159.6,802159.6,1986,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644605,1038243.00
09/23/2016 11:30,2,2.861,ACTIVE,215.77,352.87,59.991,1474644603,"201051344000633","219011344069620",28.84,32.40,0,319.81,422.60,83.7,78.8,0.402,555092.6,555092.6,2001,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644606,1038244.00
09/23/2016 11:30,2,2.961,ACTIVE,216.22,351.97,60.018,1474644603,"201051344000469","219011344069620",28.71,29.50,0,318.30,422.00,86.1,81.1,0.415,557730.6,557730.6,2008,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644607,1038245.00
09/23/2016 11:30,2,2.920,ACTIVE,214.19,349.26,60.012,1474644603,"201051344000646","219011344069620",29.02,30.50,0,315.60,418.39,85.8,80.9,0.411,558202.5,558202.5,1996,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644608,1038246.00
09/23/2016 11:30,2,2.385,ACTIVE,213.29,367.00,59.986,1474644603,"274151322000052","219011344069620",28.80,38.60,0,329.73,400.66,69.4,65.1,0.473,824741.1,824741.1,1990,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644609,1038247.00
09/23/2016 11:30,2,2.887,ACTIVE,214.87,349.86,60.023,1474644603,"201051344000585","219011344069620",29.18,32.00,0,319.81,421.10,85.3,80.4,0.398,568269.3,568269.3,2000,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644610,1038248.00
09/23/2016 11:30,2,2.219,ACTIVE,213.74,354.97,59.991,1474644603,"201051344001230","219011344069620",28.98,30.30,0,317.10,417.79,65.1,60.9,0.539,561136.1,561136.1,2002,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644611,1038249.00
09/23/2016 11:30,2,2.078,ACTIVE,213.96,358.28,59.981,1474644603,"201051344000582","219011344069620",28.92,33.30,0,317.40,418.70,60.9,56.8,0.495,553894.7,553894.7,1996,0,0,0,L,1122011218,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644611,1038250.00
09/23/2016 11:30,2,1.982,ACTIVE,213.06,354.97,59.996,1474644603,"201051344000955","219011344069620",29.28,31.80,0,317.40,418.09,58.9,54.9,0.495,567958.1,567958.1,1994,0,0,0,L,1122011218,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644612,1038251.00
09/23/2016 11:30,2,1.236,ACTIVE,213.06,411.18,59.986,1474644603,"274151322000094","219011344069620",38.19,39.80,0,336.64,458.67,47.7,44.1,0.323,679030.0,679030.0,2030,0,0,0,L,1151911521,0,121.55,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644613,1038252.00
09/23/2016 11:30,2,2.008,ACTIVE,214.87,357.38,59.949,1474644603,"201051344000579","219011344069620",29.20,30.30,0,321.31,422.90,59.4,55.4,0.491,572112.6,572112.6,1994,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644614,1038253.00
09/23/2016 11:30,2,1.891,ACTIVE,213.29,353.17,60.039,1474644603,"201051344000890","219011344069620",28.80,31.50,0,318.61,416.29,55.2,51.4,0.455,565193.4,565193.4,1997,0,0,0,L,1122011218,0,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644615,1038254.00
09/23/2016 11:30,2,1.873,ACTIVE,213.96,355.58,59.986,1474644603,"201051344000438","219011344069620",29.02,31.50,0,317.10,416.89,55.0,51.2,0.455,566636.1,566636.1,1997,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644616,1038255.00
09/23/2016 11:30,2,1.871,ACTIVE,213.51,354.07,59.991,1474644603,"201051344000417","219011344069620",28.55,31.80,0,318.00,415.39,54.2,50.4,0.446,557631.7,557631.7,1998,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644617,1038256.00
09/23/2016 11:30,2,1.740,ACTIVE,213.06,354.37,59.981,1474644603,"274151322000083","219011344069620",28.43,40.00,0,329.43,399.16,50.1,46.4,0.354,817212.3,817212.3,1989,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644618,1038257.00
09/23/2016 11:30,2,1.852,ACTIVE,213.96,348.06,59.975,1474644603,"274151322000076","219011344069620",29.12,39.50,0,331.83,402.46,54.6,50.8,0.380,872414.7,872414.7,2000,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644619,1038258.00
09/23/2016 11:30,2,1.877,ACTIVE,214.41,355.28,59.986,1474644603,"201051344000868","219011344069620",28.49,32.00,0,318.61,420.50,54.1,50.3,0.442,556502.7,556502.7,2000,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644620,1038259.00
09/23/2016 11:30,2,1.799,ACTIVE,213.29,357.08,59.986,1474644603,"274151322000095","219011344069620",28.94,40.40,0,330.33,401.56,52.7,48.9,0.345,863602.4,863602.4,1999,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644621,1038260.00
09/23/2016 11:30,2,1.859,ACTIVE,214.64,351.67,59.981,1474644603,"201051344000988","219011344069620",18.65,28.80,0,318.00,397.96,35.1,32.0,0.287,536442.8,536442.8,1996,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644622,1038261.00
09/23/2016 11:30,2,1.848,ACTIVE,213.51,353.17,59.986,1474644603,"201051344001025","219011344069620",28.65,32.80,0,319.81,415.39,53.7,49.9,0.429,566882.9,566882.9,1994,0,0,0,L,1122011218,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644622,1038262.00
09/23/2016 11:30,2,1.848,ACTIVE,214.64,354.67,59.981,1474644603,"201051344000458","219011344069620",28.51,33.50,0,319.81,420.50,53.4,49.6,0.455,563860.7,563860.7,2005,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644623,1038263.00
09/23/2016 11:30,2,1.846,ACTIVE,215.09,357.68,59.986,1474644603,"201051344000853","219011344069620",28.47,30.80,0,322.81,420.20,53.2,49.4,0.433,563166.6,563166.6,2012,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644624,1038264.00
09/23/2016 11:30,2,1.762,ACTIVE,213.51,353.77,59.981,1474644603,"201051344000685","219011344069620",28.88,30.30,0,316.80,415.39,51.6,47.9,0.446,565819.3,565819.3,2001,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644625,1038265.00
09/23/2016 11:30,2,1.715,ACTIVE,213.74,354.07,59.928,1474644603,"201051344000917","219011344069620",28.98,32.80,0,318.00,413.59,50.3,46.6,0.424,562761.6,562761.6,1998,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644626,1038266.00
09/23/2016 11:30,2,1.754,ACTIVE,213.51,353.77,59.981,1474644603,"201051344001145","219011344069620",28.55,29.50,0,318.30,414.49,50.7,47.0,0.420,567965.9,567965.9,1998,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644627,1038267.00
09/23/2016 11:30,2,1.783,ACTIVE,213.96,354.67,59.970,1474644603,"201051344000651","219011344069620",28.63,33.30,0,317.70,415.99,51.7,48.0,0.424,561150.7,561150.7,1993,0,0,0,L,1122011218,0,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644628,1038268.00
09/23/2016 11:30,2,1.652,ACTIVE,212.83,354.97,59.970,1474644603,"274151322000088","219011344069620",27.41,37.30,0,330.03,393.75,45.9,42.4,0.309,786426.1,786426.1,1986,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644629,1038269.00
09/23/2016 11:30,2,1.184,ACTIVE,213.51,408.78,59.965,1474644603,"274151322000068","219011344069620",37.49,38.40,0,337.54,458.97,44.7,41.3,0.292,679533.6,679533.6,2028,0,0,0,L,1151911521,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644630,1038270.00
09/23/2016 11:30,2,1.801,ACTIVE,213.29,352.87,59.954,1474644603,"201051344001135","219011344069620",28.86,32.00,0,318.30,413.59,52.7,48.9,0.433,557296.2,557296.2,1991,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644630,1038271.00
09/23/2016 11:30,2,1.805,ACTIVE,213.96,354.97,59.970,1474644603,"201051344000594","219011344069620",28.82,31.30,0,318.91,413.89,52.7,48.9,0.429,568272.6,568272.6,2000,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644631,1038272.00
09/23/2016 11:30,2,1.777,ACTIVE,213.74,352.57,59.965,1474644603,"201051344001203","219011344069620",28.63,33.50,0,317.10,413.59,51.5,47.8,0.433,565540.1,565540.1,1999,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644632,1038273.00
09/23/2016 11:30,2,1.666,ACTIVE,213.29,356.48,59.965,1474644603,"274151322000054","219011344069620",27.45,38.80,0,329.43,394.95,46.4,42.8,0.309,802580.1,802580.1,1982,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644633,1038274.00
09/23/2016 11:30,2,1.801,ACTIVE,214.41,353.77,59.959,1474644603,"201051344000867","219011344069620",28.55,33.80,0,318.30,415.09,52.0,48.3,0.420,555566.8,555566.8,2003,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644634,1038275.00
09/23/2016 11:30,2,1.707,ACTIVE,213.74,353.17,60.007,1474644603,"201051344001093","219011344069620",28.45,32.00,0,319.21,412.08,49.2,45.6,0.402,562151.3,562151.3,2003,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644635,1038276.00
09/23/2016 11:30,2,1.797,ACTIVE,214.41,355.58,59.970,1474644603,"201051344000900","219011344069620",28.49,32.40,0,318.61,418.09,51.9,48.2,0.424,572418.5,572418.5,2007,0,0,0,L,1122011218,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644636,1038277.00
09/23/2016 11:30,2,1.783,ACTIVE,214.87,354.97,59.917,1474644603,"201051344000648","219011344069620",28.37,32.80,0,318.61,419.00,51.2,47.5,0.424,561023.6,561023.6,1997,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644637,1038278.00
09/23/2016 11:30,2,1.795,ACTIVE,214.64,355.58,59.970,1474644603,"201051344000569","219011344069620",28.35,31.00,0,318.61,417.49,51.5,47.8,0.433,572351.7,572351.7,2002,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644638,1038279.00
09/23/2016 11:30,2,1.799,ACTIVE,214.64,354.37,59.917,1474644603,"201051344000983","219011344069620",28.69,31.80,0,320.11,418.70,52.3,48.6,0.442,564888.2,564888.2,2008,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644639,1038280.00
09/23/2016 11:30,2,1.766,ACTIVE,214.64,354.07,59.959,1474644603,"201051344001158","219011344069620",28.71,30.00,0,318.00,417.19,51.4,47.7,0.433,556436.9,556436.9,1999,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644640,1038281.00
09/23/2016 11:30,2,1.738,ACTIVE,214.87,355.28,59.965,1474644603,"201051344000576","219011344069620",28.49,33.00,0,319.21,418.09,50.2,46.5,0.424,564011.5,564011.5,2008,0,0,0,L,1122011218,0,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644641,1038282.00
09/23/2016 11:30,2,1.631,ACTIVE,213.06,353.77,59.954,1474644603,"274151322000087","219011344069620",27.27,47.80,0,330.33,392.55,45.1,41.6,0.292,774609.5,774609.5,2006,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474644642,1038283.00
09/23/2016 11:45,2,7.832,ACTIVE,221.87,370.60,60.002,1474645503,"201051344000645","219011344069620",31.91,32.80,0,322.51,430.42,252.2,241.5,1.096,563500.8,563500.8,2004,0,0,0,L,1122011218,0,126.30,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645504,1038284.00
09/23/2016 11:45,2,8.918,ACTIVE,216.22,391.34,59.996,1474645503,"274151322000085","219011344069620",28.21,38.80,0,333.03,406.67,254.9,244.1,0.959,802176.5,802176.5,1987,0,0,0,L,1151911521,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645505,1038285.00
09/23/2016 11:45,2,7.877,ALERT,220.74,372.71,59.996,1474645503,"201051344000633","219011344069620",31.85,30.30,0,308.69,433.12,253.9,243.1,1.189,555111.0,555111.0,2002,0,0,0,L,1122011218,0,125.85,125.40,0002,29,0,0,0,0,0,0,1,1066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645507,1038286.00
09/23/2016 11:45,2,8.121,ACTIVE,222.55,376.01,59.996,1474645503,"201051344000469","219011344069620",30.99,27.00,0,318.30,431.62,254.3,243.5,1.167,557749.1,557749.1,2009,0,0,0,L,1122011218,0,126.07,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645508,1038287.00
09/23/2016 11:45,2,7.760,ACTIVE,218.93,369.40,59.991,1474645503,"201051344000646","219011344069620",31.53,29.00,0,319.51,428.31,247.2,236.6,1.145,558221.0,558221.0,1997,0,0,0,L,1122011218,0,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645509,1038288.00
09/23/2016 11:45,2,4.922,ACTIVE,215.32,354.67,59.986,1474645503,"274151322000052","219011344069620",30.02,36.50,0,333.33,406.07,149.5,142.4,0.579,824759.1,824759.1,1991,0,0,0,L,1151911521,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645510,1038289.00
09/23/2016 11:45,2,6.424,ACTIVE,218.71,365.49,59.996,1474645503,"201051344000585","219011344069620",30.77,29.50,0,321.31,427.11,199.8,191.0,0.902,568288.2,568288.2,2001,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645510,1038290.00
09/23/2016 11:45,2,5.047,ACTIVE,216.22,357.98,59.996,1474645503,"201051344001230","219011344069620",30.43,28.30,0,333.03,422.60,155.3,148.0,0.716,561154.5,561154.5,2003,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645511,1038291.00
09/23/2016 11:45,2,4.236,ACTIVE,216.90,356.78,59.986,1474645503,"201051344000582","219011344069620",30.28,31.30,0,336.34,429.22,129.5,123.0,0.575,553913.1,553913.1,1997,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645512,1038292.00
09/23/2016 11:45,2,4.205,ACTIVE,215.54,355.58,60.023,1474645503,"201051344000955","219011344069620",29.26,29.30,0,333.03,423.81,124.7,118.5,0.597,567977.0,567977.0,1995,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645513,1038293.00
09/23/2016 11:45,2,0.248,ALERT,214.64,481.82,60.007,1474645503,"274151322000094","219011344069620",46.22,36.80,0,304.18,525.10,11.4,9.1,0.066,679043.6,679043.6,2031,0,0,0,L,1151911521,0,122.68,123.81,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645515,1038294.00
09/23/2016 11:45,2,6.430,ACTIVE,219.61,365.80,59.981,1474645503,"201051344000579","219011344069620",28.17,28.50,0,338.14,431.32,183.6,175.3,0.866,572131.8,572131.8,1995,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645516,1038295.00
09/23/2016 11:45,2,5.992,ACTIVE,217.13,363.39,59.986,1474645503,"201051344000890","219011344069620",29.32,29.50,0,334.24,425.61,177.8,169.6,0.800,565212.4,565212.4,1998,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645517,1038296.00
09/23/2016 11:45,2,6.203,ACTIVE,217.80,365.80,59.996,1474645503,"201051344000438","219011344069620",29.54,29.50,0,335.74,428.31,185.8,177.4,0.849,566655.0,566655.0,1998,0,0,0,L,1122011218,0,124.72,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645518,1038297.00
09/23/2016 11:45,2,6.605,ACTIVE,218.03,365.80,59.991,1474645503,"201051344000417","219011344069620",29.52,29.80,0,333.33,425.61,197.5,188.7,0.924,557650.5,557650.5,1999,0,0,0,L,1122011218,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645519,1038298.00
09/23/2016 11:45,2,8.332,ACTIVE,215.77,375.11,60.007,1474645503,"274151322000083","219011344069620",28.37,39.50,0,333.93,407.27,239.2,228.9,0.963,817230.4,817230.4,1990,0,0,0,L,1151911521,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645520,1038299.00
09/23/2016 11:45,2,8.064,ACTIVE,217.13,389.24,60.002,1474645503,"274151322000076","219011344069620",31.09,37.80,0,332.73,409.38,254.2,243.4,0.986,872434.2,872434.2,2001,0,0,0,L,1151911521,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645521,1038300.00
09/23/2016 11:45,2,7.811,ACTIVE,220.06,370.30,59.996,1474645503,"201051344000868","219011344069620",29.32,30.00,0,324.32,429.22,231.9,221.9,1.052,556521.8,556521.8,2001,0,0,0,L,1122011218,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645521,1038301.00
09/23/2016 11:45,2,8.199,ACTIVE,216.00,351.97,59.991,1474645503,"274151322000095","219011344069620",30.67,40.20,0,333.03,409.08,254.4,243.6,0.924,863621.8,863621.8,2000,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645522,1038302.00
09/23/2016 11:45,2,9.271,ACTIVE,222.55,368.80,59.986,1474645503,"201051344000988","219011344069620",18.41,27.50,0,323.72,410.58,172.9,165.0,0.787,536455.5,536455.5,1997,0,0,0,L,1122011218,0,126.30,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645523,1038303.00
09/23/2016 11:45,2,7.926,ACTIVE,220.29,369.10,59.944,1474645503,"201051344001025","219011344069620",31.77,30.80,0,335.14,427.41,254.8,244.0,1.127,566902.2,566902.2,1995,0,0,0,L,1122011218,0,125.62,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645524,1038304.00
09/23/2016 11:45,2,7.953,ACTIVE,222.55,373.61,59.981,1474645503,"201051344000458","219011344069620",31.69,31.50,0,336.04,431.32,254.7,243.9,1.167,563879.9,563879.9,2006,0,0,0,L,1122011218,0,126.53,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645525,1038305.00
09/23/2016 11:45,2,7.926,ACTIVE,223.00,375.11,59.986,1474645503,"201051344000853","219011344069620",31.81,29.30,0,337.54,431.62,255.3,244.5,1.131,563185.9,563185.9,2013,0,0,0,L,1122011218,0,126.98,126.30,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645526,1038306.00
09/23/2016 11:45,2,7.760,ACTIVE,218.48,367.00,60.018,1474645503,"201051344000685","219011344069620",32.22,28.80,0,333.93,423.81,252.8,242.1,1.207,565838.5,565838.5,2002,0,0,0,L,1122011218,0,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645527,1038307.00
09/23/2016 11:45,2,7.863,ACTIVE,220.29,370.60,59.986,1474645503,"201051344000917","219011344069620",31.99,31.00,0,335.44,427.71,254.2,243.4,1.193,562780.6,562780.6,1999,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645528,1038308.00
09/23/2016 11:45,2,7.854,ACTIVE,218.93,367.90,59.986,1474645503,"201051344001145","219011344069620",31.83,27.50,0,333.03,425.91,252.7,242.0,1.153,567985.2,567985.2,1999,0,0,0,L,1122011218,0,125.17,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645529,1038309.00
09/23/2016 11:45,2,7.873,ACTIVE,220.74,368.80,59.981,1474645503,"201051344000651","219011344069620",31.85,32.00,0,334.54,427.71,253.7,242.9,1.158,561170.1,561170.1,1994,0,0,0,L,1122011218,0,126.53,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645530,1038310.00
09/23/2016 11:45,2,8.113,ACTIVE,216.22,370.00,59.975,1474645503,"274151322000088","219011344069620",27.47,37.00,0,334.24,406.67,225.6,215.8,0.849,786444.0,786444.0,1987,0,0,0,L,1151911521,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645531,1038311.00
09/23/2016 11:45,2,0.266,ALERT,217.13,492.03,59.981,1474645503,"274151322000068","219011344069620",47.27,34.80,0,303.88,528.40,12.8,10.5,0.062,679546.4,679546.4,2029,0,0,0,L,1151911521,0,124.27,124.94,0001,33,0,0,0,0,0,0,255,1701,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645532,1038312.00
09/23/2016 11:45,2,8.303,ACTIVE,220.29,371.51,60.018,1474645503,"201051344001135","219011344069620",30.30,30.00,0,335.14,427.71,254.7,243.9,1.167,557316.0,557316.0,1992,0,0,0,L,1122011218,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645533,1038313.00
09/23/2016 11:45,2,7.943,ACTIVE,220.06,371.51,59.981,1474645503,"201051344000594","219011344069620",31.51,30.30,0,324.92,439.74,253.1,242.4,1.153,568292.6,568292.6,2001,0,0,0,L,1122011218,0,125.40,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645534,1038314.00
09/23/2016 11:45,2,8.178,ACTIVE,220.52,374.21,59.981,1474645503,"201051344001203","219011344069620",30.79,32.60,0,334.84,428.91,255.0,244.2,1.189,565559.9,565559.9,2000,0,0,0,L,1122011218,0,126.53,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645535,1038315.00
09/23/2016 11:45,2,7.686,ACTIVE,216.45,370.90,59.981,1474645503,"274151322000054","219011344069620",27.57,38.60,0,333.03,407.27,214.5,205.1,0.813,802598.5,802598.5,1983,0,0,0,L,1151911521,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645536,1038316.00
09/23/2016 11:45,2,8.141,ACTIVE,221.19,373.01,59.986,1474645503,"201051344000867","219011344069620",30.85,32.60,0,328.22,431.62,254.3,243.5,1.145,555586.9,555586.9,2004,0,0,0,L,1122011218,0,126.07,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645537,1038317.00
09/23/2016 11:45,2,8.322,ACTIVE,219.84,372.11,59.996,1474645503,"201051344001093","219011344069620",29.40,30.80,0,335.74,428.31,247.8,237.3,1.100,562171.0,562171.0,2004,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645538,1038318.00
09/23/2016 11:45,2,8.137,ACTIVE,221.64,372.11,59.986,1474645503,"201051344000900","219011344069620",30.79,31.00,0,335.74,427.41,253.4,242.7,1.140,572438.7,572438.7,2008,0,0,0,L,1122011218,0,126.30,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645539,1038319.00
09/23/2016 11:45,2,8.402,ACTIVE,221.64,376.92,59.981,1474645503,"201051344000648","219011344069620",29.36,31.80,0,336.64,430.42,249.6,239.0,1.118,561043.7,561043.7,1998,0,0,0,L,1122011218,0,125.62,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645540,1038320.00
09/23/2016 11:45,2,8.109,ACTIVE,221.64,374.81,59.991,1474645503,"201051344000569","219011344069620",29.48,29.50,0,336.34,428.31,241.8,231.5,1.105,572371.8,572371.8,2003,0,0,0,L,1122011218,0,125.62,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645541,1038321.00
09/23/2016 11:45,2,7.717,ACTIVE,221.42,371.81,59.986,1474645503,"201051344000983","219011344069620",29.30,30.00,0,335.14,429.52,228.6,218.8,1.061,564908.4,564908.4,2009,0,0,0,L,1122011218,0,126.07,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645542,1038322.00
09/23/2016 11:45,2,6.756,ACTIVE,220.97,369.40,59.986,1474645503,"201051344001158","219011344069620",28.98,29.00,0,336.34,431.32,197.9,189.1,0.906,556457.0,556457.0,2000,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645543,1038323.00
09/23/2016 11:45,2,7.117,ACTIVE,220.29,369.40,60.018,1474645503,"201051344000576","219011344069620",28.86,32.00,0,329.43,433.42,207.9,198.8,0.941,564031.6,564031.6,2009,0,0,0,L,1122011218,0,125.40,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645544,1038324.00
09/23/2016 11:45,2,3.383,ACTIVE,214.64,359.48,59.986,1474645503,"274151322000087","219011344069620",27.41,46.80,0,332.43,406.97,93.9,88.7,0.345,774628.0,774628.0,2007,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474645545,1038325.00
09/23/2016 12:00,2,8.662,ACTIVE,222.55,376.01,60.002,1474646403,"201051344000645","219011344069620",28.98,36.00,0,324.62,432.22,254.1,243.3,1.149,563541.1,563541.1,2005,0,0,0,L,1122011218,0,126.53,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646404,1038326.00
09/23/2016 12:00,2,8.047,ACTIVE,216.00,376.31,59.991,1474646403,"274151322000085","219011344069620",25.21,41.50,0,332.43,405.47,205.1,196.0,0.773,802212.9,802212.9,1988,0,0,0,L,1151911521,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646405,1038327.00
