ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 12:00,2,8.551,ACTIVE,221.42,374.51,59.986,1474646403,"201051344000633","219011344069620",29.36,33.00,0,320.71,432.22,253.6,242.9,1.167,555151.3,555151.3,2004,0,0,0,L,1122011218,0,126.07,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646406,1038328.00
09/23/2016 12:00,2,8.635,ACTIVE,223.00,378.12,59.996,1474646403,"201051344000469","219011344069620",28.73,30.50,0,319.81,433.12,250.9,240.2,1.123,557789.3,557789.3,2010,0,0,0,L,1122011218,0,126.07,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646407,1038329.00
09/23/2016 12:00,2,8.236,ACTIVE,218.26,367.60,60.002,1474646403,"201051344000646","219011344069620",28.01,31.00,0,318.61,429.22,233.4,223.3,1.065,558261.0,558261.0,1998,0,0,0,L,1122011218,0,125.40,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646408,1038330.00
09/23/2016 12:00,2,4.111,ACTIVE,214.64,361.89,60.002,1474646403,"274151322000052","219011344069620",27.83,41.30,0,330.93,409.98,115.6,109.7,0.442,824798.1,824798.1,1992,0,0,0,L,1151911521,0,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646409,1038331.00
09/23/2016 12:00,2,6.785,ACTIVE,218.03,364.89,59.996,1474646403,"201051344000585","219011344069620",28.01,32.00,0,321.01,427.11,192.3,183.7,0.879,568328.4,568328.4,2002,0,0,0,L,1122011218,0,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646410,1038332.00
09/23/2016 12:00,2,4.529,ACTIVE,215.54,355.88,60.055,1474646403,"201051344001230","219011344069620",28.07,31.30,0,317.40,428.31,128.3,122.0,0.579,561194.3,561194.3,2004,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646411,1038333.00
09/23/2016 12:00,2,3.721,ACTIVE,215.77,353.47,60.007,1474646403,"201051344000582","219011344069620",28.11,33.80,0,318.30,429.82,105.7,100.1,0.473,553952.9,553952.9,1998,0,0,0,L,1122011218,0,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646412,1038334.00
09/23/2016 12:00,2,2.826,ACTIVE,213.96,348.36,60.002,1474646403,"201051344000955","219011344069620",28.41,32.20,0,317.40,428.01,81.1,76.4,0.384,568017.1,568017.1,1996,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646413,1038335.00
09/23/2016 12:00,2,1.531,ACTIVE,213.51,419.30,60.012,1474646403,"274151322000094","219011344069620",38.11,41.30,0,338.14,498.05,58.7,54.7,0.411,679079.8,679079.8,2033,0,0,0,L,1151911521,0,121.78,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646414,1038336.00
09/23/2016 12:00,2,2.820,ACTIVE,216.67,352.57,60.012,1474646403,"201051344000579","219011344069620",28.21,31.30,0,321.91,433.72,80.6,75.9,0.376,572172.2,572172.2,1996,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646414,1038337.00
09/23/2016 12:00,2,2.451,ACTIVE,213.74,358.28,60.018,1474646403,"201051344000890","219011344069620",27.39,32.00,0,318.00,429.52,68.0,63.7,0.552,565252.3,565252.3,1999,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646415,1038338.00
09/23/2016 12:00,2,2.420,ACTIVE,214.19,358.58,60.044,1474646403,"201051344000438","219011344069620",27.93,32.00,0,317.70,428.91,68.4,64.1,0.588,566695.1,566695.1,1999,0,0,0,L,1122011218,0,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646416,1038339.00
09/23/2016 12:00,2,2.459,ACTIVE,213.96,359.48,60.023,1474646403,"201051344000417","219011344069620",26.90,32.20,0,318.30,429.52,67.0,62.7,0.561,557690.1,557690.1,2000,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646417,1038340.00
09/23/2016 12:00,2,2.316,ACTIVE,213.06,354.97,60.007,1474646403,"274151322000083","219011344069620",27.41,43.00,0,330.33,406.97,64.3,60.1,0.460,817268.7,817268.7,1991,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646418,1038341.00
09/23/2016 12:00,2,2.514,ACTIVE,213.74,360.69,60.007,1474646403,"274151322000076","219011344069620",27.71,41.30,0,331.83,410.88,70.5,66.1,0.499,872474.4,872474.4,2002,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646419,1038342.00
09/23/2016 12:00,2,2.520,ACTIVE,215.09,359.78,60.018,1474646403,"201051344000868","219011344069620",26.56,32.80,0,320.11,430.72,67.8,63.5,0.530,556561.8,556561.8,2002,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646420,1038343.00
09/23/2016 12:00,2,2.504,ACTIVE,213.29,358.88,60.007,1474646403,"274151322000095","219011344069620",27.65,43.20,0,331.53,406.67,70.1,65.8,0.477,863661.7,863661.7,2001,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646421,1038344.00
09/23/2016 12:00,2,2.494,ACTIVE,215.77,357.38,60.039,1474646403,"201051344000988","219011344069620",17.89,29.30,0,323.72,411.48,45.2,41.7,0.376,536482.2,536482.2,1998,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646422,1038345.00
09/23/2016 12:00,2,2.568,ACTIVE,214.19,360.08,60.012,1474646403,"201051344001025","219011344069620",27.23,32.80,0,320.11,429.22,70.9,66.5,0.579,566942.0,566942.0,1996,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646423,1038346.00
09/23/2016 12:00,2,2.527,ACTIVE,215.77,362.49,60.039,1474646403,"201051344000458","219011344069620",27.29,33.80,0,319.81,432.82,69.9,65.6,0.597,563919.7,563919.7,2007,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646424,1038347.00
09/23/2016 12:00,2,2.568,ACTIVE,216.22,364.89,60.002,1474646403,"201051344000853","219011344069620",27.14,31.30,0,327.32,432.82,70.7,66.3,0.588,563225.7,563225.7,2014,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646425,1038348.00
09/23/2016 12:00,2,2.791,ACTIVE,214.19,361.59,60.007,1474646403,"201051344000685","219011344069620",27.93,31.30,0,318.61,428.31,78.9,74.2,0.681,565878.1,565878.1,2003,0,0,0,L,1122011218,0,123.81,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646426,1038349.00
09/23/2016 12:00,2,2.721,ACTIVE,214.64,362.49,60.018,1474646403,"201051344000917","219011344069620",27.53,33.30,0,320.11,427.71,75.8,71.3,0.645,562819.9,562819.9,2000,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646426,1038350.00
09/23/2016 12:00,2,2.598,ACTIVE,214.19,361.29,60.023,1474646403,"201051344001145","219011344069620",27.63,31.00,0,320.41,428.31,72.7,68.2,0.601,568024.4,568024.4,2000,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646427,1038351.00
09/23/2016 12:00,2,2.680,ACTIVE,214.64,357.68,60.018,1474646403,"201051344000651","219011344069620",27.45,33.50,0,321.31,430.12,74.5,70.0,0.614,561209.6,561209.6,1995,0,0,0,L,1122011218,0,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646428,1038352.00
09/23/2016 12:00,2,2.486,ACTIVE,212.61,364.89,60.023,1474646403,"274151322000088","219011344069620",26.06,38.60,0,328.52,406.07,65.6,61.4,0.460,786480.3,786480.3,1988,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646429,1038353.00
09/23/2016 12:00,2,1.660,ALERT,213.96,407.87,60.023,1474646403,"274151322000068","219011344069620",37.63,39.30,0,339.34,518.79,63.5,59.3,0.442,679581.6,679581.6,2031,0,0,0,L,1151911521,0,122.91,123.36,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646431,1038354.00
09/23/2016 12:00,2,2.666,ACTIVE,214.19,360.69,60.012,1474646403,"201051344001135","219011344069620",27.25,32.40,0,318.61,428.31,73.6,69.1,0.610,557355.2,557355.2,1993,0,0,0,L,1122011218,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646432,1038355.00
09/23/2016 12:00,2,2.764,ACTIVE,215.09,362.49,60.028,1474646403,"201051344000594","219011344069620",27.47,32.40,0,320.11,428.31,76.9,72.3,0.636,568332.3,568332.3,2002,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646433,1038356.00
09/23/2016 12:00,2,2.551,ACTIVE,214.41,361.29,60.018,1474646403,"201051344001203","219011344069620",27.17,33.80,0,319.21,428.31,70.1,65.8,0.592,565599.2,565599.2,2001,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646434,1038357.00
09/23/2016 12:00,2,2.377,ACTIVE,212.83,357.68,60.018,1474646403,"274151322000054","219011344069620",26.00,40.00,0,328.52,407.57,62.5,58.4,0.433,802634.8,802634.8,1984,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646435,1038358.00
09/23/2016 12:00,2,2.553,ACTIVE,215.54,359.48,60.039,1474646403,"201051344000867","219011344069620",27.31,34.30,0,319.51,430.42,70.5,66.2,0.588,555626.2,555626.2,2005,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646436,1038359.00
09/23/2016 12:00,2,2.416,ACTIVE,213.96,359.18,59.949,1474646403,"201051344001093","219011344069620",27.19,32.40,0,318.91,428.01,66.5,62.3,0.539,562209.8,562209.8,2005,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646437,1038360.00
09/23/2016 12:00,2,2.594,ACTIVE,215.32,363.39,60.023,1474646403,"201051344000900","219011344069620",26.84,33.00,0,320.41,432.82,70.5,66.2,0.579,572478.1,572478.1,2009,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646438,1038361.00
09/23/2016 12:00,2,2.631,ACTIVE,215.54,362.49,60.028,1474646403,"201051344000648","219011344069620",26.86,33.30,0,320.71,433.72,71.7,67.3,0.597,561082.7,561082.7,1999,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646439,1038362.00
09/23/2016 12:00,2,2.871,ACTIVE,216.00,365.19,60.039,1474646403,"201051344000569","219011344069620",27.27,31.80,0,323.11,434.02,79.3,74.6,0.667,572410.8,572410.8,2004,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646440,1038363.00
09/23/2016 12:00,2,3.316,ACTIVE,216.67,355.58,60.012,1474646403,"201051344000983","219011344069620",27.08,32.40,0,322.21,433.72,91.0,85.9,0.438,564947.5,564947.5,2010,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646441,1038364.00
09/23/2016 12:00,2,3.248,ACTIVE,216.67,355.88,60.028,1474646403,"201051344001158","219011344069620",27.63,30.80,0,319.81,433.12,90.8,85.7,0.424,556495.8,556495.8,2001,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646442,1038365.00
09/23/2016 12:00,2,3.195,ACTIVE,216.45,354.67,60.012,1474646403,"201051344000576","219011344069620",27.06,33.30,0,323.41,433.72,87.5,82.5,0.407,564070.5,564070.5,2010,0,0,0,L,1122011218,0,123.59,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646443,1038366.00
09/23/2016 12:00,2,2.270,ACTIVE,213.29,359.48,60.034,1474646403,"274151322000087","219011344069620",25.98,48.80,0,332.13,405.77,59.7,55.7,0.384,774663.6,774663.6,2008,0,0,0,L,1151911521,0,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474646444,1038367.00
09/23/2016 12:15,2,8.881,ALERT,222.55,376.92,59.970,1474647303,"201051344000645","219011344069620",28.23,38.60,0,304.78,525.10,254.0,243.2,1.140,563591.6,563591.6,2006,0,0,0,L,1122011218,0,126.53,126.30,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647305,1038368.00
09/23/2016 12:15,2,8.682,ACTIVE,216.22,374.21,59.986,1474647303,"274151322000085","219011344069620",24.81,44.80,0,331.83,406.97,218.0,208.5,0.826,802258.4,802258.4,1989,0,0,0,L,1151911521,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647306,1038369.00
09/23/2016 12:15,2,8.848,ALERT,221.42,377.22,59.991,1474647303,"201051344000633","219011344069620",28.27,35.60,0,302.07,521.49,253.2,242.5,1.167,555202.2,555202.2,2005,0,0,0,L,1122011218,0,126.07,125.85,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647307,1038370.00
09/23/2016 12:15,2,8.682,ALERT,222.77,378.72,59.991,1474647303,"201051344000469","219011344069620",27.57,32.60,0,303.28,518.18,242.4,232.0,1.096,557840.3,557840.3,2011,0,0,0,L,1122011218,0,125.85,126.53,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647309,1038371.00
09/23/2016 12:15,2,8.168,ALERT,218.48,370.90,59.991,1474647303,"201051344000646","219011344069620",28.01,33.00,0,301.17,528.10,231.6,221.6,1.052,558311.9,558311.9,1999,0,0,0,L,1122011218,0,125.40,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647311,1038372.00
09/23/2016 12:15,2,7.627,ALERT,215.77,380.22,59.959,1474647303,"274151322000052","219011344069620",27.71,44.50,0,302.68,527.20,213.8,204.5,0.835,824847.8,824847.8,1993,0,0,0,L,1151911521,0,123.14,124.72,0400,35,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647313,1038373.00
09/23/2016 12:15,2,7.609,ALERT,219.39,367.00,59.991,1474647303,"201051344000585","219011344069620",27.73,34.50,0,301.17,522.99,213.4,204.0,0.981,568379.5,568379.5,2003,0,0,0,L,1122011218,0,125.17,124.94,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647314,1038374.00
09/23/2016 12:15,2,6.893,ALERT,217.35,365.80,59.991,1474647303,"201051344001230","219011344069620",28.21,33.80,0,302.07,524.50,196.8,188.1,0.910,561244.9,561244.9,2005,0,0,0,L,1122011218,0,124.94,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647316,1038375.00
09/23/2016 12:15,2,6.289,ALERT,218.48,364.59,59.991,1474647303,"201051344000582","219011344069620",27.85,36.50,0,302.37,523.29,177.2,169.1,0.809,554003.5,554003.5,1999,0,0,0,L,1122011218,0,124.94,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647318,1038376.00
09/23/2016 12:15,2,5.986,ALERT,216.90,361.59,59.986,1474647303,"201051344000955","219011344069620",28.09,34.50,0,301.77,529.31,170.1,162.2,0.813,568068.5,568068.5,1997,0,0,0,L,1122011218,0,124.04,123.59,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647320,1038377.00
09/23/2016 12:15,2,3.508,ALERT,214.87,415.99,59.991,1474647303,"274151322000094","219011344069620",38.86,44.00,0,303.28,513.38,137.4,130.7,0.521,679126.8,679126.8,2034,0,0,0,L,1151911521,0,122.91,124.27,0400,36,0,0,0,0,0,0,94,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647322,1038378.00
09/23/2016 12:15,2,5.574,ALERT,219.84,364.89,59.965,1474647303,"201051344000579","219011344069620",28.71,33.30,0,305.08,523.90,162.0,154.4,0.756,572224.0,572224.0,1997,0,0,0,L,1122011218,0,124.94,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647323,1038379.00
09/23/2016 12:15,2,5.529,ALERT,216.67,359.78,59.986,1474647303,"201051344000890","219011344069620",27.71,34.30,0,302.07,523.59,155.2,147.9,0.716,565303.4,565303.4,2000,0,0,0,L,1122011218,0,124.49,122.68,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647325,1038380.00
09/23/2016 12:15,2,5.195,ALERT,217.13,360.08,59.996,1474647303,"201051344000438","219011344069620",28.43,34.30,0,301.77,521.79,149.6,142.5,0.698,566746.6,566746.6,2000,0,0,0,L,1122011218,0,124.72,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647327,1038381.00
09/23/2016 12:15,2,4.754,ALERT,216.45,358.88,59.986,1474647303,"201051344000417","219011344069620",27.59,34.30,0,301.17,518.18,132.9,126.3,0.628,557741.1,557741.1,2001,0,0,0,L,1122011218,0,124.04,123.14,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647329,1038382.00
09/23/2016 12:15,2,4.238,ACTIVE,214.19,349.56,60.028,1474647303,"274151322000083","219011344069620",27.61,46.80,0,330.03,407.27,118.5,112.4,0.455,817318.9,817318.9,1992,0,0,0,L,1151911521,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647330,1038383.00
09/23/2016 12:15,2,4.328,ALERT,214.87,361.29,59.991,1474647303,"274151322000076","219011344069620",28.07,45.00,0,303.58,528.70,123.0,116.8,0.482,872526.3,872526.3,2003,0,0,0,L,1151911521,0,122.91,124.04,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647332,1038384.00
09/23/2016 12:15,2,4.039,ALERT,217.13,358.28,59.991,1474647303,"201051344000868","219011344069620",27.49,35.40,0,305.08,525.10,112.5,106.7,0.513,556613.1,556613.1,2003,0,0,0,L,1122011218,0,123.59,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647333,1038385.00
09/23/2016 12:15,2,4.023,ALERT,213.96,348.06,59.996,1474647303,"274151322000095","219011344069620",27.85,46.20,0,303.58,529.01,113.3,107.4,0.424,863713.2,863713.2,2002,0,0,0,L,1151911521,0,123.14,123.14,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647335,1038386.00
09/23/2016 12:15,2,3.951,ACTIVE,217.58,365.19,59.965,1474647303,"201051344000988","219011344069620",17.91,31.50,0,327.02,412.98,71.7,67.2,0.605,536517.3,536517.3,1999,0,0,0,L,1122011218,0,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647336,1038387.00
09/23/2016 12:15,2,3.838,ALERT,216.00,352.87,59.991,1474647303,"201051344001025","219011344069620",27.71,35.60,0,301.47,522.39,107.7,102.0,0.491,566993.7,566993.7,1997,0,0,0,L,1122011218,0,123.59,123.14,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647338,1038388.00
09/23/2016 12:15,2,3.799,ALERT,217.58,356.78,59.991,1474647303,"201051344000458","219011344069620",27.69,36.30,0,304.48,521.79,106.6,101.0,0.513,563971.5,563971.5,2008,0,0,0,L,1122011218,0,124.04,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647340,1038389.00
09/23/2016 12:15,2,3.723,ALERT,218.03,358.88,59.996,1474647303,"201051344000853","219011344069620",27.41,33.80,0,304.78,525.70,103.3,97.8,0.482,563277.4,563277.4,2015,0,0,0,L,1122011218,0,124.49,124.04,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647342,1038390.00
09/23/2016 12:15,2,3.568,ALERT,215.32,354.07,59.991,1474647303,"201051344000685","219011344069620",28.15,33.50,0,301.77,517.88,101.7,96.3,0.491,565929.8,565929.8,2004,0,0,0,L,1122011218,0,124.04,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647343,1038391.00
09/23/2016 12:15,2,3.391,ALERT,215.54,352.57,59.996,1474647303,"201051344000917","219011344069620",27.85,35.80,0,301.17,523.59,95.6,90.3,0.451,562871.2,562871.2,2001,0,0,0,L,1122011218,0,123.59,123.14,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647345,1038392.00
09/23/2016 12:15,2,3.320,ALERT,215.32,351.67,60.002,1474647303,"201051344001145","219011344069620",28.31,33.00,0,302.07,523.29,95.2,90.0,0.438,568075.9,568075.9,2001,0,0,0,L,1122011218,0,123.59,122.68,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647347,1038393.00
09/23/2016 12:15,2,3.463,ALERT,216.00,352.87,59.975,1474647303,"201051344000651","219011344069620",27.59,37.00,0,300.87,528.40,96.7,91.4,0.451,561261.4,561261.4,1996,0,0,0,L,1122011218,0,124.27,122.68,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647349,1038394.00
09/23/2016 12:15,2,3.307,ACTIVE,213.74,348.06,60.002,1474647303,"274151322000088","219011344069620",25.88,41.50,0,331.53,406.67,86.7,81.8,0.323,786528.1,786528.1,1989,0,0,0,L,1151911521,0,123.14,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647350,1038395.00
09/23/2016 12:15,2,2.240,ALERT,214.41,415.69,59.970,1474647303,"274151322000068","219011344069620",38.29,42.50,0,302.68,522.69,86.2,81.3,0.323,679627.5,679627.5,2033,0,0,0,L,1151911521,0,122.91,123.59,0001,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647351,1038396.00
09/23/2016 12:15,2,3.674,ALERT,215.77,352.57,59.996,1474647303,"201051344001135","219011344069620",27.71,35.20,0,301.47,516.68,103.2,97.7,0.486,557406.9,557406.9,1994,0,0,0,L,1122011218,0,123.81,122.68,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647353,1038397.00
09/23/2016 12:15,2,3.680,ALERT,216.45,355.58,59.996,1474647303,"201051344000594","219011344069620",28.31,34.50,0,303.88,524.80,105.5,99.9,0.482,568384.6,568384.6,2003,0,0,0,L,1122011218,0,123.59,123.36,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647355,1038398.00
09/23/2016 12:15,2,3.453,ALERT,215.77,351.67,59.996,1474647303,"201051344001203","219011344069620",27.75,36.80,0,301.77,519.09,97.1,91.8,0.460,565651.0,565651.0,2002,0,0,0,L,1122011218,0,124.27,122.68,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647357,1038399.00
09/23/2016 12:15,2,3.133,ACTIVE,213.74,356.18,59.991,1474647303,"274151322000054","219011344069620",25.80,43.80,0,329.13,408.78,81.8,77.1,0.314,802682.7,802682.7,1985,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647358,1038400.00
09/23/2016 12:15,2,3.254,ALERT,216.67,352.87,59.991,1474647303,"201051344000867","219011344069620",27.81,36.80,0,303.88,520.89,91.6,86.5,0.424,555678.1,555678.1,2006,0,0,0,L,1122011218,0,123.81,123.36,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647360,1038401.00
09/23/2016 12:15,2,3.141,ALERT,215.54,352.27,59.959,1474647303,"201051344001093","219011344069620",28.05,34.80,0,303.28,524.20,89.3,84.3,0.411,562261.2,562261.2,2006,0,0,0,L,1122011218,0,123.81,122.68,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647361,1038402.00
09/23/2016 12:15,2,3.414,ALERT,216.90,356.18,59.986,1474647303,"201051344000900","219011344069620",27.85,35.40,0,305.08,519.09,96.3,91.0,0.446,572530.4,572530.4,2010,0,0,0,L,1122011218,0,123.81,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647363,1038403.00
09/23/2016 12:15,2,3.516,ALERT,217.35,355.88,59.991,1474647303,"201051344000648","219011344069620",27.75,35.60,0,304.18,522.09,98.9,93.5,0.464,561134.6,561134.6,2000,0,0,0,L,1122011218,0,123.36,124.27,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647365,1038404.00
09/23/2016 12:15,2,3.621,ALERT,217.58,357.08,59.986,1474647303,"201051344000569","219011344069620",27.89,34.30,0,305.68,521.19,102.3,96.8,0.473,572462.7,572462.7,2005,0,0,0,L,1122011218,0,123.59,124.27,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647367,1038405.00
09/23/2016 12:15,2,3.650,ALERT,217.58,356.48,59.991,1474647303,"201051344000983","219011344069620",27.79,35.20,0,305.38,526.90,102.8,97.3,0.486,564999.7,564999.7,2011,0,0,0,L,1122011218,0,124.04,123.81,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647369,1038406.00
09/23/2016 12:15,2,3.471,ALERT,217.35,356.18,59.986,1474647303,"201051344001158","219011344069620",27.73,33.00,0,303.58,518.79,97.4,92.1,0.455,556547.9,556547.9,2002,0,0,0,L,1122011218,0,123.81,123.81,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647371,1038407.00
09/23/2016 12:15,2,3.283,ALERT,217.58,356.18,59.981,1474647303,"201051344000576","219011344069620",27.59,36.30,0,305.98,519.99,91.7,86.6,0.433,564122.3,564122.3,2011,0,0,0,L,1122011218,0,124.04,123.59,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647373,1038408.00
09/23/2016 12:15,2,3.131,ACTIVE,213.96,344.45,60.012,1474647303,"274151322000087","219011344069620",25.82,52.50,0,331.53,407.57,81.8,77.1,0.301,774711.0,774711.0,2009,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474647373,1038409.00
09/23/2016 12:30,2,8.180,ACTIVE,220.97,372.11,59.981,1474648203,"201051344000645","219011344069620",27.65,38.80,0,320.41,432.52,229.0,219.1,1.034,563639.6,563639.6,2008,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648204,1038410.00
09/23/2016 12:30,2,9.289,ACTIVE,215.77,360.38,59.970,1474648203,"274151322000085","219011344069620",25.21,43.60,0,331.23,403.67,237.1,226.9,0.928,802300.0,802300.0,1990,0,0,0,L,1151911521,0,124.27,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648205,1038411.00
09/23/2016 12:30,2,8.145,ACTIVE,220.52,373.01,59.975,1474648203,"201051344000633","219011344069620",30.89,35.60,0,321.91,429.52,254.9,244.1,1.193,555250.5,555250.5,2007,0,0,0,L,1122011218,0,125.40,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648206,1038412.00
09/23/2016 12:30,2,8.221,ACTIVE,222.10,374.21,59.981,1474648203,"201051344000469","219011344069620",30.65,33.00,0,318.91,432.82,254.3,243.6,1.140,557888.4,557888.4,2013,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648207,1038413.00
09/23/2016 12:30,2,8.178,ACTIVE,218.48,370.00,59.981,1474648203,"201051344000646","219011344069620",30.65,34.30,0,318.00,428.91,253.3,242.6,1.176,558359.7,558359.7,2001,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648208,1038414.00
09/23/2016 12:30,2,8.758,ACTIVE,215.32,391.04,59.970,1474648203,"274151322000052","219011344069620",28.55,44.00,0,330.03,407.27,253.1,242.3,0.990,824893.7,824893.7,1995,0,0,0,L,1151911521,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648209,1038415.00
09/23/2016 12:30,2,8.229,ACTIVE,220.06,371.21,59.970,1474648203,"201051344000585","219011344069620",30.55,35.40,0,321.91,429.82,254.4,243.6,1.184,568427.4,568427.4,2005,0,0,0,L,1122011218,0,125.62,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648210,1038416.00
09/23/2016 12:30,2,8.213,ACTIVE,218.26,369.40,59.981,1474648203,"201051344001230","219011344069620",30.57,32.60,0,317.40,422.90,253.9,243.1,1.176,561292.4,561292.4,2007,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648211,1038417.00
09/23/2016 12:30,2,8.383,ACTIVE,220.06,372.11,59.991,1474648203,"201051344000582","219011344069620",29.92,36.30,0,319.51,430.42,254.0,243.2,1.118,554050.9,554050.9,2001,0,0,0,L,1122011218,0,125.62,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648212,1038418.00
09/23/2016 12:30,2,8.229,ACTIVE,218.71,368.50,59.970,1474648203,"201051344000955","219011344069620",30.55,35.40,0,317.70,426.81,254.2,243.4,1.198,568116.5,568116.5,1999,0,0,0,L,1122011218,0,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648213,1038419.00
09/23/2016 12:30,2,6.090,ACTIVE,215.32,451.16,59.970,1474648203,"274151322000094","219011344069620",39.56,43.40,0,345.66,468.29,244.7,234.2,0.937,679169.5,679169.5,2036,0,0,0,L,1151911521,0,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648214,1038420.00
09/23/2016 12:30,2,8.098,ACTIVE,222.55,374.81,59.965,1474648203,"201051344000579","219011344069620",31.09,34.30,0,321.31,432.52,254.9,244.1,1.167,572272.7,572272.7,1999,0,0,0,L,1122011218,0,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648215,1038421.00
09/23/2016 12:30,2,8.223,ACTIVE,218.48,371.21,59.970,1474648203,"201051344000890","219011344069620",30.59,33.80,0,318.00,427.41,254.8,244.0,1.153,565351.1,565351.1,2002,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648216,1038422.00
09/23/2016 12:30,2,8.191,ACTIVE,219.39,371.21,59.965,1474648203,"201051344000438","219011344069620",30.77,35.00,0,319.21,429.22,254.8,244.0,1.184,566794.5,566794.5,2002,0,0,0,L,1122011218,0,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648217,1038423.00
09/23/2016 12:30,2,8.318,ACTIVE,218.93,372.41,59.981,1474648203,"201051344000417","219011344069620",30.14,34.50,0,316.50,428.01,253.7,242.9,1.184,557788.2,557788.2,2003,0,0,0,L,1122011218,0,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648218,1038424.00
09/23/2016 12:30,2,9.180,ACTIVE,214.64,382.03,59.970,1474648203,"274151322000083","219011344069620",27.31,47.00,0,328.82,407.27,253.7,243.0,1.012,817364.1,817364.1,1993,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648218,1038425.00
09/23/2016 12:30,2,8.197,ACTIVE,216.22,385.93,59.944,1474648203,"274151322000076","219011344069620",30.73,45.30,0,332.73,406.37,256.0,245.2,0.999,872574.4,872574.4,2005,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648219,1038426.00
09/23/2016 12:30,2,8.354,ACTIVE,220.52,371.21,59.965,1474648203,"201051344000868","219011344069620",30.02,35.60,0,319.21,429.82,253.4,242.7,1.136,556660.9,556660.9,2005,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648220,1038427.00
09/23/2016 12:30,2,8.199,ACTIVE,214.87,386.23,59.959,1474648203,"274151322000095","219011344069620",30.61,46.00,0,330.33,408.48,254.2,243.4,0.955,863761.1,863761.1,2004,0,0,0,L,1151911521,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648221,1038428.00
09/23/2016 12:30,2,9.641,ACTIVE,222.32,371.21,59.981,1474648203,"201051344000988","219011344069620",18.23,32.60,0,319.81,411.18,178.0,169.9,0.813,536549.1,536549.1,2000,0,0,0,L,1122011218,0,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648222,1038429.00
09/23/2016 12:30,2,8.275,ACTIVE,219.84,367.60,59.981,1474648203,"201051344001025","219011344069620",30.32,36.50,0,319.51,428.91,254.2,243.4,1.127,567041.6,567041.6,1999,0,0,0,L,1122011218,0,125.62,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648223,1038430.00
09/23/2016 12:30,2,8.158,ACTIVE,222.32,373.61,59.975,1474648203,"201051344000458","219011344069620",30.75,37.50,0,322.21,432.82,253.7,242.9,1.176,564019.8,564019.8,2010,0,0,0,L,1122011218,0,126.07,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648224,1038431.00
09/23/2016 12:30,2,8.312,ACTIVE,222.77,374.51,59.975,1474648203,"201051344000853","219011344069620",30.24,35.00,0,323.72,432.82,254.3,243.5,1.162,563325.5,563325.5,2017,0,0,0,L,1122011218,0,126.53,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648225,1038432.00
09/23/2016 12:30,2,8.154,ACTIVE,218.48,368.20,59.944,1474648203,"201051344000685","219011344069620",30.81,33.50,0,317.40,427.11,253.7,243.0,1.211,565977.9,565977.9,2006,0,0,0,L,1122011218,0,125.85,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648226,1038433.00
09/23/2016 12:30,2,8.301,ACTIVE,220.06,371.21,59.975,1474648203,"201051344000917","219011344069620",30.30,37.50,0,321.01,428.01,254.2,243.5,1.224,562918.8,562918.8,2003,0,0,0,L,1122011218,0,125.62,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648227,1038434.00
09/23/2016 12:30,2,8.162,ACTIVE,218.48,368.20,60.012,1474648203,"201051344001145","219011344069620",30.87,34.00,0,320.71,427.71,254.3,243.5,1.167,568123.8,568123.8,2003,0,0,0,L,1122011218,0,125.17,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648228,1038435.00
09/23/2016 12:30,2,8.334,ACTIVE,220.06,370.00,59.959,1474648203,"201051344000651","219011344069620",30.22,38.20,0,320.11,428.91,254.5,243.7,1.136,561309.2,561309.2,1998,0,0,0,L,1122011218,0,126.30,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648229,1038436.00
09/23/2016 12:30,2,9.127,ACTIVE,214.87,359.78,59.975,1474648203,"274151322000088","219011344069620",25.60,42.80,0,330.33,404.87,236.5,226.3,0.906,786570.5,786570.5,1990,0,0,0,L,1151911521,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648229,1038437.00
09/23/2016 12:30,2,6.318,ACTIVE,216.45,438.83,59.965,1474648203,"274151322000068","219011344069620",37.73,43.80,0,385.93,468.29,241.9,231.5,0.928,679670.4,679670.4,2035,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648230,1038438.00
09/23/2016 12:30,2,8.295,ALERT,219.84,372.11,59.991,1474648203,"201051344001135","219011344069620",30.32,36.30,0,309.89,515.78,254.9,244.1,1.158,557454.5,557454.5,1996,0,0,0,L,1122011218,0,125.85,124.49,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648232,1038439.00
09/23/2016 12:30,2,8.111,ACTIVE,219.84,372.11,59.975,1474648203,"201051344000594","219011344069620",31.05,35.20,0,319.21,429.52,255.1,244.2,1.167,568433.5,568433.5,2005,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648233,1038440.00
09/23/2016 12:30,2,8.303,ACTIVE,220.29,373.61,59.981,1474648203,"201051344001203","219011344069620",30.34,36.50,0,321.31,429.52,254.7,243.9,1.202,565699.1,565699.1,2004,0,0,0,L,1122011218,0,126.53,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648234,1038441.00
09/23/2016 12:30,2,9.174,ACTIVE,215.09,382.63,59.949,1474648203,"274151322000054","219011344069620",25.60,45.80,0,330.33,406.67,237.7,227.5,0.906,802725.5,802725.5,1986,0,0,0,L,1151911521,0,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648235,1038442.00
09/23/2016 12:30,2,8.289,ACTIVE,220.74,370.90,59.975,1474648203,"201051344000867","219011344069620",30.18,37.80,0,324.32,428.61,252.8,242.1,1.162,555726.4,555726.4,2008,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648236,1038443.00
09/23/2016 12:30,2,8.367,ACTIVE,220.29,372.41,59.991,1474648203,"201051344001093","219011344069620",30.04,35.40,0,318.91,428.91,254.7,243.9,1.145,562309.1,562309.1,2008,0,0,0,L,1122011218,0,126.07,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648237,1038444.00
09/23/2016 12:30,2,8.238,ACTIVE,221.64,374.21,59.981,1474648203,"201051344000900","219011344069620",30.43,36.30,0,322.21,432.52,253.6,242.8,1.127,572579.2,572579.2,2012,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648238,1038445.00
09/23/2016 12:30,2,8.307,ACTIVE,221.64,374.81,59.986,1474648203,"201051344000648","219011344069620",30.24,37.30,0,318.91,433.72,254.2,243.5,1.162,561182.9,561182.9,2002,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648239,1038446.00
09/23/2016 12:30,2,8.395,ACTIVE,221.87,374.81,59.986,1474648203,"201051344000569","219011344069620",29.96,36.00,0,322.21,431.92,254.6,243.8,1.167,572511.0,572511.0,2007,0,0,0,L,1122011218,0,125.40,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648240,1038447.00
09/23/2016 12:30,2,8.355,ACTIVE,222.55,376.92,59.996,1474648203,"201051344000983","219011344069620",30.12,36.80,0,324.02,433.42,254.6,243.8,1.158,565048.2,565048.2,2013,0,0,0,L,1122011218,0,126.30,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648241,1038448.00
09/23/2016 12:30,2,8.371,ACTIVE,222.55,375.71,59.991,1474648203,"201051344001158","219011344069620",29.94,34.50,0,321.61,432.52,253.9,243.1,1.162,556596.3,556596.3,2004,0,0,0,L,1122011218,0,125.85,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648242,1038449.00
09/23/2016 12:30,2,8.424,ACTIVE,222.10,373.91,60.023,1474648203,"201051344000576","219011344069620",29.86,37.50,0,318.30,433.72,254.5,243.7,1.162,564170.5,564170.5,2013,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648243,1038450.00
09/23/2016 12:30,2,9.033,ACTIVE,215.54,357.38,59.949,1474648203,"274151322000087","219011344069620",25.33,54.30,0,330.63,403.67,231.4,221.4,0.849,774753.4,774753.4,2010,0,0,0,L,1151911521,0,123.81,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474648244,1038451.00
09/23/2016 12:45,2,9.033,ACTIVE,222.10,376.31,59.965,1474649103,"201051344000645","219011344069620",27.53,40.20,0,339.95,431.62,252.0,241.3,1.145,563697.3,563697.3,2009,0,0,0,L,1122011218,0,126.30,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649104,1038452.00
09/23/2016 12:45,2,8.646,ACTIVE,215.77,381.42,59.928,1474649103,"274151322000085","219011344069620",24.75,48.50,0,335.14,403.37,216.6,207.2,0.813,802349.6,802349.6,1991,0,0,0,L,1151911521,0,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649105,1038453.00
09/23/2016 12:45,2,8.881,ACTIVE,220.97,373.91,59.970,1474649103,"201051344000633","219011344069620",28.27,38.20,0,337.54,428.01,254.3,243.5,1.176,555308.6,555308.6,2008,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649106,1038454.00
09/23/2016 12:45,2,9.139,ACTIVE,222.77,377.52,59.975,1474649103,"201051344000469","219011344069620",27.41,35.40,0,338.44,433.12,253.8,243.0,1.158,557946.2,557946.2,2014,0,0,0,L,1122011218,0,125.85,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649107,1038455.00
09/23/2016 12:45,2,8.963,ACTIVE,218.93,372.41,59.959,1474649103,"201051344000646","219011344069620",28.03,35.60,0,333.63,428.91,254.3,243.5,1.176,558417.5,558417.5,2002,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649108,1038456.00
09/23/2016 12:45,2,8.775,ACTIVE,215.54,368.80,59.959,1474649103,"274151322000052","219011344069620",27.23,49.80,0,333.33,407.27,241.9,231.5,0.928,824948.6,824948.6,1996,0,0,0,L,1151911521,0,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649109,1038457.00
09/23/2016 12:45,2,8.887,ACTIVE,220.52,370.90,59.965,1474649103,"201051344000585","219011344069620",28.29,36.80,0,337.54,427.71,254.4,243.6,1.149,568485.4,568485.4,2006,0,0,0,L,1122011218,0,125.85,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649110,1038458.00
09/23/2016 12:45,2,8.857,ACTIVE,218.26,370.60,59.954,1474649103,"201051344001230","219011344069620",28.35,34.00,0,332.73,423.20,254.0,243.3,1.171,561350.1,561350.1,2008,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649111,1038459.00
09/23/2016 12:45,2,9.020,ACTIVE,220.52,374.81,60.002,1474649103,"201051344000582","219011344069620",27.79,39.30,0,336.64,430.12,253.9,243.2,1.114,554108.4,554108.4,2002,0,0,0,L,1122011218,0,126.07,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649112,1038460.00
09/23/2016 12:45,2,8.674,ACTIVE,218.93,371.81,59.981,1474649103,"201051344000955","219011344069620",28.96,38.00,0,334.24,427.41,254.5,243.7,1.198,568174.6,568174.6,2000,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649112,1038461.00
09/23/2016 12:45,2,5.896,ACTIVE,215.77,440.34,59.959,1474649103,"274151322000094","219011344069620",38.57,46.40,0,386.23,473.40,231.2,221.3,0.906,679221.2,679221.2,2037,0,0,0,L,1151911521,0,123.59,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649113,1038462.00
09/23/2016 12:45,2,8.436,ACTIVE,223.00,375.71,59.959,1474649103,"201051344000579","219011344069620",29.84,35.40,0,340.25,432.82,254.5,243.7,1.180,572331.1,572331.1,2000,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649114,1038463.00
09/23/2016 12:45,2,8.734,ACTIVE,218.71,369.70,59.965,1474649103,"201051344000890","219011344069620",28.75,35.60,0,333.63,427.71,254.3,243.5,1.149,565408.8,565408.8,2003,0,0,0,L,1122011218,0,125.40,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649115,1038464.00
09/23/2016 12:45,2,8.561,ACTIVE,219.61,370.60,59.965,1474649103,"201051344000438","219011344069620",29.30,37.30,0,337.24,429.82,253.9,243.2,1.176,566852.5,566852.5,2003,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649116,1038465.00
09/23/2016 12:45,2,9.152,ACTIVE,219.16,371.21,59.928,1474649103,"201051344000417","219011344069620",27.45,37.30,0,334.54,427.41,254.4,243.6,1.189,557845.1,557845.1,2004,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649117,1038466.00
09/23/2016 12:45,2,8.938,ACTIVE,214.87,372.71,59.949,1474649103,"274151322000083","219011344069620",27.02,52.00,0,334.54,406.97,244.3,233.9,0.968,817418.3,817418.3,1994,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649118,1038467.00
09/23/2016 12:45,2,8.506,ACTIVE,216.67,374.81,59.965,1474649103,"274151322000076","219011344069620",29.64,49.80,0,333.93,406.97,255.2,244.3,0.994,872632.9,872632.9,2006,0,0,0,L,1151911521,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649119,1038468.00
09/23/2016 12:45,2,8.838,ACTIVE,220.97,376.62,59.959,1474649103,"201051344000868","219011344069620",28.45,37.00,0,337.84,428.61,254.4,243.7,1.149,556718.6,556718.6,2006,0,0,0,L,1122011218,0,125.40,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649120,1038469.00
