ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 12:45,2,8.529,ACTIVE,215.32,361.29,59.970,1474649103,"274151322000095","219011344069620",29.48,51.00,0,333.93,409.08,254.2,243.5,0.959,863819.5,863819.5,2005,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649121,1038470.00
09/23/2016 12:45,2,9.371,ACTIVE,222.55,370.90,59.981,1474649103,"201051344000988","219011344069620",17.93,34.30,0,324.02,409.98,170.2,162.4,0.787,536586.8,536586.8,2001,0,0,0,L,1122011218,0,126.07,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649122,1038471.00
09/23/2016 12:45,2,8.623,ACTIVE,220.06,370.90,59.954,1474649103,"201051344001025","219011344069620",29.14,38.60,0,336.94,429.52,254.2,243.4,1.123,567099.6,567099.6,2000,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649123,1038472.00
09/23/2016 12:45,2,8.445,ACTIVE,222.55,374.51,59.949,1474649103,"201051344000458","219011344069620",29.74,39.30,0,340.25,433.12,253.8,243.0,1.158,564078.1,564078.1,2011,0,0,0,L,1122011218,0,126.30,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649123,1038473.00
09/23/2016 12:45,2,8.621,ACTIVE,222.77,377.82,59.933,1474649103,"201051344000853","219011344069620",29.14,36.80,0,342.65,433.72,254.3,243.5,1.202,563383.4,563383.4,2018,0,0,0,L,1122011218,0,126.53,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649124,1038474.00
09/23/2016 12:45,2,4.545,ACTIVE,216.22,355.28,59.970,1474649103,"201051344000685","219011344069620",29.28,35.00,0,333.33,427.71,134.2,127.6,0.636,566036.1,566036.1,2007,0,0,0,L,1122011218,0,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649125,1038475.00
09/23/2016 12:45,2,3.859,ACTIVE,215.32,351.97,59.970,1474649103,"201051344000917","219011344069620",28.63,39.50,0,336.94,428.31,111.7,105.8,0.526,562976.3,562976.3,2004,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649126,1038476.00
09/23/2016 12:45,2,2.307,ACTIVE,214.19,347.16,59.981,1474649103,"201051344001145","219011344069620",29.06,35.20,0,322.51,428.31,67.8,63.5,0.552,568181.8,568181.8,2004,0,0,0,L,1122011218,0,123.14,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649127,1038477.00
09/23/2016 12:45,2,2.473,ACTIVE,214.41,343.25,59.981,1474649103,"201051344000651","219011344069620",28.47,40.20,0,322.51,428.31,71.0,66.6,0.570,561367.0,561367.0,1999,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649128,1038478.00
09/23/2016 12:45,2,1.963,ACTIVE,212.16,352.57,59.996,1474649103,"274151322000088","219011344069620",24.81,46.80,0,333.33,404.27,49.3,45.7,0.336,786620.8,786620.8,1991,0,0,0,L,1151911521,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649129,1038479.00
09/23/2016 12:45,2,1.326,ACTIVE,213.06,402.46,59.933,1474649103,"274151322000068","219011344069620",37.49,47.00,0,387.44,462.88,50.5,46.8,0.336,679721.8,679721.8,2036,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649130,1038480.00
09/23/2016 12:45,2,2.010,ACTIVE,213.51,355.28,59.965,1474649103,"201051344001135","219011344069620",27.75,38.80,0,321.31,428.91,56.5,52.6,0.468,557512.0,557512.0,1998,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649131,1038481.00
09/23/2016 12:45,2,1.975,ACTIVE,214.41,357.98,59.975,1474649103,"201051344000594","219011344069620",28.59,37.00,0,321.01,428.91,57.1,53.2,0.477,568491.6,568491.6,2006,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649132,1038482.00
09/23/2016 12:45,2,2.381,ACTIVE,214.41,358.28,59.981,1474649103,"201051344001203","219011344069620",27.25,38.20,0,319.81,429.22,65.8,61.6,0.566,565756.7,565756.7,2005,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649133,1038483.00
09/23/2016 12:45,2,4.533,ACTIVE,213.74,360.99,59.959,1474649103,"274151322000054","219011344069620",26.42,49.80,0,332.73,404.57,121.2,115.1,0.464,802775.9,802775.9,1987,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649134,1038484.00
09/23/2016 12:45,2,3.168,ACTIVE,215.77,361.89,59.981,1474649103,"201051344000867","219011344069620",26.90,39.30,0,324.32,428.01,86.4,81.4,0.402,555783.8,555783.8,2009,0,0,0,L,1122011218,0,123.14,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649135,1038485.00
09/23/2016 12:45,2,4.793,ACTIVE,216.90,360.38,59.954,1474649103,"201051344001093","219011344069620",28.41,37.30,0,322.51,428.31,138.0,131.3,0.641,562365.6,562365.6,2009,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649136,1038486.00
09/23/2016 12:45,2,4.641,ACTIVE,218.03,360.69,59.981,1474649103,"201051344000900","219011344069620",27.85,38.00,0,320.41,432.52,131.2,124.7,0.619,572637.0,572637.0,2013,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649137,1038487.00
09/23/2016 12:45,2,5.514,ACTIVE,218.48,363.09,59.981,1474649103,"201051344000648","219011344069620",27.95,38.40,0,319.81,433.12,156.1,148.7,0.734,561240.1,561240.1,2003,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649138,1038488.00
09/23/2016 12:45,2,5.531,ACTIVE,218.71,363.39,59.991,1474649103,"201051344000569","219011344069620",27.67,37.80,0,322.81,433.12,154.9,147.6,0.720,572568.1,572568.1,2008,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649139,1038489.00
09/23/2016 12:45,2,5.430,ACTIVE,218.71,363.39,60.002,1474649103,"201051344000983","219011344069620",27.89,38.60,0,322.51,432.82,153.3,146.1,0.720,565105.7,565105.7,2014,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649140,1038490.00
09/23/2016 12:45,2,4.771,ACTIVE,218.48,360.38,59.991,1474649103,"201051344001158","219011344069620",27.61,36.50,0,325.82,432.82,133.4,126.8,0.614,556653.4,556653.4,2005,0,0,0,L,1122011218,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649141,1038491.00
09/23/2016 12:45,2,5.023,ACTIVE,218.26,362.19,59.954,1474649103,"201051344000576","219011344069620",27.67,38.20,0,322.51,433.42,140.8,133.9,0.654,564227.5,564227.5,2014,0,0,0,L,1122011218,0,124.27,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649142,1038492.00
09/23/2016 12:45,2,6.164,ACTIVE,214.41,351.37,59.986,1474649103,"274151322000087","219011344069620",25.80,57.70,0,332.13,401.26,161.4,153.8,0.614,774802.9,774802.9,2011,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474649143,1038493.00
09/23/2016 13:00,2,9.363,ACTIVE,222.10,377.52,59.991,1474650004,"201051344000645","219011344069620",26.66,41.80,0,325.52,433.12,252.9,242.2,1.136,563756.9,563756.9,2010,0,0,0,L,1122011218,0,126.30,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650005,1038494.00
09/23/2016 13:00,2,8.670,ACTIVE,216.00,357.68,59.965,1474650004,"274151322000085","219011344069620",24.55,50.40,0,334.24,400.36,215.6,206.1,0.818,802400.3,802400.3,1992,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650006,1038495.00
09/23/2016 13:00,2,8.838,ACTIVE,220.97,378.42,59.996,1474650004,"201051344000633","219011344069620",28.47,39.50,0,323.72,431.92,254.4,243.6,1.189,555368.4,555368.4,2009,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650007,1038496.00
09/23/2016 13:00,2,9.143,ACTIVE,222.55,378.42,60.007,1474650004,"201051344000469","219011344069620",27.47,36.30,0,322.81,434.63,254.4,243.6,1.153,558005.8,558005.8,2015,0,0,0,L,1122011218,0,125.85,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650008,1038497.00
09/23/2016 13:00,2,8.842,ACTIVE,218.93,371.51,59.996,1474650004,"201051344000646","219011344069620",28.41,37.50,0,320.11,429.82,254.3,243.5,1.162,558477.1,558477.1,2003,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650008,1038498.00
09/23/2016 13:00,2,8.842,ACTIVE,215.77,367.30,59.986,1474650004,"274151322000052","219011344069620",27.23,52.00,0,333.63,406.67,243.7,233.3,0.955,825005.5,825005.5,1997,0,0,0,L,1151911521,0,122.91,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650009,1038499.00
09/23/2016 13:00,2,8.863,ALERT,220.29,373.01,60.007,1474650004,"201051344000585","219011344069620",28.37,38.80,0,294.86,433.72,254.5,243.7,1.184,568544.9,568544.9,2007,0,0,0,L,1122011218,0,125.62,125.17,0002,35,0,0,0,0,0,0,1,1056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650011,1038500.00
09/23/2016 13:00,2,8.906,ACTIVE,218.48,370.90,59.991,1474650004,"201051344001230","219011344069620",28.23,35.20,0,319.21,427.41,254.5,243.7,1.180,561409.7,561409.7,2009,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650012,1038501.00
09/23/2016 13:00,2,9.160,ACTIVE,220.52,377.52,60.012,1474650004,"201051344000582","219011344069620",27.35,39.80,0,320.11,429.82,253.8,243.0,1.114,554167.9,554167.9,2003,0,0,0,L,1122011218,0,126.07,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650013,1038502.00
09/23/2016 13:00,2,8.645,ACTIVE,218.93,371.81,60.002,1474650004,"201051344000955","219011344069620",29.04,39.30,0,319.21,428.01,254.2,243.5,1.180,568234.4,568234.4,2001,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650014,1038503.00
09/23/2016 13:00,2,5.850,ACTIVE,215.54,433.72,59.996,1474650004,"274151322000094","219011344069620",38.65,48.80,0,385.93,461.08,228.1,218.2,0.871,679274.8,679274.8,2038,0,0,0,L,1151911521,0,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650015,1038504.00
09/23/2016 13:00,2,8.436,ACTIVE,223.00,379.32,60.007,1474650004,"201051344000579","219011344069620",29.82,36.80,0,323.72,433.42,254.5,243.7,1.176,572391.1,572391.1,2001,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650016,1038505.00
09/23/2016 13:00,2,9.018,ACTIVE,218.71,370.90,60.007,1474650004,"201051344000890","219011344069620",27.87,37.30,0,321.91,428.61,254.4,243.6,1.153,565468.6,565468.6,2004,0,0,0,L,1122011218,0,125.62,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650017,1038506.00
09/23/2016 13:00,2,8.617,ACTIVE,219.61,373.91,60.034,1474650004,"201051344000438","219011344069620",29.10,38.20,0,319.81,429.52,253.8,243.0,1.149,566912.3,566912.3,2004,0,0,0,L,1122011218,0,125.85,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650017,1038507.00
09/23/2016 13:00,2,9.088,ACTIVE,219.16,372.11,59.996,1474650004,"201051344000417","219011344069620",27.27,38.40,0,318.61,428.61,251.0,240.3,1.171,557904.0,557904.0,2005,0,0,0,L,1122011218,0,125.17,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650018,1038508.00
09/23/2016 13:00,2,8.859,ACTIVE,215.32,377.52,59.996,1474650004,"274151322000083","219011344069620",26.76,54.00,0,333.33,405.47,239.9,229.6,0.941,817474.4,817474.4,1995,0,0,0,L,1151911521,0,122.91,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650019,1038509.00
09/23/2016 13:00,2,8.648,ACTIVE,216.67,360.99,59.975,1474650004,"274151322000076","219011344069620",29.14,52.00,0,334.24,406.97,254.4,243.7,0.986,872692.8,872692.8,2007,0,0,0,L,1151911521,0,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650020,1038510.00
09/23/2016 13:00,2,9.277,ACTIVE,220.97,377.22,60.007,1474650004,"201051344000868","219011344069620",27.00,38.20,0,321.91,432.22,253.6,242.8,1.118,556778.2,556778.2,2007,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650021,1038511.00
09/23/2016 13:00,2,8.752,ACTIVE,215.32,357.98,60.002,1474650004,"274151322000095","219011344069620",28.78,52.50,0,332.13,407.87,255.0,244.2,0.968,863879.3,863879.3,2006,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650022,1038512.00
09/23/2016 13:00,2,9.146,ACTIVE,222.77,371.51,60.023,1474650004,"201051344000988","219011344069620",17.95,35.20,0,325.52,409.08,166.3,158.6,0.769,536625.8,536625.8,2002,0,0,0,L,1122011218,0,126.30,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650023,1038513.00
09/23/2016 13:00,2,8.908,ALERT,220.06,373.31,60.018,1474650004,"201051344001025","219011344069620",28.21,40.00,0,308.69,429.52,254.4,243.6,1.118,567159.1,567159.1,2001,0,0,0,L,1122011218,0,125.62,124.94,0002,36,0,0,0,0,0,0,1,1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650025,1038514.00
09/23/2016 13:00,2,8.707,ACTIVE,222.77,377.82,59.991,1474650004,"201051344000458","219011344069620",28.84,40.60,0,320.71,434.02,254.4,243.7,1.167,564138.1,564138.1,2012,0,0,0,L,1122011218,0,126.53,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650026,1038515.00
09/23/2016 13:00,2,8.984,ACTIVE,223.00,376.92,60.002,1474650004,"201051344000853","219011344069620",27.93,38.00,0,329.13,433.72,253.9,243.1,1.167,563443.3,563443.3,2019,0,0,0,L,1122011218,0,126.75,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650026,1038516.00
09/23/2016 13:00,2,8.496,ACTIVE,218.48,372.41,60.002,1474650004,"201051344000685","219011344069620",29.42,36.00,0,318.30,428.01,253.2,242.4,1.189,566096.1,566096.1,2008,0,0,0,L,1122011218,0,125.62,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650027,1038517.00
09/23/2016 13:00,2,8.865,ACTIVE,220.06,373.31,59.991,1474650004,"201051344000917","219011344069620",28.31,40.60,0,322.51,429.22,253.9,243.2,1.171,563036.0,563036.0,2005,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650028,1038518.00
09/23/2016 13:00,2,8.621,ACTIVE,218.71,370.00,59.996,1474650004,"201051344001145","219011344069620",29.16,35.80,0,328.82,428.31,254.5,243.7,1.189,568241.8,568241.8,2005,0,0,0,L,1122011218,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650029,1038519.00
09/23/2016 13:00,2,8.871,ACTIVE,220.74,373.31,60.007,1474650004,"201051344000651","219011344069620",28.31,42.00,0,328.22,428.61,254.2,243.4,1.153,561427.0,561427.0,2000,0,0,0,L,1122011218,0,126.75,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650030,1038520.00
09/23/2016 13:00,2,8.809,ACTIVE,215.77,368.50,60.007,1474650004,"274151322000088","219011344069620",24.77,49.30,0,333.63,401.56,220.8,211.2,0.831,786673.1,786673.1,1992,0,0,0,L,1151911521,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650031,1038521.00
09/23/2016 13:00,2,5.918,ACTIVE,216.45,414.49,59.996,1474650004,"274151322000068","219011344069620",38.23,48.50,0,387.44,460.17,229.5,219.6,0.875,679775.7,679775.7,2037,0,0,0,L,1151911521,0,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650032,1038522.00
09/23/2016 13:00,2,8.908,ACTIVE,220.06,372.41,59.986,1474650004,"201051344001135","219011344069620",28.15,40.00,0,318.61,451.16,253.8,243.1,1.162,557572.0,557572.0,1999,0,0,0,L,1122011218,0,125.85,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650033,1038523.00
09/23/2016 13:00,2,8.439,ACTIVE,220.06,371.81,59.991,1474650004,"201051344000594","219011344069620",29.76,38.40,0,337.24,428.61,253.6,242.8,1.145,568551.9,568551.9,2007,0,0,0,L,1122011218,0,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650034,1038524.00
09/23/2016 13:00,2,8.828,ACTIVE,220.29,375.41,60.002,1474650004,"201051344001203","219011344069620",28.41,39.30,0,338.14,429.52,253.9,243.1,1.167,565817.0,565817.0,2006,0,0,0,L,1122011218,0,126.53,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650035,1038525.00
09/23/2016 13:00,2,8.809,ACTIVE,215.54,358.28,59.996,1474650004,"274151322000054","219011344069620",24.83,51.30,0,333.63,402.77,221.3,211.7,0.840,802828.6,802828.6,1988,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650036,1038526.00
09/23/2016 13:00,2,8.977,ACTIVE,221.42,374.51,59.970,1474650004,"201051344000867","219011344069620",27.95,41.00,0,338.74,429.82,253.9,243.1,1.145,555844.1,555844.1,2010,0,0,0,L,1122011218,0,125.85,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650037,1038527.00
09/23/2016 13:00,2,9.064,ACTIVE,220.29,371.21,60.002,1474650004,"201051344001093","219011344069620",27.43,38.20,0,337.84,428.61,251.8,241.2,1.158,562425.3,562425.3,2010,0,0,0,L,1122011218,0,126.07,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650038,1038528.00
09/23/2016 13:00,2,8.793,ACTIVE,222.10,378.42,60.007,1474650004,"201051344000900","219011344069620",28.55,39.50,0,338.74,433.12,254.3,243.5,1.131,572697.5,572697.5,2014,0,0,0,L,1122011218,0,126.30,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650038,1038529.00
09/23/2016 13:00,2,9.023,ACTIVE,221.87,378.12,60.012,1474650004,"201051344000648","219011344069620",27.83,39.50,0,339.95,434.33,254.2,243.5,1.145,561300.4,561300.4,2004,0,0,0,L,1122011218,0,125.62,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650039,1038530.00
09/23/2016 13:00,2,9.213,ACTIVE,222.32,377.22,59.981,1474650004,"201051344000569","219011344069620",27.15,38.60,0,338.74,434.63,253.3,242.5,1.162,572628.2,572628.2,2009,0,0,0,L,1122011218,0,125.62,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650040,1038531.00
09/23/2016 13:00,2,8.965,ACTIVE,222.77,379.92,60.007,1474650004,"201051344000983","219011344069620",28.03,39.80,0,340.85,434.63,254.5,243.7,1.180,565166.1,565166.1,2015,0,0,0,L,1122011218,0,126.53,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650041,1038532.00
09/23/2016 13:00,2,8.900,ACTIVE,222.55,375.71,60.007,1474650004,"201051344001158","219011344069620",28.19,37.30,0,341.45,433.72,254.2,243.4,1.158,556713.7,556713.7,2006,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650042,1038533.00
09/23/2016 13:00,2,9.211,ACTIVE,222.55,377.82,60.002,1474650004,"201051344000576","219011344069620",27.08,39.80,0,341.15,434.93,252.4,241.7,1.158,564287.7,564287.7,2015,0,0,0,L,1122011218,0,126.30,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650043,1038534.00
09/23/2016 13:00,2,8.746,ACTIVE,216.00,380.82,59.996,1474650004,"274151322000087","219011344069620",24.79,60.50,0,333.33,400.66,219.5,210.0,0.831,774855.1,774855.1,2012,0,0,0,L,1151911521,0,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650044,1038535.00
09/23/2016 13:15,2,9.176,ACTIVE,222.10,375.71,59.981,1474650904,"201051344000645","219011344069620",27.06,43.40,0,339.95,432.52,251.4,240.7,1.123,563817.2,563817.2,2011,0,0,0,L,1122011218,0,126.07,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650905,1038536.00
09/23/2016 13:15,2,8.604,ACTIVE,215.32,371.51,59.975,1474650904,"274151322000085","219011344069620",24.43,51.30,0,335.14,399.46,212.9,203.6,0.831,802451.3,802451.3,1993,0,0,0,L,1151911521,0,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650906,1038537.00
09/23/2016 13:15,2,9.232,ACTIVE,220.74,375.71,59.975,1474650904,"201051344000633","219011344069620",27.17,40.60,0,338.14,431.62,254.0,243.3,1.180,555429.1,555429.1,2010,0,0,0,L,1122011218,0,125.62,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650907,1038538.00
09/23/2016 13:15,2,9.096,ACTIVE,222.55,376.62,59.965,1474650904,"201051344000469","219011344069620",27.35,37.30,0,340.25,433.72,251.7,241.0,1.167,558066.2,558066.2,2016,0,0,0,L,1122011218,0,125.62,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650908,1038539.00
09/23/2016 13:15,2,9.119,ACTIVE,218.71,373.31,59.965,1474650904,"201051344000646","219011344069620",27.51,37.80,0,333.33,429.82,253.8,243.0,1.167,558537.7,558537.7,2004,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650908,1038540.00
09/23/2016 13:15,2,8.766,ACTIVE,215.54,386.23,59.970,1474650904,"274151322000052","219011344069620",27.17,52.80,0,333.33,406.07,241.2,230.8,0.941,825063.4,825063.4,1998,0,0,0,L,1151911521,0,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650909,1038541.00
09/23/2016 13:15,2,8.938,ACTIVE,220.29,373.61,59.970,1474650904,"201051344000585","219011344069620",28.07,39.80,0,339.65,428.01,253.8,243.1,1.176,568605.6,568605.6,2009,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650910,1038542.00
09/23/2016 13:15,2,8.961,ACTIVE,218.03,367.30,59.986,1474650904,"201051344001230","219011344069620",27.77,36.30,0,332.73,427.71,251.9,241.2,1.171,561470.1,561470.1,2010,0,0,0,L,1122011218,0,125.17,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650911,1038543.00
09/23/2016 13:15,2,8.998,ACTIVE,220.06,371.81,59.986,1474650904,"201051344000582","219011344069620",27.59,40.80,0,338.44,430.42,251.3,240.7,1.140,554228.2,554228.2,2004,0,0,0,L,1122011218,0,125.85,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650912,1038544.00
09/23/2016 13:15,2,8.848,ACTIVE,218.93,371.21,59.970,1474650904,"201051344000955","219011344069620",28.41,39.50,0,334.54,428.31,254.4,243.6,1.184,568295.0,568295.0,2002,0,0,0,L,1122011218,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650913,1038545.00
09/23/2016 13:15,2,5.838,ACTIVE,215.54,437.03,59.996,1474650904,"274151322000094","219011344069620",38.39,49.00,0,382.93,461.68,225.4,215.6,0.862,679329.1,679329.1,2039,0,0,0,L,1151911521,0,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650914,1038546.00
09/23/2016 13:15,2,8.527,ACTIVE,222.77,375.11,59.975,1474650904,"201051344000579","219011344069620",29.48,37.80,0,339.04,433.12,254.3,243.5,1.171,572451.8,572451.8,2002,0,0,0,L,1122011218,0,126.07,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650915,1038547.00
09/23/2016 13:15,2,8.980,ACTIVE,218.48,370.90,59.975,1474650904,"201051344000890","219011344069620",27.75,37.30,0,333.63,428.91,252.2,241.5,1.145,565529.0,565529.0,2005,0,0,0,L,1122011218,0,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650916,1038548.00
09/23/2016 13:15,2,8.852,ACTIVE,219.39,373.01,59.981,1474650904,"201051344000438","219011344069620",28.39,39.00,0,336.34,429.82,254.3,243.6,1.202,566973.0,566973.0,2005,0,0,0,L,1122011218,0,125.85,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650917,1038549.00
09/23/2016 13:15,2,8.914,ACTIVE,218.93,370.90,59.970,1474650904,"201051344000417","219011344069620",27.57,38.60,0,334.84,428.01,248.9,238.3,1.158,557963.7,557963.7,2006,0,0,0,L,1122011218,0,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650918,1038550.00
09/23/2016 13:15,2,8.703,ACTIVE,214.87,382.93,59.970,1474650904,"274151322000083","219011344069620",26.96,54.30,0,333.63,405.77,237.6,227.4,0.946,817531.6,817531.6,1996,0,0,0,L,1151911521,0,123.14,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650919,1038551.00
09/23/2016 13:15,2,8.742,ACTIVE,216.00,391.04,59.970,1474650904,"274151322000076","219011344069620",28.73,54.00,0,333.33,406.97,254.1,243.3,0.990,872753.6,872753.6,2008,0,0,0,L,1151911521,0,123.59,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650920,1038552.00
09/23/2016 13:15,2,9.113,ACTIVE,220.74,374.81,59.996,1474650904,"201051344000868","219011344069620",27.19,39.80,0,337.84,428.61,251.0,240.3,1.096,556838.5,556838.5,2008,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650921,1038553.00
09/23/2016 13:15,2,8.865,ACTIVE,215.54,368.20,59.975,1474650904,"274151322000095","219011344069620",28.39,54.30,0,333.33,408.18,254.7,243.9,0.959,863940.1,863940.1,2007,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650922,1038554.00
09/23/2016 13:15,2,8.914,ACTIVE,222.55,369.40,59.975,1474650904,"201051344000988","219011344069620",18.13,35.60,0,347.16,408.18,163.7,156.1,0.742,536665.1,536665.1,2003,0,0,0,L,1122011218,0,125.85,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650923,1038555.00
09/23/2016 13:15,2,9.121,ACTIVE,220.06,371.51,59.991,1474650904,"201051344001025","219011344069620",27.47,41.50,0,340.85,429.22,253.8,243.0,1.127,567219.8,567219.8,2003,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650924,1038556.00
09/23/2016 13:15,2,8.875,ACTIVE,222.55,377.52,59.975,1474650904,"201051344000458","219011344069620",28.31,41.80,0,339.95,433.42,254.5,243.7,1.180,564198.8,564198.8,2013,0,0,0,L,1122011218,0,126.07,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650924,1038557.00
09/23/2016 13:15,2,9.156,ACTIVE,222.77,376.62,59.944,1474650904,"201051344000853","219011344069620",27.29,38.40,0,344.15,434.63,253.0,242.3,1.167,563503.8,563503.8,2020,0,0,0,L,1122011218,0,126.53,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650925,1038558.00
09/23/2016 13:15,2,8.676,ACTIVE,218.26,370.00,59.944,1474650904,"201051344000685","219011344069620",28.96,37.00,0,333.63,428.01,254.2,243.5,1.211,566156.8,566156.8,2009,0,0,0,L,1122011218,0,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650926,1038559.00
09/23/2016 13:15,2,9.107,ACTIVE,219.84,373.91,59.975,1474650904,"201051344000917","219011344069620",27.39,42.00,0,340.25,428.31,252.5,241.8,1.184,563096.4,563096.4,2006,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650927,1038560.00
09/23/2016 13:15,2,8.672,ACTIVE,218.26,372.11,59.975,1474650904,"201051344001145","219011344069620",28.88,37.30,0,333.63,428.61,253.8,243.0,1.140,568302.5,568302.5,2006,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650928,1038561.00
09/23/2016 13:15,2,9.189,ACTIVE,220.29,373.61,59.986,1474650904,"201051344000651","219011344069620",27.23,42.80,0,338.44,428.61,253.5,242.7,1.158,561487.5,561487.5,2001,0,0,0,L,1122011218,0,126.30,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650929,1038562.00
09/23/2016 13:15,2,8.742,ACTIVE,215.32,359.78,59.975,1474650904,"274151322000088","219011344069620",24.59,50.00,0,335.14,400.66,217.7,208.2,0.822,786725.4,786725.4,1993,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650930,1038563.00
09/23/2016 13:15,2,5.967,ACTIVE,216.22,418.39,59.981,1474650904,"274151322000068","219011344069620",37.49,50.00,0,383.53,460.47,227.3,217.5,0.875,679829.9,679829.9,2038,0,0,0,L,1151911521,0,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650931,1038564.00
09/23/2016 13:15,2,9.193,ACTIVE,219.61,371.21,59.954,1474650904,"201051344001135","219011344069620",27.08,41.00,0,339.95,429.22,252.1,241.4,1.162,557632.4,557632.4,2000,0,0,0,L,1122011218,0,125.85,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650932,1038565.00
09/23/2016 13:15,2,8.537,ACTIVE,219.84,370.60,59.991,1474650904,"201051344000594","219011344069620",29.42,38.60,0,336.64,429.22,254.2,243.5,1.162,568612.6,568612.6,2008,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650933,1038566.00
09/23/2016 13:15,2,9.029,ACTIVE,220.06,370.30,59.986,1474650904,"201051344001203","219011344069620",27.73,40.60,0,340.85,429.22,253.4,242.7,1.180,565877.6,565877.6,2007,0,0,0,L,1122011218,0,126.30,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650933,1038567.00
09/23/2016 13:15,2,8.672,ACTIVE,215.32,376.92,59.981,1474650904,"274151322000054","219011344069620",24.87,52.80,0,334.24,401.56,218.3,208.7,0.831,802881.0,802881.0,1989,0,0,0,L,1151911521,0,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650934,1038568.00
09/23/2016 13:15,2,9.229,ACTIVE,220.97,376.31,59.975,1474650904,"201051344000867","219011344069620",26.98,41.80,0,339.04,428.01,252.0,241.3,1.145,555904.5,555904.5,2011,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650935,1038569.00
09/23/2016 13:15,2,9.025,ACTIVE,220.06,376.01,59.986,1474650904,"201051344001093","219011344069620",27.25,38.80,0,339.95,428.61,249.1,238.5,1.092,562485.2,562485.2,2011,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650936,1038570.00
09/23/2016 13:15,2,8.920,ACTIVE,221.87,375.71,59.981,1474650904,"201051344000900","219011344069620",28.15,39.80,0,338.74,432.82,254.0,243.2,1.131,572758.2,572758.2,2015,0,0,0,L,1122011218,0,126.07,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650937,1038571.00
09/23/2016 13:15,2,9.041,ACTIVE,221.64,376.01,60.012,1474650904,"201051344000648","219011344069620",27.57,40.60,0,339.34,434.33,252.4,241.7,1.109,561360.9,561360.9,2005,0,0,0,L,1122011218,0,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650938,1038572.00
09/23/2016 13:15,2,9.004,ACTIVE,222.10,375.71,59.986,1474650904,"201051344000569","219011344069620",27.53,40.00,0,339.34,434.02,251.1,240.5,1.153,572688.4,572688.4,2010,0,0,0,L,1122011218,0,125.40,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650939,1038573.00
09/23/2016 13:15,2,9.090,ACTIVE,222.32,377.52,59.981,1474650904,"201051344000983","219011344069620",27.51,40.40,0,339.34,434.63,253.2,242.4,1.167,565226.6,565226.6,2016,0,0,0,L,1122011218,0,126.07,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650940,1038574.00
09/23/2016 13:15,2,9.090,ACTIVE,222.55,378.12,59.970,1474650904,"201051344001158","219011344069620",27.41,38.40,0,339.95,433.12,252.4,241.7,1.162,556774.1,556774.1,2007,0,0,0,L,1122011218,0,126.07,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650941,1038575.00
09/23/2016 13:15,2,9.158,ACTIVE,222.32,378.12,59.981,1474650904,"201051344000576","219011344069620",27.02,40.60,0,340.25,433.72,250.6,240.0,1.149,564347.8,564347.8,2016,0,0,0,L,1122011218,0,126.07,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650942,1038576.00
09/23/2016 13:15,2,8.646,ACTIVE,215.32,354.97,59.970,1474650904,"274151322000087","219011344069620",24.75,62.00,0,333.33,400.36,216.5,207.0,0.822,774907.0,774907.0,2013,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474650943,1038577.00
09/23/2016 13:30,2,1.500,ACTIVE,214.19,351.67,59.970,1474651803,"201051344000645","219011344069620",26.16,43.20,0,322.21,431.02,39.8,36.5,0.336,563875.1,563875.1,2012,0,0,0,L,1122011218,0,122.46,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651804,1038578.00
09/23/2016 13:30,2,1.352,ACTIVE,212.38,348.66,59.949,1474651803,"274151322000085","219011344069620",24.39,51.30,0,334.54,399.46,33.4,30.3,0.225,802500.1,802500.1,1994,0,0,0,L,1151911521,0,122.23,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651805,1038579.00
09/23/2016 13:30,2,1.498,ACTIVE,214.19,352.87,59.959,1474651803,"201051344000633","219011344069620",26.70,40.20,0,321.01,428.91,40.5,37.2,0.336,555487.8,555487.8,2011,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651806,1038580.00
09/23/2016 13:30,2,1.498,ACTIVE,214.19,352.27,59.959,1474651803,"201051344000469","219011344069620",26.40,36.30,0,321.31,432.52,40.0,36.7,0.340,558124.2,558124.2,2017,0,0,0,L,1122011218,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651807,1038581.00
09/23/2016 13:30,2,1.480,ACTIVE,212.83,349.26,59.970,1474651803,"201051344000646","219011344069620",26.62,37.00,0,320.11,428.91,40.0,36.7,0.336,558595.9,558595.9,2005,0,0,0,L,1122011218,0,122.46,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651808,1038582.00
09/23/2016 13:30,2,1.402,ACTIVE,212.16,349.86,59.965,1474651803,"274151322000052","219011344069620",26.68,51.80,0,331.23,405.47,37.9,34.7,0.261,825118.6,825118.6,1999,0,0,0,L,1151911521,0,121.33,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651809,1038583.00
09/23/2016 13:30,2,1.525,ACTIVE,213.51,349.86,59.965,1474651803,"201051344000585","219011344069620",26.88,38.80,0,321.61,427.71,41.5,38.2,0.336,568664.0,568664.0,2010,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651810,1038584.00
09/23/2016 13:30,2,1.354,ACTIVE,213.06,347.76,59.975,1474651803,"201051344001230","219011344069620",26.96,35.20,0,317.70,422.90,36.9,33.7,0.296,561527.8,561527.8,2011,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651811,1038585.00
09/23/2016 13:30,2,1.391,ACTIVE,213.74,349.56,59.944,1474651803,"201051344000582","219011344069620",26.82,40.80,0,320.71,429.82,37.8,34.6,0.314,554285.6,554285.6,2005,0,0,0,L,1122011218,0,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651812,1038586.00
09/23/2016 13:30,2,1.459,ACTIVE,212.83,348.96,59.965,1474651803,"201051344000955","219011344069620",27.17,39.50,0,319.81,427.41,40.2,36.9,0.331,568353.3,568353.3,2003,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651813,1038587.00
09/23/2016 13:30,2,0.912,ACTIVE,212.38,384.73,59.975,1474651803,"274151322000094","219011344069620",35.80,48.50,0,335.44,458.37,33.0,29.9,0.230,679380.6,679380.6,2040,0,0,0,L,1151911521,0,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651813,1038588.00
09/23/2016 13:30,2,1.486,ACTIVE,213.96,351.97,59.975,1474651803,"201051344000579","219011344069620",27.73,36.50,0,324.32,433.12,41.8,38.4,0.340,572510.7,572510.7,2003,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651814,1038589.00
09/23/2016 13:30,2,1.420,ACTIVE,212.83,348.66,59.975,1474651803,"201051344000890","219011344069620",27.14,37.30,0,320.71,426.51,39.1,35.8,0.309,565586.5,565586.5,2006,0,0,0,L,1122011218,0,122.46,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651815,1038590.00
09/23/2016 13:30,2,1.414,ACTIVE,213.29,350.17,59.959,1474651803,"201051344000438","219011344069620",27.39,38.80,0,320.71,429.52,39.3,36.0,0.331,567031.1,567031.1,2006,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651816,1038591.00
09/23/2016 13:30,2,1.426,ACTIVE,213.06,349.56,59.975,1474651803,"201051344000417","219011344069620",26.80,38.20,0,319.51,426.81,38.8,35.5,0.323,558020.3,558020.3,2007,0,0,0,L,1122011218,0,122.01,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651817,1038592.00
09/23/2016 13:30,2,1.344,ACTIVE,211.93,351.97,59.965,1474651803,"274151322000083","219011344069620",26.72,53.30,0,332.43,404.57,36.4,33.2,0.265,817585.5,817585.5,1997,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651818,1038593.00
09/23/2016 13:30,2,1.447,ACTIVE,212.61,348.66,59.965,1474651803,"274151322000076","219011344069620",26.94,52.30,0,333.33,407.57,39.5,36.2,0.278,872811.8,872811.8,2009,0,0,0,L,1151911521,0,121.78,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651819,1038594.00
09/23/2016 13:30,2,1.455,ACTIVE,213.74,350.47,59.970,1474651803,"201051344000868","219011344069620",26.60,38.60,0,323.11,427.71,39.3,36.0,0.309,556895.6,556895.6,2009,0,0,0,L,1122011218,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651820,1038595.00
09/23/2016 13:30,2,1.402,ACTIVE,211.93,349.86,59.996,1474651803,"274151322000095","219011344069620",26.98,52.50,0,332.43,409.08,38.4,35.1,0.256,863998.1,863998.1,2008,0,0,0,L,1151911521,0,122.01,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651821,1038596.00
09/23/2016 13:30,2,1.385,ACTIVE,213.96,349.26,60.012,1474651803,"201051344000988","219011344069620",17.93,35.00,0,325.52,407.57,25.2,22.4,0.208,536702.2,536702.2,2004,0,0,0,L,1122011218,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651822,1038597.00
09/23/2016 13:30,2,1.447,ACTIVE,213.06,348.66,59.981,1474651803,"201051344001025","219011344069620",26.70,40.40,0,322.51,428.61,39.2,35.9,0.314,567277.2,567277.2,2004,0,0,0,L,1122011218,0,122.01,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651822,1038598.00
09/23/2016 13:30,2,1.420,ACTIVE,213.96,351.07,59.970,1474651803,"201051344000458","219011344069620",27.39,41.00,0,319.21,432.82,39.4,36.1,0.331,564256.7,564256.7,2014,0,0,0,L,1122011218,0,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651823,1038599.00
09/23/2016 13:30,2,1.443,ACTIVE,214.41,352.27,60.012,1474651803,"201051344000853","219011344069620",26.46,38.20,0,321.91,433.42,38.7,35.5,0.318,563560.9,563560.9,2021,0,0,0,L,1122011218,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651824,1038600.00
09/23/2016 13:30,2,1.344,ACTIVE,213.29,349.86,59.965,1474651803,"201051344000685","219011344069620",27.65,36.50,0,316.50,427.71,37.6,34.4,0.327,566214.6,566214.6,2010,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651825,1038601.00
09/23/2016 13:30,2,1.330,ACTIVE,213.29,348.96,59.954,1474651803,"201051344000917","219011344069620",26.80,40.80,0,320.11,428.01,36.1,33.0,0.301,563153.3,563153.3,2007,0,0,0,L,1122011218,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651826,1038602.00
09/23/2016 13:30,2,1.316,ACTIVE,213.29,348.66,59.975,1474651803,"201051344001145","219011344069620",27.67,36.00,0,321.61,427.71,37.0,33.7,0.296,568360.0,568360.0,2007,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651827,1038603.00
09/23/2016 13:30,2,1.377,ACTIVE,213.51,350.17,59.959,1474651803,"201051344000651","219011344069620",27.02,42.30,0,321.91,428.91,37.7,34.5,0.314,561544.5,561544.5,2002,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651828,1038604.00
09/23/2016 13:30,2,1.309,ACTIVE,211.70,345.06,59.965,1474651803,"274151322000088","219011344069620",24.71,48.50,0,334.24,400.06,32.7,29.7,0.212,786774.2,786774.2,1994,0,0,0,L,1151911521,0,122.23,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651829,1038605.00
09/23/2016 13:30,2,0.900,ACTIVE,212.61,391.94,59.959,1474651803,"274151322000068","219011344069620",36.50,48.00,0,336.64,463.48,33.4,30.3,0.221,679880.4,679880.4,2039,0,0,0,L,1151911521,0,122.01,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651830,1038606.00
09/23/2016 13:30,2,1.471,ACTIVE,213.06,348.36,59.986,1474651803,"201051344001135","219011344069620",26.80,40.20,0,320.71,428.61,39.9,36.6,0.318,557689.1,557689.1,2001,0,0,0,L,1122011218,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651831,1038607.00
09/23/2016 13:30,2,1.424,ACTIVE,213.29,350.47,59.965,1474651803,"201051344000594","219011344069620",27.67,37.50,0,319.81,429.52,39.9,36.6,0.323,568670.5,568670.5,2009,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651832,1038608.00
09/23/2016 13:30,2,1.393,ACTIVE,213.51,348.36,59.970,1474651803,"201051344001203","219011344069620",27.25,39.50,0,320.41,428.31,38.5,35.2,0.314,565934.5,565934.5,2008,0,0,0,L,1122011218,0,122.91,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651833,1038609.00
09/23/2016 13:30,2,1.332,ACTIVE,211.93,349.56,60.007,1474651803,"274151322000054","219011344069620",24.67,50.80,0,332.13,400.96,33.3,30.2,0.230,802929.8,802929.8,1990,0,0,0,L,1151911521,0,122.01,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651834,1038610.00
09/23/2016 13:30,2,1.451,ACTIVE,213.96,349.56,60.018,1474651803,"201051344000867","219011344069620",26.82,41.00,0,321.91,427.41,39.5,36.2,0.309,555961.1,555961.1,2012,0,0,0,L,1122011218,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651835,1038611.00
09/23/2016 13:30,2,1.279,ACTIVE,213.29,349.86,59.970,1474651803,"201051344001093","219011344069620",27.25,37.80,0,322.21,428.31,35.4,32.2,0.283,562540.8,562540.8,2012,0,0,0,L,1122011218,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651836,1038612.00
