ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 13:30,2,1.426,ACTIVE,213.74,351.07,59.928,1474651803,"201051344000900","219011344069620",27.00,39.30,0,318.91,432.22,39.0,35.7,0.314,572815.4,572815.4,2016,0,0,0,L,1122011218,0,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651837,1038613.00
09/23/2016 13:30,2,1.410,ACTIVE,214.19,351.07,59.965,1474651803,"201051344000648","219011344069620",26.86,40.00,0,318.00,432.22,38.4,35.2,0.323,561417.2,561417.2,2006,0,0,0,L,1122011218,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651838,1038614.00
09/23/2016 13:30,2,1.408,ACTIVE,213.96,351.07,59.970,1474651803,"201051344000569","219011344069620",26.96,38.60,0,319.51,431.62,38.5,35.2,0.318,572744.4,572744.4,2011,0,0,0,L,1122011218,0,121.55,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651839,1038615.00
09/23/2016 13:30,2,1.451,ACTIVE,213.96,350.77,59.970,1474651803,"201051344000983","219011344069620",26.94,39.30,0,322.51,432.52,39.6,36.3,0.323,565283.0,565283.0,2017,0,0,0,L,1122011218,0,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651840,1038616.00
09/23/2016 13:30,2,1.418,ACTIVE,213.96,350.47,59.970,1474651803,"201051344001158","219011344069620",26.90,37.30,0,322.81,432.52,38.7,35.4,0.314,556830.3,556830.3,2008,0,0,0,L,1122011218,0,121.78,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651841,1038617.00
09/23/2016 13:30,2,1.363,ACTIVE,214.41,352.27,59.975,1474651803,"201051344000576","219011344069620",26.78,40.00,0,321.61,432.82,37.0,33.8,0.314,564403.4,564403.4,2017,0,0,0,L,1122011218,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651842,1038618.00
09/23/2016 13:30,2,1.285,ACTIVE,211.93,348.06,59.965,1474651803,"274151322000087","219011344069620",24.79,59.80,0,335.14,399.46,32.2,29.2,0.212,774954.9,774954.9,2014,0,0,0,L,1151911521,0,121.78,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474651843,1038619.00
09/23/2016 13:45,2,1.521,ACTIVE,214.64,352.87,59.991,1474652704,"201051344000645","219011344069620",27.37,38.60,0,320.11,431.62,42.2,38.8,0.354,563911.3,563911.3,2013,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652705,1038620.00
09/23/2016 13:45,2,1.408,ACTIVE,212.38,350.77,59.986,1474652704,"274151322000085","219011344069620",26.08,46.00,0,330.63,406.67,37.2,33.9,0.252,802533.8,802533.8,1995,0,0,0,L,1151911521,0,122.46,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652706,1038621.00
09/23/2016 13:45,2,1.535,ACTIVE,214.41,353.77,59.986,1474652704,"201051344000633","219011344069620",27.79,35.60,0,321.01,429.52,43.2,39.8,0.362,555524.3,555524.3,2012,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652707,1038622.00
09/23/2016 13:45,2,1.504,ACTIVE,214.41,352.87,59.991,1474652704,"201051344000469","219011344069620",28.15,32.60,0,321.01,432.52,42.9,39.5,0.367,558160.8,558160.8,2018,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652708,1038623.00
09/23/2016 13:45,2,1.545,ACTIVE,212.83,350.77,59.949,1474652704,"201051344000646","219011344069620",27.63,33.00,0,315.60,428.91,43.2,39.8,0.358,558632.9,558632.9,2006,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652709,1038624.00
09/23/2016 13:45,2,1.479,ACTIVE,212.16,350.17,59.981,1474652704,"274151322000052","219011344069620",27.69,44.50,0,328.82,407.27,41.5,38.1,0.283,825155.2,825155.2,2000,0,0,0,L,1151911521,0,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652710,1038625.00
09/23/2016 13:45,2,1.586,ACTIVE,213.74,351.97,59.991,1474652704,"201051344000585","219011344069620",27.91,34.80,0,318.30,427.41,44.8,41.3,0.367,568701.2,568701.2,2011,0,0,0,L,1122011218,0,122.01,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652711,1038626.00
09/23/2016 13:45,2,1.436,ACTIVE,213.06,348.96,59.928,1474652704,"201051344001230","219011344069620",27.87,31.30,0,317.40,422.90,40.6,37.2,0.327,561564.2,561564.2,2012,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652712,1038627.00
09/23/2016 13:45,2,1.465,ACTIVE,213.74,350.77,60.018,1474652704,"201051344000582","219011344069620",27.97,36.50,0,318.91,430.12,41.5,38.1,0.345,554322.2,554322.2,2006,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652712,1038628.00
09/23/2016 13:45,2,1.508,ACTIVE,212.83,349.86,59.928,1474652704,"201051344000955","219011344069620",28.69,35.40,0,318.00,427.11,43.9,40.4,0.362,568390.5,568390.5,2004,0,0,0,L,1122011218,0,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652713,1038629.00
09/23/2016 13:45,2,0.969,ACTIVE,212.38,401.26,59.996,1474652704,"274151322000094","219011344069620",37.19,43.40,0,335.74,481.82,36.8,33.6,0.247,679415.6,679415.6,2041,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652714,1038630.00
09/23/2016 13:45,2,1.541,ACTIVE,214.41,353.17,59.986,1474652704,"201051344000579","219011344069620",28.80,32.40,0,323.11,432.52,45.0,41.5,0.362,572547.7,572547.7,2004,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652715,1038631.00
09/23/2016 13:45,2,1.496,ACTIVE,213.06,349.26,59.975,1474652704,"201051344000890","219011344069620",28.31,33.00,0,320.71,427.41,42.9,39.5,0.349,565623.3,565623.3,2007,0,0,0,L,1122011218,0,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652716,1038632.00
09/23/2016 13:45,2,1.502,ACTIVE,213.51,351.07,59.986,1474652704,"201051344000438","219011344069620",28.39,34.80,0,318.91,429.22,43.2,39.7,0.362,567068.1,567068.1,2007,0,0,0,L,1122011218,0,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652717,1038633.00
09/23/2016 13:45,2,1.520,ACTIVE,213.06,350.17,59.944,1474652704,"201051344000417","219011344069620",27.75,34.30,0,318.61,428.01,42.8,39.3,0.358,558057.0,558057.0,2008,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652718,1038634.00
09/23/2016 13:45,2,1.447,ACTIVE,212.16,351.37,59.986,1474652704,"274151322000083","219011344069620",27.63,46.40,0,328.22,407.57,40.5,37.1,0.278,817621.8,817621.8,1998,0,0,0,L,1151911521,0,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652719,1038635.00
09/23/2016 13:45,2,1.533,ACTIVE,212.83,352.57,59.981,1474652704,"274151322000076","219011344069620",28.17,44.50,0,332.73,407.27,43.7,40.2,0.296,872849.2,872849.2,2010,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652720,1038636.00
09/23/2016 13:45,2,1.537,ACTIVE,213.96,351.67,59.986,1474652704,"201051344000868","219011344069620",27.67,34.80,0,321.01,427.71,43.1,39.7,0.345,556932.0,556932.0,2010,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652721,1038637.00
09/23/2016 13:45,2,1.518,ACTIVE,211.93,345.66,59.981,1474652704,"274151322000095","219011344069620",27.75,45.00,0,326.12,406.97,42.7,39.3,0.283,864035.1,864035.1,2009,0,0,0,L,1151911521,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652721,1038638.00
09/23/2016 13:45,2,1.516,ACTIVE,214.19,350.47,59.986,1474652704,"201051344000988","219011344069620",18.19,32.20,0,319.21,413.29,27.9,25.0,0.230,536727.8,536727.8,2005,0,0,0,L,1122011218,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652722,1038639.00
09/23/2016 13:45,2,1.533,ACTIVE,213.51,350.47,59.986,1474652704,"201051344001025","219011344069620",27.87,36.30,0,320.71,428.61,43.2,39.8,0.345,567314.1,567314.1,2005,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652723,1038640.00
09/23/2016 13:45,2,1.496,ACTIVE,214.19,351.97,59.991,1474652704,"201051344000458","219011344069620",28.51,37.00,0,321.61,432.22,43.2,39.8,0.362,564293.4,564293.4,2015,0,0,0,L,1122011218,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652724,1038641.00
09/23/2016 13:45,2,1.469,ACTIVE,214.87,352.57,59.986,1474652704,"201051344000853","219011344069620",28.57,34.00,0,328.22,433.42,42.5,39.1,0.354,563597.5,563597.5,2022,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652725,1038642.00
09/23/2016 13:45,2,1.453,ACTIVE,213.51,351.07,59.981,1474652704,"201051344000685","219011344069620",28.43,32.60,0,316.80,428.31,41.9,38.5,0.358,566251.4,566251.4,2011,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652726,1038643.00
09/23/2016 13:45,2,1.424,ACTIVE,213.51,349.56,59.991,1474652704,"201051344000917","219011344069620",28.09,36.50,0,318.00,428.31,40.6,37.2,0.331,563189.6,563189.6,2008,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652727,1038644.00
09/23/2016 13:45,2,1.434,ACTIVE,213.51,350.17,59.986,1474652704,"201051344001145","219011344069620",28.39,32.00,0,319.81,427.11,41.2,37.9,0.327,568396.5,568396.5,2008,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652728,1038645.00
09/23/2016 13:45,2,1.469,ACTIVE,213.74,351.07,59.975,1474652704,"201051344000651","219011344069620",28.29,38.60,0,319.51,427.71,42.1,38.7,0.354,561581.3,561581.3,2003,0,0,0,L,1122011218,0,122.91,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652729,1038646.00
09/23/2016 13:45,2,1.416,ACTIVE,212.16,343.85,59.981,1474652704,"274151322000088","219011344069620",25.96,43.80,0,328.82,407.57,37.3,34.1,0.256,786808.9,786808.9,1995,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652730,1038647.00
09/23/2016 13:45,2,0.998,ACTIVE,213.06,402.16,59.981,1474652704,"274151322000068","219011344069620",37.53,43.40,0,336.94,480.61,38.4,35.2,0.256,679915.7,679915.7,2040,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652731,1038648.00
09/23/2016 13:45,2,1.547,ACTIVE,213.06,349.26,60.018,1474652704,"201051344001135","219011344069620",28.01,36.50,0,318.00,429.22,43.9,40.5,0.354,557726.2,557726.2,2002,0,0,0,L,1122011218,0,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652731,1038649.00
09/23/2016 13:45,2,1.514,ACTIVE,213.74,352.27,59.981,1474652704,"201051344000594","219011344069620",28.73,33.50,0,319.21,430.12,44.1,40.6,0.362,568707.2,568707.2,2010,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652732,1038650.00
09/23/2016 13:45,2,1.496,ACTIVE,213.51,349.86,59.949,1474652704,"201051344001203","219011344069620",28.09,35.60,0,318.61,429.52,42.6,39.2,0.345,565971.2,565971.2,2009,0,0,0,L,1122011218,0,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652733,1038651.00
09/23/2016 13:45,2,1.434,ACTIVE,212.38,351.67,59.981,1474652704,"274151322000054","219011344069620",26.28,45.80,0,328.82,408.78,38.1,34.9,0.265,802964.6,802964.6,1991,0,0,0,L,1151911521,0,122.23,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652734,1038652.00
09/23/2016 13:45,2,1.539,ACTIVE,214.19,351.07,59.991,1474652704,"201051344000867","219011344069620",27.89,37.00,0,323.41,428.01,43.5,40.1,0.349,555997.7,555997.7,2013,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652735,1038653.00
09/23/2016 13:45,2,1.398,ACTIVE,213.51,351.07,59.996,1474652704,"201051344001093","219011344069620",28.25,34.00,0,319.81,428.31,40.0,36.7,0.331,562577.0,562577.0,2013,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652736,1038654.00
09/23/2016 13:45,2,1.521,ACTIVE,214.41,351.97,59.986,1474652704,"201051344000900","219011344069620",28.05,35.40,0,318.91,431.92,43.2,39.8,0.354,572851.9,572851.9,2017,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652737,1038655.00
09/23/2016 13:45,2,1.500,ACTIVE,214.41,352.27,60.018,1474652704,"201051344000648","219011344069620",28.17,36.00,0,320.11,432.82,42.9,39.4,0.349,561453.6,561453.6,2007,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652738,1038656.00
09/23/2016 13:45,2,1.508,ACTIVE,214.41,352.87,59.975,1474652704,"201051344000569","219011344069620",28.11,34.80,0,319.81,432.82,43.0,39.5,0.358,572780.9,572780.9,2012,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652739,1038657.00
09/23/2016 13:45,2,1.545,ACTIVE,214.64,353.17,59.986,1474652704,"201051344000983","219011344069620",28.19,35.60,0,323.72,432.52,44.1,40.7,0.367,565319.8,565319.8,2018,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652740,1038658.00
09/23/2016 13:45,2,1.504,ACTIVE,214.41,352.27,60.002,1474652704,"201051344001158","219011344069620",28.13,33.50,0,321.01,433.42,42.9,39.5,0.354,556867.0,556867.0,2009,0,0,0,L,1122011218,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652741,1038659.00
09/23/2016 13:45,2,1.496,ACTIVE,214.87,353.47,59.996,1474652704,"201051344000576","219011344069620",27.63,36.00,0,321.91,434.63,41.9,38.5,0.354,564439.6,564439.6,2018,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652742,1038660.00
09/23/2016 13:45,2,1.420,ACTIVE,212.38,348.96,59.981,1474652704,"274151322000087","219011344069620",26.06,54.50,0,330.33,406.97,37.5,34.2,0.252,774989.3,774989.3,2015,0,0,0,L,1151911521,0,122.01,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474652743,1038661.00
09/23/2016 14:00,2,8.131,ACTIVE,221.64,374.81,59.991,1474653604,"201051344000645","219011344069620",30.89,36.00,0,324.02,431.62,254.0,243.3,1.140,563939.2,563939.2,2014,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653605,1038662.00
09/23/2016 14:00,2,8.883,ACTIVE,214.87,364.59,59.986,1474653604,"274151322000085","219011344069620",26.28,45.00,0,330.93,408.18,236.4,226.2,0.902,802560.1,802560.1,1996,0,0,0,L,1151911521,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653606,1038663.00
09/23/2016 14:00,2,8.055,ACTIVE,220.74,375.41,59.981,1474653604,"201051344000633","219011344069620",31.23,33.50,0,321.91,428.31,254.5,243.7,1.171,555552.6,555552.6,2013,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653607,1038664.00
09/23/2016 14:00,2,8.102,ACTIVE,222.55,377.22,59.959,1474653604,"201051344000469","219011344069620",31.03,30.00,0,322.81,432.82,254.5,243.7,1.171,558189.1,558189.1,2019,0,0,0,L,1122011218,0,125.40,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653608,1038665.00
09/23/2016 14:00,2,8.100,ACTIVE,218.71,369.40,59.975,1474653604,"201051344000646","219011344069620",31.07,32.20,0,317.70,428.31,254.5,243.7,1.180,558661.7,558661.7,2007,0,0,0,L,1122011218,0,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653608,1038666.00
09/23/2016 14:00,2,8.672,ACTIVE,214.87,362.19,59.975,1474653604,"274151322000052","219011344069620",28.98,44.00,0,328.82,407.27,254.6,243.8,0.990,825183.7,825183.7,2001,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653609,1038667.00
09/23/2016 14:00,2,8.086,ACTIVE,220.06,370.60,59.981,1474653604,"201051344000585","219011344069620",31.13,32.40,0,322.51,426.81,254.2,243.4,1.158,568730.3,568730.3,2012,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653610,1038668.00
09/23/2016 14:00,2,8.049,ACTIVE,218.26,370.00,59.959,1474653604,"201051344001230","219011344069620",31.19,29.30,0,320.71,426.21,253.9,243.2,1.171,561592.6,561592.6,2013,0,0,0,L,1122011218,0,125.40,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653611,1038669.00
09/23/2016 14:00,2,8.109,ACTIVE,220.06,373.31,59.991,1474653604,"201051344000582","219011344069620",30.99,34.80,0,322.21,429.82,254.1,243.4,1.145,554350.8,554350.8,2007,0,0,0,L,1122011218,0,125.85,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653612,1038670.00
09/23/2016 14:00,2,8.053,ACTIVE,218.93,369.70,59.965,1474653604,"201051344000955","219011344069620",31.19,33.80,0,319.81,426.81,254.2,243.4,1.202,568419.7,568419.7,2005,0,0,0,L,1122011218,0,125.17,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653613,1038671.00
09/23/2016 14:00,2,0.246,ALERT,214.87,488.13,59.981,1474653604,"274151322000094","219011344069620",46.86,37.80,0,302.07,522.39,12.0,9.7,0.066,679421.5,679421.5,2042,0,0,0,L,1151911521,0,123.14,124.27,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653615,1038672.00
09/23/2016 14:00,2,7.932,ACTIVE,222.55,374.21,59.965,1474653604,"201051344000579","219011344069620",31.69,30.80,0,321.91,432.82,254.0,243.3,1.171,572576.9,572576.9,2005,0,0,0,L,1122011218,0,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653616,1038673.00
09/23/2016 14:00,2,8.121,ACTIVE,218.48,369.70,59.996,1474653604,"201051344000890","219011344069620",30.97,31.80,0,321.01,428.01,254.0,243.3,1.153,565652.4,565652.4,2008,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653617,1038674.00
09/23/2016 14:00,2,8.018,ACTIVE,219.39,369.40,59.975,1474653604,"201051344000438","219011344069620",31.31,32.80,0,321.61,429.82,253.7,242.9,1.171,567097.5,567097.5,2008,0,0,0,L,1122011218,0,125.85,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653617,1038675.00
09/23/2016 14:00,2,8.229,ACTIVE,218.93,368.50,59.986,1474653604,"201051344000417","219011344069620",30.55,32.80,0,320.11,429.52,254.4,243.6,1.176,558086.2,558086.2,2009,0,0,0,L,1122011218,0,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653618,1038676.00
09/23/2016 14:00,2,8.891,ACTIVE,214.64,357.68,59.981,1474653604,"274151322000083","219011344069620",28.27,47.00,0,328.82,407.57,254.4,243.6,1.012,817650.8,817650.8,1999,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653619,1038677.00
09/23/2016 14:00,2,7.975,ACTIVE,215.32,373.61,59.959,1474653604,"274151322000076","219011344069620",31.41,44.30,0,333.93,412.38,253.5,242.8,0.990,872879.2,872879.2,2011,0,0,0,L,1151911521,0,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653621,1038678.00
09/23/2016 14:00,2,8.145,ACTIVE,220.52,370.00,59.965,1474653604,"201051344000868","219011344069620",30.89,32.60,0,321.91,428.61,254.3,243.5,1.149,556961.1,556961.1,2011,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653622,1038679.00
09/23/2016 14:00,2,8.049,ACTIVE,214.64,372.11,59.981,1474653604,"274151322000095","219011344069620",31.25,46.20,0,329.43,411.48,254.8,244.0,0.959,864065.0,864065.0,2010,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653623,1038680.00
09/23/2016 14:00,2,9.410,ACTIVE,222.32,370.90,59.986,1474653604,"201051344000988","219011344069620",18.73,30.50,0,323.11,412.98,178.6,170.5,0.813,536747.8,536747.8,2006,0,0,0,L,1122011218,0,125.62,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653624,1038681.00
09/23/2016 14:00,2,8.100,ACTIVE,219.84,369.70,60.002,1474653604,"201051344001025","219011344069620",30.99,34.50,0,321.31,428.91,254.2,243.4,1.153,567343.8,567343.8,2006,0,0,0,L,1122011218,0,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653624,1038682.00
09/23/2016 14:00,2,8.027,ACTIVE,222.32,372.41,59.996,1474653604,"201051344000458","219011344069620",31.31,35.00,0,319.21,431.62,254.2,243.5,1.207,564322.8,564322.8,2016,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653625,1038683.00
09/23/2016 14:00,2,8.090,ACTIVE,222.77,376.62,59.986,1474653604,"201051344000853","219011344069620",31.05,32.20,0,327.92,432.82,254.1,243.3,1.167,563626.8,563626.8,2023,0,0,0,L,1122011218,0,126.30,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653626,1038684.00
09/23/2016 14:00,2,8.037,ACTIVE,217.80,369.40,59.981,1474653604,"201051344000685","219011344069620",31.31,31.00,0,319.21,427.11,254.8,244.0,1.211,566281.1,566281.1,2012,0,0,0,L,1122011218,0,125.62,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653627,1038685.00
09/23/2016 14:00,2,8.107,ACTIVE,219.84,369.40,59.991,1474653604,"201051344000917","219011344069620",31.05,34.50,0,322.51,428.31,254.2,243.4,1.189,563219.0,563219.0,2009,0,0,0,L,1122011218,0,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653628,1038686.00
09/23/2016 14:00,2,8.010,ACTIVE,218.48,370.90,59.996,1474653604,"201051344001145","219011344069620",31.37,30.50,0,323.11,428.01,254.1,243.3,1.149,568426.1,568426.1,2009,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653629,1038687.00
09/23/2016 14:00,2,8.131,ACTIVE,220.29,370.30,59.965,1474653604,"201051344000651","219011344069620",30.95,36.50,0,323.41,428.31,254.5,243.7,1.158,561611.2,561611.2,2004,0,0,0,L,1122011218,0,126.53,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653630,1038688.00
09/23/2016 14:00,2,8.975,ACTIVE,214.87,378.42,59.996,1474653604,"274151322000088","219011344069620",26.56,44.30,0,330.03,407.27,241.2,230.8,0.910,786837.1,786837.1,1996,0,0,0,L,1151911521,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653631,1038689.00
09/23/2016 14:00,2,0.254,ALERT,215.32,487.53,59.996,1474653604,"274151322000068","219011344069620",46.72,37.50,0,302.68,524.80,12.3,9.9,0.057,679921.7,679921.7,2041,0,0,0,L,1151911521,0,123.59,124.04,0001,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653633,1038690.00
09/23/2016 14:00,2,8.143,ACTIVE,219.61,373.01,59.991,1474653604,"201051344001135","219011344069620",30.89,34.80,0,321.01,427.71,253.9,243.1,1.162,557756.6,557756.6,2003,0,0,0,L,1122011218,0,125.85,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653634,1038691.00
09/23/2016 14:00,2,7.949,ACTIVE,219.84,370.90,59.954,1474653604,"201051344000594","219011344069620",31.63,32.60,0,320.41,430.12,254.3,243.5,1.153,568737.4,568737.4,2011,0,0,0,L,1122011218,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653635,1038692.00
09/23/2016 14:00,2,8.062,ACTIVE,219.84,374.21,59.996,1474653604,"201051344001203","219011344069620",31.13,33.80,0,321.61,428.31,254.2,243.4,1.184,566001.3,566001.3,2010,0,0,0,L,1122011218,0,126.30,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653636,1038693.00
09/23/2016 14:00,2,8.957,ACTIVE,215.09,354.37,59.991,1474653604,"274151322000054","219011344069620",26.84,47.00,0,330.33,408.78,243.3,232.9,0.902,802993.4,802993.4,1992,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653637,1038694.00
09/23/2016 14:00,2,8.109,ACTIVE,220.74,370.90,59.986,1474653604,"201051344000867","219011344069620",31.01,35.60,0,321.61,427.11,254.3,243.5,1.184,556027.8,556027.8,2014,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653638,1038695.00
09/23/2016 14:00,2,8.121,ACTIVE,219.84,373.01,59.981,1474653604,"201051344001093","219011344069620",30.89,32.80,0,322.81,428.31,254.1,243.3,1.153,562606.8,562606.8,2014,0,0,0,L,1122011218,0,125.85,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653638,1038696.00
09/23/2016 14:00,2,8.037,ACTIVE,221.42,372.41,59.981,1474653604,"201051344000900","219011344069620",31.27,34.00,0,322.81,432.22,254.2,243.4,1.136,572881.9,572881.9,2018,0,0,0,L,1122011218,0,125.62,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653639,1038697.00
09/23/2016 14:00,2,8.117,ACTIVE,221.42,373.31,59.991,1474653604,"201051344000648","219011344069620",31.01,34.00,0,321.61,432.82,254.7,243.9,1.167,561483.7,561483.7,2008,0,0,0,L,1122011218,0,125.17,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653640,1038698.00
09/23/2016 14:00,2,8.148,ACTIVE,221.87,370.90,59.996,1474653604,"201051344000569","219011344069620",30.89,33.80,0,321.31,432.22,254.3,243.6,1.162,572811.0,572811.0,2013,0,0,0,L,1122011218,0,125.40,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653641,1038699.00
09/23/2016 14:00,2,8.107,ACTIVE,222.32,374.21,59.986,1474653604,"201051344000983","219011344069620",31.05,34.00,0,321.01,432.22,254.6,243.8,1.176,565350.2,565350.2,2019,0,0,0,L,1122011218,0,125.85,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653642,1038700.00
09/23/2016 14:00,2,8.127,ACTIVE,222.55,373.91,59.991,1474653604,"201051344001158","219011344069620",30.91,32.40,0,321.91,432.22,254.1,243.3,1.176,556897.4,556897.4,2010,0,0,0,L,1122011218,0,125.85,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653643,1038701.00
09/23/2016 14:00,2,8.117,ACTIVE,221.87,375.71,59.986,1474653604,"201051344000576","219011344069620",30.91,34.30,0,320.71,434.02,253.5,242.8,1.162,564469.6,564469.6,2019,0,0,0,L,1122011218,0,125.62,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653644,1038702.00
09/23/2016 14:00,2,8.918,ACTIVE,214.87,356.18,59.986,1474653604,"274151322000087","219011344069620",26.86,53.80,0,329.73,406.67,242.4,232.1,0.915,775018.1,775018.1,2016,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474653645,1038703.00
09/23/2016 14:15,2,9.074,ACTIVE,221.42,376.92,59.970,1474654503,"201051344000645","219011344069620",27.33,37.50,0,319.51,431.92,251.3,240.6,1.127,563986.5,563986.5,2015,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654504,1038704.00
09/23/2016 14:15,2,8.432,ACTIVE,214.87,361.89,60.023,1474654503,"274151322000085","219011344069620",25.43,45.80,0,330.03,406.07,217.0,207.5,0.835,802602.2,802602.2,1997,0,0,0,L,1151911521,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654505,1038705.00
09/23/2016 14:15,2,9.012,ACTIVE,220.29,373.91,59.986,1474654503,"201051344000633","219011344069620",27.77,35.20,0,319.81,428.61,253.3,242.6,1.198,555600.0,555600.0,2014,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654506,1038706.00
09/23/2016 14:15,2,9.055,ACTIVE,222.10,375.71,60.002,1474654503,"201051344000469","219011344069620",27.41,31.50,0,318.91,433.12,251.3,240.6,1.158,558236.4,558236.4,2020,0,0,0,L,1122011218,0,125.40,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654507,1038707.00
09/23/2016 14:15,2,8.846,ACTIVE,217.80,370.60,59.933,1474654503,"201051344000646","219011344069620",28.13,32.60,0,317.10,428.91,251.8,241.1,1.162,558708.8,558708.8,2008,0,0,0,L,1122011218,0,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654508,1038708.00
09/23/2016 14:15,2,8.576,ACTIVE,215.09,383.53,59.996,1474654503,"274151322000052","219011344069620",27.45,46.40,0,329.43,408.18,238.2,228.0,0.924,825229.5,825229.5,2002,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654509,1038709.00
09/23/2016 14:15,2,8.906,ACTIVE,219.61,372.41,60.018,1474654503,"201051344000585","219011344069620",28.17,34.30,0,318.61,427.41,253.9,243.2,1.171,568777.6,568777.6,2013,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654510,1038710.00
09/23/2016 14:15,2,8.742,ACTIVE,217.58,370.90,59.938,1474654503,"201051344001230","219011344069620",28.25,32.00,0,318.30,423.50,249.9,239.3,1.158,561639.4,561639.4,2014,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654511,1038711.00
09/23/2016 14:15,2,8.848,ACTIVE,219.39,370.30,59.959,1474654503,"201051344000582","219011344069620",27.81,36.00,0,318.30,430.12,249.2,238.6,1.127,554397.7,554397.7,2008,0,0,0,L,1122011218,0,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654512,1038712.00
09/23/2016 14:15,2,8.775,ACTIVE,217.80,370.00,59.996,1474654503,"201051344000955","219011344069620",28.33,34.80,0,317.40,423.50,251.6,240.9,1.193,568466.8,568466.8,2006,0,0,0,L,1122011218,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654513,1038713.00
09/23/2016 14:15,2,5.730,ALERT,214.41,440.64,59.996,1474654503,"274151322000094","219011344069620",38.51,43.80,0,302.37,525.70,223.8,214.1,0.866,679459.3,679459.3,2044,0,0,0,L,1151911521,0,122.46,124.04,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654515,1038714.00
09/23/2016 14:15,2,8.502,ACTIVE,221.87,376.01,59.975,1474654503,"201051344000579","219011344069620",29.50,32.20,0,320.41,432.52,253.8,243.0,1.184,572624.5,572624.5,2006,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654515,1038715.00
09/23/2016 14:15,2,8.865,ACTIVE,217.80,367.60,59.959,1474654503,"201051344000890","219011344069620",27.87,32.60,0,318.91,427.11,250.2,239.6,1.149,565699.5,565699.5,2009,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654516,1038716.00
09/23/2016 14:15,2,8.850,ACTIVE,218.71,372.11,59.975,1474654503,"201051344000438","219011344069620",28.19,34.00,0,317.70,429.22,252.4,241.7,1.171,567144.7,567144.7,2009,0,0,0,L,1122011218,0,125.40,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654518,1038717.00
09/23/2016 14:15,2,8.779,ACTIVE,218.03,369.10,60.023,1474654503,"201051344000417","219011344069620",27.77,33.80,0,316.80,427.71,246.9,236.4,1.162,558133.0,558133.0,2010,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654518,1038718.00
09/23/2016 14:15,2,8.543,ACTIVE,214.64,367.60,60.007,1474654503,"274151322000083","219011344069620",27.21,49.50,0,330.33,407.87,235.4,225.3,0.924,817696.2,817696.2,2000,0,0,0,L,1151911521,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654519,1038719.00
09/23/2016 14:15,2,8.775,ACTIVE,215.54,362.49,59.970,1474654503,"274151322000076","219011344069620",28.69,46.80,0,330.33,408.48,254.7,243.9,0.994,872926.4,872926.4,2012,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654520,1038720.00
09/23/2016 14:15,2,8.945,ACTIVE,220.06,373.01,59.959,1474654503,"201051344000868","219011344069620",27.51,34.80,0,318.91,428.91,249.1,238.5,1.127,557008.4,557008.4,2012,0,0,0,L,1122011218,0,124.94,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654521,1038721.00
09/23/2016 14:15,2,8.928,ACTIVE,214.41,358.58,59.991,1474654503,"274151322000095","219011344069620",28.07,48.30,0,329.43,408.48,253.5,242.7,0.955,864112.1,864112.1,2011,0,0,0,L,1151911521,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654522,1038722.00
09/23/2016 14:15,2,9.021,ACTIVE,221.64,368.50,59.991,1474654503,"201051344000988","219011344069620",17.91,31.30,0,319.21,411.78,163.8,156.1,0.747,536779.5,536779.5,2007,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654523,1038723.00
09/23/2016 14:15,2,8.947,ACTIVE,219.16,369.70,59.970,1474654503,"201051344001025","219011344069620",27.77,35.20,0,318.61,428.01,251.5,240.8,1.118,567391.1,567391.1,2007,0,0,0,L,1122011218,0,125.17,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654524,1038724.00
09/23/2016 14:15,2,8.947,ACTIVE,221.64,376.01,59.970,1474654503,"201051344000458","219011344069620",27.91,36.50,0,318.30,432.22,252.8,242.1,1.176,564370.3,564370.3,2017,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654525,1038725.00
09/23/2016 14:15,2,8.996,ACTIVE,222.10,376.92,60.002,1474654503,"201051344000853","219011344069620",27.49,34.00,0,322.51,433.72,250.5,239.9,1.149,563674.2,563674.2,2024,0,0,0,L,1122011218,0,126.30,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654526,1038726.00
09/23/2016 14:15,2,8.789,ACTIVE,217.35,371.21,60.018,1474654503,"201051344000685","219011344069620",28.45,32.60,0,315.60,423.20,253.3,242.5,1.189,566328.3,566328.3,2013,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654526,1038727.00
09/23/2016 14:15,2,8.787,ACTIVE,218.93,373.31,59.959,1474654503,"201051344000917","219011344069620",27.95,36.30,0,318.61,428.01,248.7,238.1,1.162,563266.0,563266.0,2010,0,0,0,L,1122011218,0,124.94,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654527,1038728.00
09/23/2016 14:15,2,8.779,ACTIVE,217.35,367.30,60.012,1474654503,"201051344001145","219011344069620",28.33,32.20,0,318.61,426.81,251.7,241.0,1.153,568473.2,568473.2,2010,0,0,0,L,1122011218,0,124.49,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654528,1038729.00
09/23/2016 14:15,2,8.910,ACTIVE,219.39,370.90,60.007,1474654503,"201051344000651","219011344069620",27.75,37.80,0,318.61,428.61,250.2,239.5,1.127,561658.2,561658.2,2005,0,0,0,L,1122011218,0,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654529,1038730.00
09/23/2016 14:15,2,8.332,ACTIVE,214.41,354.67,60.034,1474654503,"274151322000088","219011344069620",26.00,45.00,0,329.43,405.77,219.2,209.7,0.831,786879.7,786879.7,1997,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654530,1038731.00
09/23/2016 14:15,2,5.750,ALERT,215.54,438.53,59.991,1474654503,"274151322000068","219011344069620",38.29,44.00,0,302.98,526.30,223.8,214.1,0.849,679960.4,679960.4,2043,0,0,0,L,1151911521,0,123.36,124.27,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654532,1038732.00
09/23/2016 14:15,2,8.752,ACTIVE,219.16,370.30,59.949,1474654503,"201051344001135","219011344069620",28.11,35.80,0,317.70,428.01,249.0,238.4,1.140,557803.6,557803.6,2004,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654533,1038733.00
09/23/2016 14:15,2,8.689,ACTIVE,219.39,375.11,60.007,1474654503,"201051344000594","219011344069620",28.94,34.30,0,319.51,429.52,254.6,243.8,1.171,568784.9,568784.9,2012,0,0,0,L,1122011218,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654534,1038734.00
09/23/2016 14:15,2,8.926,ACTIVE,219.39,371.51,59.933,1474654503,"201051344001203","219011344069620",27.67,35.80,0,317.70,428.61,250.1,239.4,1.158,566048.4,566048.4,2011,0,0,0,L,1122011218,0,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654535,1038735.00
09/23/2016 14:15,2,8.582,ACTIVE,214.87,382.93,59.986,1474654503,"274151322000054","219011344069620",25.41,46.60,0,329.43,407.87,220.6,211.0,0.840,803036.3,803036.3,1993,0,0,0,L,1151911521,0,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654536,1038736.00
09/23/2016 14:15,2,8.822,ACTIVE,220.52,374.51,60.007,1474654503,"201051344000867","219011344069620",27.95,36.50,0,320.71,428.31,249.8,239.1,1.123,556075.1,556075.1,2015,0,0,0,L,1122011218,0,125.40,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654537,1038737.00
09/23/2016 14:15,2,8.643,ACTIVE,219.16,371.21,60.007,1474654503,"201051344001093","219011344069620",28.05,33.80,0,318.91,428.61,245.5,235.1,1.105,562653.5,562653.5,2015,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654538,1038738.00
09/23/2016 14:15,2,8.951,ACTIVE,220.97,374.51,59.996,1474654503,"201051344000900","219011344069620",27.93,35.40,0,319.51,432.82,253.2,242.4,1.131,572929.5,572929.5,2019,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654539,1038739.00
09/23/2016 14:15,2,8.762,ACTIVE,220.97,376.62,60.007,1474654503,"201051344000648","219011344069620",28.05,35.40,0,320.41,432.82,248.7,238.1,1.131,561531.0,561531.0,2009,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654540,1038740.00
09/23/2016 14:15,2,8.902,ACTIVE,221.64,373.91,60.012,1474654503,"201051344000569","219011344069620",27.61,35.00,0,319.51,431.92,248.7,238.2,1.145,572858.3,572858.3,2014,0,0,0,L,1122011218,0,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654541,1038741.00
09/23/2016 14:15,2,8.879,ACTIVE,221.64,373.61,59.981,1474654503,"201051344000983","219011344069620",27.87,34.80,0,320.41,432.52,250.6,239.9,1.153,565397.6,565397.6,2020,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654542,1038742.00
09/23/2016 14:15,2,8.854,ACTIVE,221.87,376.31,60.007,1474654503,"201051344001158","219011344069620",27.81,32.80,0,320.71,432.52,249.3,238.7,1.153,556944.6,556944.6,2011,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654542,1038743.00
09/23/2016 14:15,2,8.861,ACTIVE,221.64,375.71,60.007,1474654503,"201051344000576","219011344069620",27.73,35.40,0,320.41,433.72,248.9,238.3,1.131,564516.8,564516.8,2020,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654543,1038744.00
09/23/2016 14:15,2,8.354,ACTIVE,214.64,358.28,59.981,1474654503,"274151322000087","219011344069620",25.82,55.50,0,329.73,406.37,218.2,208.7,0.826,775060.6,775060.6,2017,0,0,0,L,1151911521,0,122.91,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474654544,1038745.00
09/23/2016 14:30,2,3.445,ACTIVE,216.45,353.17,60.007,1474655403,"201051344000645","219011344069620",28.09,36.80,0,320.41,429.82,98.0,92.6,0.455,564032.6,564032.6,2016,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655404,1038746.00
09/23/2016 14:30,2,2.881,ACTIVE,213.29,350.17,59.954,1474655403,"274151322000085","219011344069620",25.96,44.30,0,329.73,404.87,75.7,71.2,0.526,802642.3,802642.3,1998,0,0,0,L,1151911521,0,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655405,1038747.00
09/23/2016 14:30,2,2.867,ACTIVE,215.54,352.27,59.986,1474655403,"201051344000633","219011344069620",28.29,34.80,0,319.21,428.91,82.2,77.4,0.389,555646.2,555646.2,2015,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655406,1038748.00
09/23/2016 14:30,2,2.842,ACTIVE,215.77,351.97,59.991,1474655403,"201051344000469","219011344069620",27.87,32.20,0,316.80,432.22,80.2,75.5,0.384,558282.5,558282.5,2021,0,0,0,L,1122011218,0,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655407,1038749.00
09/23/2016 14:30,2,2.969,ACTIVE,213.74,347.76,59.975,1474655403,"201051344000646","219011344069620",28.27,33.30,0,316.80,427.41,85.0,80.1,0.402,558754.7,558754.7,2009,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655408,1038750.00
09/23/2016 14:30,2,2.898,ACTIVE,212.61,353.17,60.002,1474655403,"274151322000052","219011344069620",27.91,44.00,0,328.82,407.87,81.9,77.1,0.327,825273.4,825273.4,2003,0,0,0,L,1151911521,0,121.55,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655409,1038751.00
09/23/2016 14:30,2,3.125,ACTIVE,214.87,349.86,59.954,1474655403,"201051344000585","219011344069620",28.03,34.30,0,318.30,427.71,88.7,83.7,0.402,568823.7,568823.7,2014,0,0,0,L,1122011218,0,122.91,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655410,1038752.00
09/23/2016 14:30,2,2.902,ACTIVE,213.96,346.56,59.996,1474655403,"201051344001230","219011344069620",28.59,30.30,0,318.00,424.41,84.1,79.2,0.402,561685.0,561685.0,2015,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655411,1038753.00
09/23/2016 14:30,2,2.910,ACTIVE,214.87,349.86,60.028,1474655403,"201051344000582","219011344069620",28.41,35.80,0,317.40,430.12,83.8,78.9,0.393,554443.3,554443.3,2009,0,0,0,L,1122011218,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655412,1038754.00
09/23/2016 14:30,2,2.939,ACTIVE,213.96,348.66,59.996,1474655403,"201051344000955","219011344069620",28.39,34.80,0,316.80,425.01,84.5,79.7,0.402,568512.5,568512.5,2007,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655413,1038755.00
