ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 14:30,2,1.916,ACTIVE,212.83,414.79,59.981,1474655403,"274151322000094","219011344069620",38.33,42.00,0,334.84,466.79,74.4,69.9,0.521,679500.4,679500.4,2046,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655414,1038756.00
09/23/2016 14:30,2,2.971,ACTIVE,215.77,352.57,59.986,1474655403,"201051344000579","219011344069620",28.90,32.60,0,321.31,432.22,87.0,82.0,0.411,572670.6,572670.6,2007,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655414,1038757.00
09/23/2016 14:30,2,2.992,ACTIVE,213.96,348.66,60.018,1474655403,"201051344000890","219011344069620",28.27,31.50,0,318.91,424.41,85.7,80.8,0.393,565745.0,565745.0,2010,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655415,1038758.00
09/23/2016 14:30,2,3.004,ACTIVE,214.19,349.26,60.039,1474655403,"201051344000438","219011344069620",28.59,33.50,0,317.10,427.71,87.0,82.0,0.420,567190.1,567190.1,2010,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655416,1038759.00
09/23/2016 14:30,2,3.000,ACTIVE,214.19,348.36,59.949,1474655403,"201051344000417","219011344069620",28.29,33.00,0,317.70,424.71,86.0,81.1,0.411,558178.1,558178.1,2011,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655417,1038760.00
09/23/2016 14:30,2,2.998,ACTIVE,212.38,345.06,59.996,1474655403,"274151322000083","219011344069620",27.83,46.00,0,327.62,408.18,84.6,79.7,0.336,817739.5,817739.5,2001,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655418,1038761.00
09/23/2016 14:30,2,3.176,ACTIVE,213.29,352.57,59.975,1474655403,"274151322000076","219011344069620",28.53,43.80,0,329.13,408.48,91.7,86.6,0.358,872971.9,872971.9,2013,0,0,0,L,1151911521,0,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655419,1038762.00
09/23/2016 14:30,2,3.107,ACTIVE,215.32,350.47,60.002,1474655403,"201051344000868","219011344069620",27.45,34.30,0,318.30,429.52,86.5,81.5,0.398,557053.8,557053.8,2013,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655420,1038763.00
09/23/2016 14:30,2,3.268,ACTIVE,212.61,349.56,59.938,1474655403,"274151322000095","219011344069620",28.51,44.50,0,326.12,408.48,94.4,89.2,0.358,864157.4,864157.4,2012,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655421,1038764.00
09/23/2016 14:30,2,3.293,ACTIVE,216.00,359.18,59.954,1474655403,"201051344000988","219011344069620",18.07,31.30,0,320.71,409.68,60.4,56.3,0.521,536809.6,536809.6,2008,0,0,0,L,1122011218,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655422,1038765.00
09/23/2016 14:30,2,3.416,ACTIVE,214.87,349.86,59.928,1474655403,"201051344001025","219011344069620",28.23,35.20,0,317.10,428.01,97.7,92.4,0.455,567436.4,567436.4,2008,0,0,0,L,1122011218,0,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655423,1038766.00
09/23/2016 14:30,2,3.438,ACTIVE,216.22,353.17,59.965,1474655403,"201051344000458","219011344069620",28.49,36.30,0,319.51,432.22,99.1,93.7,0.486,564415.8,564415.8,2018,0,0,0,L,1122011218,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655424,1038767.00
09/23/2016 14:30,2,3.582,ACTIVE,217.13,356.78,60.002,1474655403,"201051344000853","219011344069620",27.87,33.80,0,321.31,432.22,101.1,95.6,0.482,563719.5,563719.5,2025,0,0,0,L,1122011218,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655425,1038768.00
09/23/2016 14:30,2,4.135,ACTIVE,215.09,354.37,60.018,1474655403,"201051344000685","219011344069620",28.88,32.00,0,316.20,425.31,121.0,114.9,0.588,566373.5,566373.5,2014,0,0,0,L,1122011218,0,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655425,1038769.00
09/23/2016 14:30,2,4.160,ACTIVE,215.77,354.67,60.012,1474655403,"201051344000917","219011344069620",28.78,36.00,0,319.51,428.61,121.3,115.1,0.575,563310.9,563310.9,2011,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655426,1038770.00
09/23/2016 14:30,2,3.967,ACTIVE,215.09,352.27,59.954,1474655403,"201051344001145","219011344069620",29.00,32.20,0,317.70,425.01,116.5,110.5,0.539,568518.3,568518.3,2011,0,0,0,L,1122011218,0,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655427,1038771.00
09/23/2016 14:30,2,3.953,ACTIVE,215.77,353.47,60.012,1474655403,"201051344000651","219011344069620",28.65,37.30,0,318.30,428.91,114.6,108.7,0.521,561703.3,561703.3,2006,0,0,0,L,1122011218,0,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655428,1038772.00
09/23/2016 14:30,2,3.600,ACTIVE,212.83,355.88,59.996,1474655403,"274151322000088","219011344069620",26.68,42.30,0,330.03,405.17,97.2,91.9,0.367,786919.6,786919.6,1998,0,0,0,L,1151911521,0,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655429,1038773.00
09/23/2016 14:30,2,2.533,ACTIVE,213.96,417.19,59.975,1474655403,"274151322000068","219011344069620",38.39,41.30,0,335.14,473.70,98.3,92.9,0.371,680000.9,680000.9,2045,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655430,1038774.00
09/23/2016 14:30,2,3.936,ACTIVE,215.32,351.97,59.975,1474655403,"201051344001135","219011344069620",28.63,36.30,0,318.30,427.71,114.1,108.2,0.535,557848.5,557848.5,2005,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655431,1038775.00
09/23/2016 14:30,2,4.084,ACTIVE,215.77,356.78,60.002,1474655403,"201051344000594","219011344069620",29.06,33.50,0,317.70,429.52,120.2,114.1,0.561,568830.2,568830.2,2013,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655432,1038776.00
09/23/2016 14:30,2,4.004,ACTIVE,215.77,353.47,59.949,1474655403,"201051344001203","219011344069620",28.53,34.80,0,318.30,428.31,115.7,109.8,0.552,566093.3,566093.3,2012,0,0,0,L,1122011218,0,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655433,1038777.00
09/23/2016 14:30,2,4.848,ACTIVE,213.06,356.18,60.007,1474655403,"274151322000054","219011344069620",26.96,44.80,0,329.43,406.67,132.3,125.8,0.508,803076.4,803076.4,1994,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655434,1038778.00
09/23/2016 14:30,2,4.156,ACTIVE,216.90,355.88,60.012,1474655403,"201051344000867","219011344069620",28.41,35.80,0,318.00,428.31,119.5,113.5,0.561,556120.0,556120.0,2016,0,0,0,L,1122011218,0,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655435,1038779.00
09/23/2016 14:30,2,4.631,ACTIVE,216.67,356.78,59.959,1474655403,"201051344001093","219011344069620",28.92,33.80,0,318.91,429.22,135.7,129.1,0.632,562697.7,562697.7,2016,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655436,1038780.00
09/23/2016 14:30,2,4.377,ACTIVE,217.13,359.78,60.007,1474655403,"201051344000900","219011344069620",28.53,35.00,0,318.30,431.32,126.5,120.1,0.583,572974.5,572974.5,2020,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655436,1038781.00
09/23/2016 14:30,2,4.613,ACTIVE,217.80,358.58,59.991,1474655403,"201051344000648","219011344069620",29.18,35.20,0,317.70,430.72,136.4,129.7,0.641,561575.7,561575.7,2010,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655437,1038782.00
09/23/2016 14:30,2,4.816,ACTIVE,218.26,360.08,59.991,1474655403,"201051344000569","219011344069620",28.53,34.00,0,317.40,431.62,139.3,132.5,0.663,572903.0,572903.0,2015,0,0,0,L,1122011218,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655438,1038783.00
09/23/2016 14:30,2,5.365,ACTIVE,218.48,360.38,59.986,1474655403,"201051344000983","219011344069620",28.78,35.00,0,318.00,431.62,156.4,149.1,0.738,565442.5,565442.5,2021,0,0,0,L,1122011218,0,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655439,1038784.00
09/23/2016 14:30,2,5.734,ACTIVE,218.71,363.69,60.002,1474655403,"201051344001158","219011344069620",28.51,33.50,0,318.91,432.52,165.7,158.0,0.778,556989.2,556989.2,2012,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655440,1038785.00
09/23/2016 14:30,2,5.439,ACTIVE,218.93,363.69,59.975,1474655403,"201051344000576","219011344069620",28.47,35.00,0,317.70,433.72,156.8,149.4,0.734,564561.4,564561.4,2021,0,0,0,L,1122011218,0,124.49,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655441,1038786.00
09/23/2016 14:30,2,4.986,ACTIVE,213.74,349.56,59.991,1474655403,"274151322000087","219011344069620",26.40,53.80,0,329.73,403.97,133.2,126.7,0.508,775100.0,775100.0,2018,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474655442,1038787.00
09/23/2016 14:45,2,8.377,ACTIVE,221.19,372.11,59.975,1474656304,"201051344000645","219011344069620",27.71,38.00,0,318.00,432.52,234.8,224.7,1.078,564080.8,564080.8,2017,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656305,1038788.00
09/23/2016 14:45,2,7.881,ACTIVE,215.09,359.18,59.975,1474656304,"274151322000085","219011344069620",25.23,46.80,0,324.32,406.97,201.2,192.2,0.769,802684.6,802684.6,1999,0,0,0,L,1151911521,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656306,1038789.00
09/23/2016 14:45,2,8.447,ALERT,220.06,373.01,59.991,1474656304,"201051344000633","219011344069620",27.69,35.80,0,303.58,524.20,236.8,226.6,1.105,555694.4,555694.4,2016,0,0,0,L,1122011218,0,125.17,125.40,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656307,1038790.00
09/23/2016 14:45,2,8.357,ACTIVE,222.10,376.01,59.986,1474656304,"201051344000469","219011344069620",27.79,33.80,0,317.40,432.82,235.2,225.1,1.092,558330.9,558330.9,2022,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656308,1038791.00
09/23/2016 14:45,2,8.219,ALERT,218.03,369.70,59.933,1474656304,"201051344000646","219011344069620",28.23,34.30,0,299.67,526.60,234.9,224.8,1.074,558803.0,558803.0,2010,0,0,0,L,1122011218,0,125.17,123.81,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656310,1038792.00
09/23/2016 14:45,2,7.977,ACTIVE,215.32,379.02,59.991,1474656304,"274151322000052","219011344069620",27.39,48.50,0,318.00,408.18,221.0,211.4,0.862,825320.1,825320.1,2004,0,0,0,L,1151911521,0,122.91,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656311,1038793.00
09/23/2016 14:45,2,8.488,ALERT,219.39,370.60,59.981,1474656304,"201051344000585","219011344069620",27.71,35.40,0,300.57,523.59,238.4,228.2,1.105,568872.5,568872.5,2015,0,0,0,L,1122011218,0,125.17,124.72,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656313,1038794.00
09/23/2016 14:45,2,8.223,ALERT,217.58,368.20,59.996,1474656304,"201051344001230","219011344069620",28.11,32.00,0,301.17,524.50,233.9,223.9,1.083,561733.3,561733.3,2016,0,0,0,L,1122011218,0,124.94,123.36,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656315,1038795.00
09/23/2016 14:45,2,8.270,ALERT,219.39,371.21,60.002,1474656304,"201051344000582","219011344069620",27.95,37.50,0,301.17,520.89,234.1,224.1,1.056,554491.7,554491.7,2010,0,0,0,L,1122011218,0,125.62,124.49,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656316,1038796.00
09/23/2016 14:45,2,8.285,ALERT,218.03,369.70,60.012,1474656304,"201051344000955","219011344069620",27.93,36.00,0,300.57,529.91,234.2,224.2,1.105,568561.2,568561.2,2008,0,0,0,L,1122011218,0,124.72,124.04,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656318,1038797.00
09/23/2016 14:45,2,5.426,ACTIVE,214.87,427.71,59.981,1474656304,"274151322000094","219011344069620",38.05,45.50,0,332.13,476.10,208.1,198.9,0.800,679544.5,679544.5,2047,0,0,0,L,1151911521,0,122.68,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656319,1038798.00
09/23/2016 14:45,2,8.367,ALERT,221.87,374.51,59.996,1474656304,"201051344000579","219011344069620",28.49,33.30,0,307.48,526.30,241.3,231.0,1.123,572720.0,572720.0,2008,0,0,0,L,1122011218,0,125.62,125.62,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656321,1038799.00
09/23/2016 14:45,2,8.236,ACTIVE,217.80,369.40,60.018,1474656304,"201051344000890","219011344069620",28.15,33.00,0,319.21,427.71,234.8,224.7,1.039,565794.2,565794.2,2011,0,0,0,L,1122011218,0,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656322,1038800.00
09/23/2016 14:45,2,8.268,ALERT,218.71,370.90,59.938,1474656304,"201051344000438","219011344069620",28.07,35.40,0,300.57,525.10,235.0,224.9,1.087,567239.2,567239.2,2011,0,0,0,L,1122011218,0,125.40,124.04,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656324,1038801.00
09/23/2016 14:45,2,8.234,ALERT,218.48,368.50,59.959,1474656304,"201051344000417","219011344069620",27.65,35.00,0,299.97,518.18,230.5,220.6,1.078,558226.6,558226.6,2012,0,0,0,L,1122011218,0,124.94,123.81,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656325,1038802.00
09/23/2016 14:45,2,7.951,ACTIVE,214.64,357.98,60.002,1474656304,"274151322000083","219011344069620",27.25,50.00,0,318.00,407.87,219.5,209.9,0.871,817786.5,817786.5,2002,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656327,1038803.00
09/23/2016 14:45,2,8.330,ALERT,215.32,371.51,59.986,1474656304,"274151322000076","219011344069620",28.19,48.80,0,303.28,528.10,237.7,227.5,0.924,873021.6,873021.6,2014,0,0,0,L,1151911521,0,123.14,124.27,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656329,1038804.00
09/23/2016 14:45,2,8.297,ALERT,220.06,373.61,59.970,1474656304,"201051344000868","219011344069620",27.83,36.00,0,307.18,524.80,233.6,223.5,1.052,557102.8,557102.8,2014,0,0,0,L,1122011218,0,124.72,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656331,1038805.00
09/23/2016 14:45,2,8.375,ALERT,214.41,379.92,60.002,1474656304,"274151322000095","219011344069620",28.05,48.50,0,303.28,527.20,237.6,227.4,0.897,864207.2,864207.2,2013,0,0,0,L,1151911521,0,123.36,123.36,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656333,1038806.00
09/23/2016 14:45,2,8.352,ACTIVE,221.64,367.00,59.975,1474656304,"201051344000988","219011344069620",18.13,32.80,0,320.41,409.38,153.3,146.1,0.703,536842.6,536842.6,2009,0,0,0,L,1122011218,0,125.40,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656333,1038807.00
09/23/2016 14:45,2,8.322,ALERT,218.93,369.40,59.944,1474656304,"201051344001025","219011344069620",27.97,37.00,0,300.27,520.59,235.7,225.6,1.052,567486.1,567486.1,2009,0,0,0,L,1122011218,0,125.17,124.27,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656335,1038808.00
09/23/2016 14:45,2,8.281,ACTIVE,221.64,374.51,60.012,1474656304,"201051344000458","219011344069620",28.45,37.50,0,318.30,434.02,238.4,228.2,1.109,564466.0,564466.0,2019,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656336,1038809.00
09/23/2016 14:45,2,8.432,ALERT,221.87,373.91,59.991,1474656304,"201051344000853","219011344069620",27.59,35.60,0,307.78,523.29,235.5,225.4,1.087,563769.2,563769.2,2026,0,0,0,L,1122011218,0,126.07,125.85,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656338,1038810.00
09/23/2016 14:45,2,8.295,ALERT,217.80,370.00,60.028,1474656304,"201051344000685","219011344069620",28.23,33.00,0,300.57,517.58,237.1,226.9,1.140,566423.5,566423.5,2015,0,0,0,L,1122011218,0,125.40,123.36,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656340,1038811.00
09/23/2016 14:45,2,8.133,ALERT,219.16,370.30,60.023,1474656304,"201051344000917","219011344069620",28.41,38.00,0,299.97,523.29,234.0,223.9,1.092,563360.6,563360.6,2012,0,0,0,L,1122011218,0,125.17,124.49,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656342,1038812.00
09/23/2016 14:45,2,8.281,ALERT,217.80,368.80,59.970,1474656304,"201051344001145","219011344069620",28.27,34.00,0,300.87,522.69,237.0,226.9,1.083,568568.5,568568.5,2012,0,0,0,L,1122011218,0,124.94,123.59,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656343,1038813.00
09/23/2016 14:45,2,8.297,ALERT,219.39,371.21,59.954,1474656304,"201051344000651","219011344069620",27.91,39.80,0,300.27,528.70,234.5,224.4,1.065,561753.3,561753.3,2007,0,0,0,L,1122011218,0,125.85,124.04,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656345,1038814.00
09/23/2016 14:45,2,7.873,ACTIVE,214.41,364.59,59.986,1474656304,"274151322000088","219011344069620",25.56,45.50,0,325.22,407.27,203.6,194.6,0.769,786964.3,786964.3,1999,0,0,0,L,1151911521,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656346,1038815.00
09/23/2016 14:45,2,5.371,ACTIVE,215.54,414.49,59.986,1474656304,"274151322000068","219011344069620",38.13,46.20,0,336.34,475.80,206.8,197.7,0.791,680046.2,680046.2,2046,0,0,0,L,1151911521,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656347,1038816.00
09/23/2016 14:45,2,8.268,ALERT,218.93,369.10,59.991,1474656304,"201051344001135","219011344069620",27.89,37.80,0,300.57,517.88,233.6,223.5,1.074,557898.6,557898.6,2006,0,0,0,L,1122011218,0,125.40,124.04,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656349,1038817.00
09/23/2016 14:45,2,8.395,ALERT,219.39,372.11,60.007,1474656304,"201051344000594","219011344069620",28.29,34.50,0,305.08,524.80,240.5,230.2,1.100,568880.9,568880.9,2014,0,0,0,L,1122011218,0,124.72,124.72,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656351,1038818.00
09/23/2016 14:45,2,8.316,ALERT,219.39,369.70,60.012,1474656304,"201051344001203","219011344069620",27.81,36.30,0,301.17,518.18,234.0,224.0,1.096,566143.7,566143.7,2013,0,0,0,L,1122011218,0,126.07,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656353,1038819.00
09/23/2016 14:45,2,7.855,ACTIVE,215.09,380.22,59.986,1474656304,"274151322000054","219011344069620",25.72,48.30,0,326.42,409.08,204.7,195.6,0.782,803121.7,803121.7,1995,0,0,0,L,1151911521,0,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656354,1038820.00
09/23/2016 14:45,2,8.232,ACTIVE,220.06,371.51,59.970,1474656304,"201051344000867","219011344069620",28.09,38.20,0,319.21,428.31,234.2,224.1,1.065,556170.7,556170.7,2017,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656354,1038821.00
09/23/2016 14:45,2,8.076,ALERT,219.16,368.80,59.970,1474656304,"201051344001093","219011344069620",28.01,34.80,0,302.07,522.39,229.1,219.2,1.034,562747.4,562747.4,2017,0,0,0,L,1122011218,0,125.62,124.27,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656356,1038822.00
09/23/2016 14:45,2,8.408,ALERT,220.74,372.41,60.007,1474656304,"201051344000900","219011344069620",27.91,36.30,0,307.48,516.98,237.5,227.3,1.052,573025.3,573025.3,2021,0,0,0,L,1122011218,0,125.40,125.40,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656358,1038823.00
09/23/2016 14:45,2,8.273,ALERT,220.97,375.41,60.023,1474656304,"201051344000648","219011344069620",27.91,35.80,0,306.88,519.99,233.7,223.7,1.061,561626.2,561626.2,2011,0,0,0,L,1122011218,0,124.94,125.85,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656360,1038824.00
09/23/2016 14:45,2,8.234,ACTIVE,221.19,371.21,59.996,1474656304,"201051344000569","219011344069620",27.91,36.00,0,321.01,432.22,232.6,222.5,1.056,572953.8,572953.8,2016,0,0,0,L,1122011218,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656361,1038825.00
09/23/2016 14:45,2,8.281,ALERT,221.42,373.61,60.012,1474656304,"201051344000983","219011344069620",28.05,36.30,0,308.69,524.80,235.2,225.1,1.092,565493.3,565493.3,2022,0,0,0,L,1122011218,0,125.62,125.62,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656362,1038826.00
09/23/2016 14:45,2,8.266,ALERT,221.64,375.11,59.996,1474656304,"201051344001158","219011344069620",27.81,34.50,0,305.98,518.79,232.8,222.8,1.078,557039.9,557039.9,2013,0,0,0,L,1122011218,0,125.40,125.62,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656364,1038827.00
09/23/2016 14:45,2,8.197,ACTIVE,221.19,372.11,59.981,1474656304,"201051344000576","219011344069620",27.99,36.30,0,321.31,433.72,232.4,222.4,1.065,564612.3,564612.3,2022,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656365,1038828.00
09/23/2016 14:45,2,7.859,ACTIVE,214.87,357.98,60.002,1474656304,"274151322000087","219011344069620",25.50,56.30,0,324.62,406.67,202.9,193.9,0.769,775145.2,775145.2,2019,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474656366,1038829.00
09/23/2016 15:00,2,8.285,ACTIVE,221.19,372.71,60.012,1474657204,"201051344000645","219011344069620",27.69,38.60,0,324.02,424.71,232.2,222.2,1.052,564133.8,564133.8,2018,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657205,1038830.00
09/23/2016 15:00,2,7.875,ACTIVE,215.32,369.40,60.012,1474657204,"274151322000085","219011344069620",25.03,47.30,0,330.03,397.96,199.5,190.6,0.738,802729.9,802729.9,2000,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657206,1038831.00
09/23/2016 15:00,2,8.178,ACTIVE,220.29,368.80,59.959,1474657204,"201051344000633","219011344069620",28.39,36.80,0,321.31,426.51,234.9,224.8,1.109,555747.9,555747.9,2018,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657207,1038832.00
09/23/2016 15:00,2,8.094,ACTIVE,221.64,376.62,60.002,1474657204,"201051344000469","219011344069620",28.33,34.50,0,319.81,426.51,232.2,222.2,1.069,558383.8,558383.8,2023,0,0,0,L,1122011218,0,125.40,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657208,1038833.00
09/23/2016 15:00,2,8.273,ACTIVE,218.03,369.70,60.023,1474657204,"201051344000646","219011344069620",27.93,34.80,0,318.30,422.30,233.9,223.8,1.074,558856.1,558856.1,2012,0,0,0,L,1122011218,0,125.17,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657209,1038834.00
09/23/2016 15:00,2,7.877,ACTIVE,214.87,357.08,59.991,1474657204,"274151322000052","219011344069620",27.71,48.80,0,327.62,403.97,221.1,211.5,0.862,825370.0,825370.0,2005,0,0,0,L,1151911521,0,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657210,1038835.00
09/23/2016 15:00,2,8.445,ACTIVE,219.61,371.21,60.018,1474657204,"201051344000585","219011344069620",27.73,36.00,0,319.21,426.21,236.9,226.8,1.096,568926.3,568926.3,2017,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657211,1038836.00
09/23/2016 15:00,2,8.172,ACTIVE,217.58,366.70,60.023,1474657204,"201051344001230","219011344069620",28.13,32.80,0,317.40,421.40,232.6,222.6,1.083,561786.0,561786.0,2018,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657212,1038837.00
09/23/2016 15:00,2,8.260,ACTIVE,219.39,369.40,60.012,1474657204,"201051344000582","219011344069620",27.83,38.40,0,319.21,426.81,232.6,222.6,1.052,554544.3,554544.3,2012,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657213,1038838.00
09/23/2016 15:00,2,8.139,ACTIVE,218.26,368.20,59.986,1474657204,"201051344000955","219011344069620",28.39,37.00,0,317.40,420.20,234.0,223.9,1.118,568614.0,568614.0,2010,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657213,1038839.00
09/23/2016 15:00,2,5.309,ACTIVE,215.09,424.71,60.007,1474657204,"274151322000094","219011344069620",38.57,46.00,0,385.63,463.78,207.8,198.7,0.804,679591.0,679591.0,2048,0,0,0,L,1151911521,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657214,1038840.00
09/23/2016 15:00,2,8.266,ACTIVE,221.87,376.01,59.991,1474657204,"201051344000579","219011344069620",28.69,35.00,0,323.72,430.42,240.0,229.7,1.114,572774.1,572774.1,2010,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657215,1038841.00
09/23/2016 15:00,2,8.227,ACTIVE,217.80,367.30,60.018,1474657204,"201051344000890","219011344069620",27.99,33.80,0,319.21,420.20,233.2,223.2,1.039,565846.9,565846.9,2012,0,0,0,L,1122011218,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657216,1038842.00
09/23/2016 15:00,2,8.215,ACTIVE,218.71,370.60,60.023,1474657204,"201051344000438","219011344069620",28.21,35.60,0,316.50,425.61,234.5,224.4,1.078,567292.2,567292.2,2013,0,0,0,L,1122011218,0,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657217,1038843.00
09/23/2016 15:00,2,8.076,ACTIVE,218.26,370.60,60.018,1474657204,"201051344000417","219011344069620",28.05,35.60,0,318.00,419.30,229.6,219.6,1.078,558278.4,558278.4,2014,0,0,0,L,1122011218,0,124.72,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657218,1038844.00
09/23/2016 15:00,2,7.947,ACTIVE,214.41,357.98,59.996,1474657204,"274151322000083","219011344069620",27.29,50.80,0,327.92,402.77,219.4,209.8,0.866,817835.8,817835.8,2003,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657219,1038845.00
09/23/2016 15:00,2,8.379,ACTIVE,215.77,377.82,60.012,1474657204,"274151322000076","219011344069620",27.99,49.80,0,329.73,406.37,237.4,227.2,0.897,873074.9,873074.9,2016,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657220,1038846.00
09/23/2016 15:00,2,8.396,ACTIVE,220.06,371.21,60.012,1474657204,"201051344000868","219011344069620",27.31,36.30,0,321.31,426.21,232.3,222.3,1.043,557155.1,557155.1,2016,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657221,1038847.00
09/23/2016 15:00,2,8.391,ACTIVE,214.64,373.01,60.023,1474657204,"274151322000095","219011344069620",27.93,50.40,0,329.43,406.97,237.0,226.9,0.893,864260.4,864260.4,2015,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657222,1038848.00
09/23/2016 15:00,2,8.383,ACTIVE,221.87,367.60,60.007,1474657204,"201051344000988","219011344069620",17.95,33.00,0,323.72,401.86,152.4,145.2,0.698,536876.6,536876.6,2010,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657222,1038849.00
09/23/2016 15:00,2,8.293,ACTIVE,219.61,369.70,60.023,1474657204,"201051344001025","219011344069620",27.95,37.50,0,318.91,425.61,234.7,224.6,1.047,567538.9,567538.9,2011,0,0,0,L,1122011218,0,125.40,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657223,1038850.00
09/23/2016 15:00,2,8.312,ACTIVE,221.64,374.81,60.023,1474657204,"201051344000458","219011344069620",28.11,38.60,0,322.81,430.12,236.5,226.3,1.100,564519.1,564519.1,2020,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657224,1038851.00
09/23/2016 15:00,2,8.348,ACTIVE,222.10,375.71,60.028,1474657204,"201051344000853","219011344069620",27.59,36.00,0,324.62,429.82,233.3,223.3,1.078,563821.8,563821.8,2028,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657225,1038852.00
09/23/2016 15:00,2,8.135,ACTIVE,217.80,370.00,60.034,1474657204,"201051344000685","219011344069620",28.71,33.80,0,317.40,421.10,236.4,226.3,1.127,566476.5,566476.5,2017,0,0,0,L,1122011218,0,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657226,1038853.00
09/23/2016 15:00,2,8.182,ACTIVE,219.16,369.40,59.944,1474657204,"201051344000917","219011344069620",28.29,39.00,0,318.91,424.71,234.4,224.3,1.105,563412.9,563412.9,2014,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657227,1038854.00
09/23/2016 15:00,2,8.242,ACTIVE,217.80,368.80,60.012,1474657204,"201051344001145","219011344069620",28.45,35.00,0,318.91,422.30,237.4,227.2,1.083,568621.4,568621.4,2014,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657228,1038855.00
09/23/2016 15:00,2,8.271,ACTIVE,219.84,369.70,60.034,1474657204,"201051344000651","219011344069620",28.05,40.60,0,320.71,426.21,234.9,224.8,1.083,561805.6,561805.6,2009,0,0,0,L,1122011218,0,126.07,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657229,1038856.00
09/23/2016 15:00,2,7.787,ACTIVE,214.64,358.88,59.996,1474657204,"274151322000088","219011344069620",25.82,46.60,0,328.82,398.86,203.5,194.5,0.773,787009.5,787009.5,2000,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657230,1038857.00
09/23/2016 15:00,2,5.309,ACTIVE,215.77,435.23,60.023,1474657204,"274151322000068","219011344069620",38.80,46.20,0,382.63,465.58,208.3,199.2,0.800,680092.2,680092.2,2047,0,0,0,L,1151911521,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657231,1038858.00
09/23/2016 15:00,2,8.195,ACTIVE,219.16,369.10,59.986,1474657204,"201051344001135","219011344069620",28.19,38.60,0,318.00,424.71,233.8,223.8,1.074,557950.6,557950.6,2008,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657232,1038859.00
09/23/2016 15:00,2,8.299,ACTIVE,219.39,370.30,59.991,1474657204,"201051344000594","219011344069620",28.61,35.60,0,321.01,428.91,240.2,229.9,1.092,568934.4,568934.4,2016,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657232,1038860.00
09/23/2016 15:00,2,8.285,ACTIVE,219.39,371.51,60.023,1474657204,"201051344001203","219011344069620",27.91,36.80,0,317.10,426.51,234.1,224.1,1.083,566195.7,566195.7,2015,0,0,0,L,1122011218,0,126.07,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657233,1038861.00
09/23/2016 15:00,2,7.721,ACTIVE,214.87,371.51,60.018,1474657204,"274151322000054","219011344069620",26.08,48.80,0,327.92,400.06,203.8,194.8,0.778,803167.0,803167.0,1996,0,0,0,L,1151911521,0,123.14,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657234,1038862.00
09/23/2016 15:00,2,8.283,ACTIVE,220.52,369.10,60.034,1474657204,"201051344000867","219011344069620",27.83,38.40,0,321.01,425.31,233.5,223.4,1.025,556222.7,556222.7,2018,0,0,0,L,1122011218,0,125.40,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657235,1038863.00
09/23/2016 15:00,2,8.055,ACTIVE,219.39,371.51,60.028,1474657204,"201051344001093","219011344069620",28.11,35.60,0,318.91,424.41,229.2,219.3,1.043,562798.3,562798.3,2019,0,0,0,L,1122011218,0,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657236,1038864.00
09/23/2016 15:00,2,8.395,ACTIVE,221.19,375.71,60.018,1474657204,"201051344000900","219011344069620",27.93,36.80,0,324.02,425.91,237.4,227.2,1.074,573078.0,573078.0,2023,0,0,0,L,1122011218,0,125.85,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657237,1038865.00
09/23/2016 15:00,2,8.244,ACTIVE,220.97,372.71,59.986,1474657204,"201051344000648","219011344069620",28.09,37.50,0,322.21,426.51,234.4,224.3,1.052,561678.0,561678.0,2013,0,0,0,L,1122011218,0,124.94,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657238,1038866.00
09/23/2016 15:00,2,8.322,ACTIVE,221.42,375.71,60.034,1474657204,"201051344000569","219011344069620",27.69,37.00,0,321.61,425.91,233.3,223.3,1.074,573005.4,573005.4,2017,0,0,0,L,1122011218,0,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657239,1038867.00
09/23/2016 15:00,2,8.299,ACTIVE,221.87,375.41,60.028,1474657204,"201051344000983","219011344069620",28.05,37.80,0,321.91,426.51,235.7,225.6,1.087,565545.5,565545.5,2024,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657240,1038868.00
09/23/2016 15:00,2,8.221,ACTIVE,221.87,372.71,60.018,1474657204,"201051344001158","219011344069620",28.17,35.00,0,321.61,425.91,234.6,224.5,1.096,557091.5,557091.5,2015,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657241,1038869.00
09/23/2016 15:00,2,8.244,ACTIVE,221.64,374.51,60.018,1474657204,"201051344000576","219011344069620",27.89,37.50,0,323.41,428.61,232.8,222.7,1.074,564663.7,564663.7,2023,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657242,1038870.00
09/23/2016 15:00,2,7.781,ACTIVE,215.09,378.12,60.012,1474657204,"274151322000087","219011344069620",25.82,57.70,0,330.93,397.66,203.6,194.6,0.787,775190.0,775190.0,2020,0,0,0,L,1151911521,0,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474657243,1038871.00
09/23/2016 15:15,2,8.295,ACTIVE,221.42,375.41,60.002,1474658103,"201051344000645","219011344069620",27.31,39.80,0,323.72,425.61,229.3,219.4,1.030,564184.9,564184.9,2019,0,0,0,L,1122011218,0,125.85,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658104,1038872.00
09/23/2016 15:15,2,7.824,ACTIVE,215.54,356.78,60.002,1474658103,"274151322000085","219011344069620",24.91,48.30,0,330.63,397.96,197.4,188.6,0.742,802773.6,802773.6,2001,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658105,1038873.00
09/23/2016 15:15,2,8.115,ACTIVE,220.06,374.81,60.007,1474658103,"201051344000633","219011344069620",28.31,37.00,0,321.61,425.91,232.7,222.6,1.083,555799.6,555799.6,2019,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658106,1038874.00
09/23/2016 15:15,2,8.186,ACTIVE,221.87,371.21,59.986,1474658103,"201051344000469","219011344069620",27.79,34.00,0,319.21,429.22,230.5,220.6,1.069,558434.9,558434.9,2024,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658107,1038875.00
09/23/2016 15:15,2,8.139,ACTIVE,218.03,369.10,60.023,1474658103,"201051344000646","219011344069620",28.23,35.00,0,319.81,424.41,232.5,222.5,1.078,558907.4,558907.4,2013,0,0,0,L,1122011218,0,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658108,1038876.00
09/23/2016 15:15,2,7.814,ACTIVE,215.32,380.52,59.954,1474658103,"274151322000052","219011344069620",27.81,48.00,0,331.53,402.16,219.9,210.3,0.879,825418.4,825418.4,2006,0,0,0,L,1151911521,0,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658109,1038877.00
09/23/2016 15:15,2,8.291,ACTIVE,219.61,371.21,59.970,1474658103,"201051344000585","219011344069620",28.05,36.50,0,319.81,425.31,235.5,225.4,1.078,568978.3,568978.3,2018,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658110,1038878.00
09/23/2016 15:15,2,8.051,ACTIVE,217.80,366.70,59.949,1474658103,"201051344001230","219011344069620",28.39,33.00,0,317.40,420.50,231.2,221.2,1.069,561837.1,561837.1,2019,0,0,0,L,1122011218,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658111,1038879.00
09/23/2016 15:15,2,8.195,ACTIVE,219.61,370.90,59.986,1474658103,"201051344000582","219011344069620",27.77,39.50,0,319.21,426.51,230.4,220.4,1.034,554595.3,554595.3,2013,0,0,0,L,1122011218,0,125.85,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658112,1038880.00
09/23/2016 15:15,2,8.012,ACTIVE,218.26,368.20,59.986,1474658103,"201051344000955","219011344069620",28.69,37.30,0,318.30,419.90,232.9,222.8,1.092,568665.2,568665.2,2011,0,0,0,L,1122011218,0,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658113,1038881.00
09/23/2016 15:15,2,5.354,ACTIVE,215.09,431.32,60.007,1474658103,"274151322000094","219011344069620",37.91,46.40,0,336.04,461.38,204.8,195.7,0.787,679636.2,679636.2,2049,0,0,0,L,1151911521,0,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658114,1038882.00
09/23/2016 15:15,2,8.209,ACTIVE,221.87,374.81,60.002,1474658103,"201051344000579","219011344069620",28.65,34.50,0,323.11,431.62,238.2,227.9,1.105,572826.9,572826.9,2011,0,0,0,L,1122011218,0,125.85,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658115,1038883.00
09/23/2016 15:15,2,8.135,ACTIVE,218.03,367.30,59.954,1474658103,"201051344000890","219011344069620",28.15,34.50,0,319.51,419.90,231.7,221.7,1.065,565898.1,565898.1,2013,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658116,1038884.00
09/23/2016 15:15,2,8.098,ACTIVE,219.16,370.00,59.991,1474658103,"201051344000438","219011344069620",28.55,36.50,0,318.30,425.01,234.3,224.2,1.083,567343.7,567343.7,2014,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658117,1038885.00
09/23/2016 15:15,2,8.049,ACTIVE,218.26,370.60,60.007,1474658103,"201051344000417","219011344069620",28.07,36.00,0,318.61,421.10,228.7,218.8,1.069,558328.8,558328.8,2015,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658118,1038886.00
09/23/2016 15:15,2,7.883,ACTIVE,214.64,365.19,59.996,1474658103,"274151322000083","219011344069620",27.53,50.40,0,330.63,401.56,219.8,210.2,0.888,817884.0,817884.0,2004,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658119,1038887.00
09/23/2016 15:15,2,8.305,ACTIVE,215.77,388.04,59.991,1474658103,"274151322000076","219011344069620",28.19,49.00,0,332.43,405.47,237.0,226.8,0.924,873126.9,873126.9,2017,0,0,0,L,1151911521,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658120,1038888.00
09/23/2016 15:15,2,8.270,ACTIVE,220.29,372.71,60.012,1474658103,"201051344000868","219011344069620",27.61,37.00,0,320.71,425.01,231.2,221.2,1.025,557206.3,557206.3,2017,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658121,1038889.00
09/23/2016 15:15,2,8.377,ACTIVE,214.87,355.88,59.975,1474658103,"274151322000095","219011344069620",27.89,50.80,0,329.73,408.18,236.2,226.1,0.884,864312.5,864312.5,2016,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658122,1038890.00
09/23/2016 15:15,2,8.271,ACTIVE,221.64,367.60,60.002,1474658103,"201051344000988","219011344069620",18.15,33.30,0,324.02,403.37,152.1,144.9,0.707,536910.0,536910.0,2011,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658123,1038891.00
09/23/2016 15:15,2,8.416,ACTIVE,218.26,368.20,59.986,1474658103,"201051344001025","219011344069620",27.55,38.60,0,321.31,425.61,234.8,224.8,1.047,567590.6,567590.6,2012,0,0,0,L,1122011218,0,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658123,1038892.00
09/23/2016 15:15,2,8.322,ACTIVE,221.42,374.51,60.018,1474658103,"201051344000458","219011344069620",27.97,39.00,0,322.21,429.82,235.6,225.5,1.105,564571.3,564571.3,2021,0,0,0,L,1122011218,0,125.62,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658124,1038893.00
09/23/2016 15:15,2,8.357,ACTIVE,221.87,375.71,60.012,1474658103,"201051344000853","219011344069620",27.49,35.80,0,322.81,429.82,232.8,222.8,1.083,563873.2,563873.2,2029,0,0,0,L,1122011218,0,126.30,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658125,1038894.00
09/23/2016 15:15,2,8.242,ACTIVE,218.03,371.81,59.965,1474658103,"201051344000685","219011344069620",28.43,34.30,0,317.10,420.50,237.0,226.8,1.123,566528.6,566528.6,2018,0,0,0,L,1122011218,0,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658126,1038895.00
09/23/2016 15:15,2,8.154,ACTIVE,219.39,370.60,60.018,1474658103,"201051344000917","219011344069620",28.35,39.50,0,317.40,424.41,234.1,224.0,1.100,563464.4,563464.4,2015,0,0,0,L,1122011218,0,125.40,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658127,1038896.00
09/23/2016 15:15,2,8.289,ACTIVE,217.80,369.70,59.944,1474658103,"201051344001145","219011344069620",28.25,35.00,0,320.11,423.20,237.1,227.0,1.074,568673.5,568673.5,2015,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658128,1038897.00
