ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 15:15,2,8.277,ACTIVE,219.84,372.71,60.018,1474658103,"201051344000651","219011344069620",28.01,41.00,0,321.91,425.31,234.7,224.6,1.069,561857.0,561857.0,2010,0,0,0,L,1122011218,0,126.30,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658129,1038898.00
09/23/2016 15:15,2,7.764,ACTIVE,214.87,353.77,60.002,1474658103,"274151322000088","219011344069620",25.82,46.00,0,330.63,398.26,203.1,194.1,0.765,787053.9,787053.9,2001,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658130,1038899.00
09/23/2016 15:15,2,5.426,ACTIVE,215.77,408.18,59.981,1474658103,"274151322000068","219011344069620",37.75,46.20,0,336.64,462.28,207.6,198.4,0.800,680137.4,680137.4,2048,0,0,0,L,1151911521,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658131,1038900.00
09/23/2016 15:15,2,8.244,ACTIVE,219.16,369.40,59.986,1474658103,"201051344001135","219011344069620",27.93,39.50,0,320.11,424.11,233.2,223.2,1.069,558001.8,558001.8,2009,0,0,0,L,1122011218,0,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658132,1038901.00
09/23/2016 15:15,2,8.225,ACTIVE,219.61,370.60,60.007,1474658103,"201051344000594","219011344069620",28.77,36.30,0,320.11,427.71,239.5,229.3,1.087,568987.2,568987.2,2017,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658132,1038902.00
09/23/2016 15:15,2,8.256,ACTIVE,219.84,371.81,60.002,1474658103,"201051344001203","219011344069620",27.97,36.80,0,318.30,424.71,234.1,224.0,1.065,566247.2,566247.2,2016,0,0,0,L,1122011218,0,126.30,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658133,1038903.00
09/23/2016 15:15,2,7.787,ACTIVE,215.09,369.70,59.991,1474658103,"274151322000054","219011344069620",25.92,48.80,0,329.73,400.06,204.6,195.5,0.782,803211.8,803211.8,1997,0,0,0,L,1151911521,0,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658134,1038904.00
09/23/2016 15:15,2,8.334,ACTIVE,220.52,372.41,60.002,1474658103,"201051344000867","219011344069620",27.65,39.00,0,323.11,425.01,233.3,223.3,1.061,556274.1,556274.1,2019,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658135,1038905.00
09/23/2016 15:15,2,8.053,ACTIVE,219.61,370.60,60.007,1474658103,"201051344001093","219011344069620",28.15,36.00,0,319.21,424.11,229.5,219.6,1.034,562848.6,562848.6,2020,0,0,0,L,1122011218,0,125.85,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658136,1038906.00
09/23/2016 15:15,2,8.365,ACTIVE,221.42,374.21,60.007,1474658103,"201051344000900","219011344069620",27.87,37.50,0,321.01,429.82,235.9,225.8,1.043,573130.0,573130.0,2024,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658137,1038907.00
09/23/2016 15:15,2,8.189,ACTIVE,221.42,373.91,59.996,1474658103,"201051344000648","219011344069620",28.09,37.50,0,320.41,428.31,232.9,222.9,1.056,561729.3,561729.3,2014,0,0,0,L,1122011218,0,125.40,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658138,1038908.00
09/23/2016 15:15,2,8.281,ACTIVE,221.87,375.71,60.002,1474658103,"201051344000569","219011344069620",27.69,37.50,0,321.01,427.71,232.1,222.1,1.061,573056.5,573056.5,2018,0,0,0,L,1122011218,0,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658139,1038909.00
09/23/2016 15:15,2,8.336,ACTIVE,222.10,375.71,59.986,1474658103,"201051344000983","219011344069620",27.85,37.80,0,321.91,428.31,235.0,224.9,1.078,565597.1,565597.1,2025,0,0,0,L,1122011218,0,126.07,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658140,1038910.00
09/23/2016 15:15,2,8.330,ACTIVE,222.10,377.22,60.002,1474658103,"201051344001158","219011344069620",27.75,35.80,0,320.71,427.41,234.2,224.1,1.078,557142.9,557142.9,2016,0,0,0,L,1122011218,0,125.85,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658141,1038911.00
09/23/2016 15:15,2,8.262,ACTIVE,221.87,373.61,59.981,1474658103,"201051344000576","219011344069620",27.69,38.40,0,321.61,428.61,231.6,221.6,1.065,564714.6,564714.6,2024,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658142,1038912.00
09/23/2016 15:15,2,7.900,ACTIVE,215.09,379.02,60.002,1474658103,"274151322000087","219011344069620",25.41,58.00,0,330.93,397.05,203.2,194.2,0.751,775234.4,775234.4,2021,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474658143,1038913.00
09/23/2016 15:30,2,8.164,ACTIVE,221.19,374.51,59.981,1474659003,"201051344000645","219011344069620",28.71,37.50,0,320.11,429.82,237.3,227.1,1.092,564223.9,564223.9,2020,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659005,1038914.00
09/23/2016 15:30,2,7.602,ACTIVE,215.32,378.72,59.959,1474659003,"274151322000085","219011344069620",26.38,44.30,0,330.63,399.76,202.8,193.9,0.773,802806.9,802806.9,2002,0,0,0,L,1151911521,0,123.81,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659006,1038915.00
09/23/2016 15:30,2,8.092,ACTIVE,220.29,372.11,59.996,1474659003,"201051344000633","219011344069620",29.00,35.40,0,320.11,429.22,237.5,227.3,1.109,555839.1,555839.1,2020,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659007,1038916.00
09/23/2016 15:30,2,8.080,ACTIVE,221.64,370.90,59.981,1474659003,"201051344000469","219011344069620",28.75,32.20,0,318.00,432.52,235.2,225.0,1.083,558474.0,558474.0,2025,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659008,1038917.00
09/23/2016 15:30,2,8.008,ACTIVE,218.26,367.30,59.991,1474659003,"201051344000646","219011344069620",29.04,32.40,0,317.40,428.01,235.4,225.3,1.078,558946.5,558946.5,2014,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659009,1038918.00
09/23/2016 15:30,2,7.582,ACTIVE,215.09,366.70,59.965,1474659003,"274151322000052","219011344069620",28.73,43.60,0,329.73,405.17,220.5,210.9,0.857,825455.3,825455.3,2007,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659010,1038919.00
09/23/2016 15:30,2,8.170,ACTIVE,219.61,369.70,59.981,1474659003,"201051344000585","219011344069620",28.96,34.80,0,318.00,427.71,239.6,229.3,1.105,569018.1,569018.1,2019,0,0,0,L,1122011218,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659011,1038920.00
09/23/2016 15:30,2,7.826,ACTIVE,217.80,369.70,60.007,1474659003,"201051344001230","219011344069620",29.42,30.30,0,317.70,423.20,233.1,223.1,1.083,561876.0,561876.0,2020,0,0,0,L,1122011218,0,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659011,1038921.00
09/23/2016 15:30,2,8.029,ACTIVE,219.39,369.40,59.959,1474659003,"201051344000582","219011344069620",28.71,37.00,0,317.70,429.52,233.3,223.2,1.052,554634.1,554634.1,2014,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659012,1038922.00
09/23/2016 15:30,2,7.873,ACTIVE,218.03,367.30,59.996,1474659003,"201051344000955","219011344069620",29.24,35.60,0,316.80,426.21,233.1,223.1,1.096,568704.3,568704.3,2012,0,0,0,L,1122011218,0,124.49,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659013,1038923.00
09/23/2016 15:30,2,5.047,ACTIVE,214.87,431.92,59.981,1474659003,"274151322000094","219011344069620",40.08,42.80,0,335.44,471.30,205.1,196.1,0.791,679670.4,679670.4,2050,0,0,0,L,1151911521,0,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659014,1038924.00
09/23/2016 15:30,2,8.012,ACTIVE,221.64,372.41,59.986,1474659003,"201051344000579","219011344069620",29.46,32.20,0,322.21,433.12,239.0,228.8,1.118,572867.1,572867.1,2012,0,0,0,L,1122011218,0,125.62,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659015,1038925.00
09/23/2016 15:30,2,7.957,ACTIVE,218.03,367.30,59.933,1474659003,"201051344000890","219011344069620",28.98,32.20,0,317.40,426.51,233.3,223.3,1.061,565937.2,565937.2,2014,0,0,0,L,1122011218,0,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659016,1038926.00
09/23/2016 15:30,2,7.893,ACTIVE,218.93,371.21,60.007,1474659003,"201051344000438","219011344069620",29.28,34.80,0,317.40,428.91,234.1,224.0,1.087,567382.9,567382.9,2015,0,0,0,L,1122011218,0,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659017,1038927.00
09/23/2016 15:30,2,7.867,ACTIVE,218.26,368.20,60.002,1474659003,"201051344000417","219011344069620",28.86,33.30,0,315.60,426.21,229.9,219.9,1.078,558367.3,558367.3,2016,0,0,0,L,1122011218,0,124.94,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659018,1038928.00
09/23/2016 15:30,2,7.633,ACTIVE,214.64,369.70,59.991,1474659003,"274151322000083","219011344069620",28.43,46.40,0,329.73,405.17,219.8,210.2,0.866,817920.8,817920.8,2005,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659019,1038929.00
09/23/2016 15:30,2,8.037,ACTIVE,216.00,385.33,59.991,1474659003,"274151322000076","219011344069620",28.98,45.00,0,330.33,407.57,235.7,225.5,0.919,873166.4,873166.4,2018,0,0,0,L,1151911521,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659020,1038930.00
09/23/2016 15:30,2,8.031,ACTIVE,219.84,370.30,60.002,1474659003,"201051344000868","219011344069620",28.67,34.50,0,318.30,428.91,232.9,222.9,1.043,557245.3,557245.3,2018,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659021,1038931.00
09/23/2016 15:30,2,8.070,ACTIVE,214.64,381.42,59.986,1474659003,"274151322000095","219011344069620",29.04,46.40,0,327.62,408.48,237.1,226.9,0.879,864351.9,864351.9,2017,0,0,0,L,1151911521,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659022,1038932.00
09/23/2016 15:30,2,8.072,ACTIVE,221.64,365.19,59.975,1474659003,"201051344000988","219011344069620",18.71,32.20,0,322.51,407.57,153.0,145.7,0.707,536935.5,536935.5,2012,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659022,1038933.00
09/23/2016 15:30,2,8.094,ACTIVE,219.16,367.00,59.986,1474659003,"201051344001025","219011344069620",28.69,35.80,0,317.40,428.01,235.2,225.0,1.052,567629.9,567629.9,2013,0,0,0,L,1122011218,0,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659023,1038934.00
09/23/2016 15:30,2,7.969,ACTIVE,221.42,374.21,60.002,1474659003,"201051344000458","219011344069620",29.26,36.00,0,319.21,432.52,236.1,225.9,1.092,564611.0,564611.0,2022,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659024,1038935.00
09/23/2016 15:30,2,8.043,ACTIVE,221.87,373.31,60.012,1474659003,"201051344000853","219011344069620",28.75,34.30,0,322.21,432.82,234.1,224.0,1.074,563912.5,563912.5,2030,0,0,0,L,1122011218,0,126.07,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659025,1038936.00
09/23/2016 15:30,2,7.918,ACTIVE,217.58,368.20,59.949,1474659003,"201051344000685","219011344069620",29.34,32.60,0,315.60,427.11,235.3,225.2,1.096,566568.1,566568.1,2019,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659026,1038937.00
09/23/2016 15:30,2,7.893,ACTIVE,219.16,369.70,60.007,1474659003,"201051344000917","219011344069620",29.18,38.00,0,318.30,428.01,233.1,223.0,1.100,563503.5,563503.5,2016,0,0,0,L,1122011218,0,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659027,1038938.00
09/23/2016 15:30,2,7.898,ACTIVE,217.58,368.80,59.965,1474659003,"201051344001145","219011344069620",29.46,32.40,0,319.21,427.11,235.6,225.4,1.074,568713.2,568713.2,2016,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659028,1038939.00
09/23/2016 15:30,2,7.977,ACTIVE,219.84,369.40,60.023,1474659003,"201051344000651","219011344069620",28.84,39.00,0,318.30,428.01,233.1,223.0,1.065,561896.1,561896.1,2011,0,0,0,L,1122011218,0,126.07,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659029,1038940.00
09/23/2016 15:30,2,7.469,ACTIVE,214.41,365.19,59.981,1474659003,"274151322000088","219011344069620",26.76,43.20,0,327.62,400.96,202.3,193.4,0.760,787087.6,787087.6,2002,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659030,1038941.00
09/23/2016 15:30,2,4.963,ACTIVE,215.77,441.24,60.007,1474659003,"274151322000068","219011344069620",40.24,43.40,0,336.34,473.70,202.4,193.5,0.778,680171.7,680171.7,2049,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659031,1038942.00
09/23/2016 15:30,2,7.816,ACTIVE,218.93,369.40,59.949,1474659003,"201051344001135","219011344069620",29.22,37.30,0,318.30,427.71,231.5,221.5,1.052,558040.9,558040.9,2010,0,0,0,L,1122011218,0,125.40,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659032,1038943.00
09/23/2016 15:30,2,7.992,ACTIVE,218.93,371.51,59.996,1474659003,"201051344000594","219011344069620",29.26,33.50,0,317.40,429.22,236.8,226.6,1.083,569027.4,569027.4,2018,0,0,0,L,1122011218,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659033,1038944.00
09/23/2016 15:30,2,7.848,ACTIVE,219.39,368.50,59.981,1474659003,"201051344001203","219011344069620",29.00,35.40,0,318.91,429.52,230.3,220.4,1.065,566286.4,566286.4,2017,0,0,0,L,1122011218,0,126.07,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659034,1038945.00
09/23/2016 15:30,2,7.344,ACTIVE,214.64,364.29,59.986,1474659003,"274151322000054","219011344069620",27.12,45.80,0,328.22,401.86,201.6,192.7,0.773,803245.8,803245.8,1998,0,0,0,L,1151911521,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659035,1038946.00
09/23/2016 15:30,2,7.906,ACTIVE,220.06,371.21,59.970,1474659003,"201051344000867","219011344069620",28.69,37.00,0,320.11,427.41,229.6,219.7,1.039,556313.4,556313.4,2020,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659036,1038947.00
09/23/2016 15:30,2,7.506,ACTIVE,219.16,370.90,60.028,1474659003,"201051344001093","219011344069620",29.36,34.30,0,318.91,428.31,223.1,213.4,1.008,562886.9,562886.9,2021,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659037,1038948.00
09/23/2016 15:30,2,7.963,ACTIVE,220.74,370.90,60.002,1474659003,"201051344000900","219011344069620",28.57,35.60,0,318.30,432.22,230.2,220.3,1.034,573169.7,573169.7,2025,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659038,1038949.00
09/23/2016 15:30,2,7.779,ACTIVE,220.52,371.21,60.002,1474659003,"201051344000648","219011344069620",28.73,36.00,0,318.30,428.61,226.4,216.6,1.003,561768.5,561768.5,2015,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659039,1038950.00
09/23/2016 15:30,2,7.809,ACTIVE,220.97,374.51,59.991,1474659003,"201051344000569","219011344069620",28.65,34.80,0,319.21,431.92,226.6,216.8,1.047,573095.5,573095.5,2019,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659040,1038951.00
09/23/2016 15:30,2,7.912,ACTIVE,221.19,371.81,60.002,1474659003,"201051344000983","219011344069620",28.69,35.80,0,319.81,432.52,229.7,219.7,1.065,565636.7,565636.7,2026,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659041,1038952.00
09/23/2016 15:30,2,7.898,ACTIVE,221.19,369.70,60.002,1474659003,"201051344001158","219011344069620",28.63,33.30,0,319.21,432.22,229.1,219.2,1.047,557182.1,557182.1,2017,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659042,1038953.00
09/23/2016 15:30,2,7.828,ACTIVE,221.19,375.71,59.981,1474659003,"201051344000576","219011344069620",28.78,35.60,0,319.81,433.42,228.3,218.4,1.047,564753.5,564753.5,2025,0,0,0,L,1122011218,0,125.62,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659043,1038954.00
09/23/2016 15:30,2,7.381,ACTIVE,215.09,361.89,59.986,1474659003,"274151322000087","219011344069620",26.84,54.00,0,330.33,400.06,200.7,191.8,0.760,775268.2,775268.2,2022,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659044,1038955.00
09/23/2016 15:45,2,7.932,ACTIVE,220.74,373.01,59.986,1474659903,"201051344000645","219011344069620",27.95,38.80,0,340.85,423.20,224.4,214.7,1.016,564276.4,564276.4,2021,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659904,1038956.00
09/23/2016 15:45,2,7.562,ACTIVE,214.64,362.49,60.012,1474659903,"274151322000085","219011344069620",25.25,47.30,0,322.21,407.87,193.4,184.7,0.738,802852.1,802852.1,2003,0,0,0,L,1151911521,0,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659905,1038957.00
09/23/2016 15:45,2,8.010,ACTIVE,219.84,373.61,59.933,1474659903,"201051344000633","219011344069620",28.11,36.80,0,340.55,423.81,228.0,218.2,1.030,555892.0,555892.0,2021,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659906,1038958.00
09/23/2016 15:45,2,7.984,ACTIVE,221.19,373.61,59.986,1474659903,"201051344000469","219011344069620",27.91,33.80,0,339.95,422.90,225.6,215.8,1.043,558526.5,558526.5,2026,0,0,0,L,1122011218,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659907,1038959.00
09/23/2016 15:45,2,7.988,ACTIVE,217.58,368.50,60.002,1474659903,"201051344000646","219011344069620",28.03,34.80,0,333.93,418.09,226.7,216.9,1.047,558999.2,558999.2,2015,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659908,1038960.00
09/23/2016 15:45,2,7.619,ACTIVE,214.64,376.92,59.975,1474659903,"274151322000052","219011344069620",27.69,47.80,0,331.83,400.06,213.5,204.2,0.835,825504.7,825504.7,2008,0,0,0,L,1151911521,0,122.68,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659909,1038961.00
09/23/2016 15:45,2,8.227,ACTIVE,219.16,368.80,59.991,1474659903,"201051344000585","219011344069620",27.75,37.00,0,335.44,422.60,231.2,221.2,1.069,569071.6,569071.6,2020,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659910,1038962.00
09/23/2016 15:45,2,7.934,ACTIVE,217.35,366.70,60.039,1474659903,"201051344001230","219011344069620",28.21,32.40,0,334.24,418.09,226.6,216.8,1.065,561928.4,561928.4,2021,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659911,1038963.00
09/23/2016 15:45,2,7.988,ACTIVE,218.48,369.10,60.034,1474659903,"201051344000582","219011344069620",28.03,39.00,0,335.14,423.81,226.8,216.9,1.034,554686.5,554686.5,2015,0,0,0,L,1122011218,0,124.94,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659912,1038964.00
09/23/2016 15:45,2,0.082,ALERT,217.13,308.09,59.928,1474659903,"201051344000955","219011344069620",35.60,37.80,0,290.35,417.19,3.0,0.9,0.000,568756.3,568756.3,2013,0,0,0,L,1122011218,0,124.04,123.59,0002,31,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659914,1038965.00
09/23/2016 15:45,2,5.135,ALERT,214.64,436.73,60.002,1474659903,"274151322000094","219011344069620",38.98,45.50,0,299.07,500.15,203.5,194.5,0.782,679716.3,679716.3,2051,0,0,0,L,1151911521,0,122.68,124.27,0002,37,0,0,0,0,0,0,2,1215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659915,1038966.00
09/23/2016 15:45,2,8.070,ACTIVE,221.42,375.41,60.007,1474659903,"201051344000579","219011344069620",28.84,34.50,0,340.55,424.11,235.6,225.5,1.105,572921.0,572921.0,2013,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659916,1038967.00
09/23/2016 15:45,2,8.104,ACTIVE,217.80,367.90,60.023,1474659903,"201051344000890","219011344069620",27.99,33.50,0,335.14,418.09,229.6,219.7,1.043,565989.8,565989.8,2015,0,0,0,L,1122011218,0,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659917,1038968.00
09/23/2016 15:45,2,7.969,ALERT,218.71,370.00,59.975,1474659903,"201051344000438","219011344069620",28.47,36.50,0,294.26,421.70,229.6,219.7,1.069,567435.3,567435.3,2016,0,0,0,L,1122011218,0,125.40,123.81,0002,34,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659919,1038969.00
09/23/2016 15:45,2,7.973,ACTIVE,217.80,369.10,60.023,1474659903,"201051344000417","219011344069620",27.61,35.20,0,334.54,416.29,222.9,213.3,1.056,558419.1,558419.1,2017,0,0,0,L,1122011218,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659920,1038970.00
09/23/2016 15:45,2,7.008,ALERT,214.19,373.61,60.018,1474659903,"274151322000083","219011344069620",27.37,50.20,0,296.06,399.16,194.1,185.4,0.778,817970.2,817970.2,2006,0,0,0,L,1151911521,0,122.68,123.59,0002,35,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659922,1038971.00
09/23/2016 15:45,2,6.660,ACTIVE,215.09,352.87,59.996,1474659903,"274151322000076","219011344069620",28.41,49.30,0,334.54,403.07,191.6,183.0,0.747,873219.8,873219.8,2019,0,0,0,L,1151911521,0,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659923,1038972.00
09/23/2016 15:45,2,7.680,ACTIVE,219.16,370.00,60.018,1474659903,"201051344000868","219011344069620",27.67,36.50,0,336.34,422.60,214.8,205.4,0.959,557298.0,557298.0,2019,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659923,1038973.00
09/23/2016 15:45,2,7.219,ALERT,213.96,373.61,60.012,1474659903,"274151322000095","219011344069620",27.83,50.40,0,273.22,402.77,203.5,194.5,0.769,864405.4,864405.4,2018,0,0,0,L,1151911521,0,122.46,123.36,0002,35,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659925,1038974.00
09/23/2016 15:45,2,7.508,ACTIVE,220.29,363.09,59.975,1474659903,"201051344000988","219011344069620",18.05,33.00,0,341.45,399.46,137.3,130.6,0.654,536969.9,536969.9,2013,0,0,0,L,1122011218,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659926,1038975.00
09/23/2016 15:45,2,7.260,ACTIVE,218.03,364.29,60.002,1474659903,"201051344001025","219011344069620",27.65,38.20,0,335.74,420.80,203.2,194.2,0.924,567683.1,567683.1,2014,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659927,1038976.00
09/23/2016 15:45,2,7.494,ACTIVE,220.29,370.30,60.007,1474659903,"201051344000458","219011344069620",28.29,38.00,0,339.95,423.20,214.7,205.3,1.012,564664.7,564664.7,2023,0,0,0,L,1122011218,0,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659928,1038977.00
09/23/2016 15:45,2,7.496,ACTIVE,220.52,368.80,59.986,1474659903,"201051344000853","219011344069620",27.63,36.00,0,340.55,424.71,209.7,200.5,0.977,563965.5,563965.5,2031,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659929,1038978.00
09/23/2016 15:45,2,4.588,ALERT,215.32,356.48,59.959,1474659903,"201051344000685","219011344069620",28.41,34.30,0,297.87,418.09,131.8,125.3,0.628,566621.4,566621.4,2020,0,0,0,L,1122011218,0,124.27,122.23,0002,29,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659931,1038979.00
09/23/2016 15:45,2,4.301,ACTIVE,215.77,354.67,60.018,1474659903,"201051344000917","219011344069620",28.33,39.80,0,335.74,419.90,123.2,117.0,0.575,563556.5,563556.5,2017,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659932,1038980.00
09/23/2016 15:45,2,4.203,ALERT,215.09,354.37,59.991,1474659903,"201051344001145","219011344069620",28.47,35.00,0,305.68,417.79,121.5,115.3,0.570,568766.5,568766.5,2017,0,0,0,L,1122011218,0,123.36,122.23,0002,33,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659934,1038981.00
09/23/2016 15:45,2,4.955,ACTIVE,216.90,357.38,60.002,1474659903,"201051344000651","219011344069620",28.47,41.30,0,336.64,421.70,142.9,136.0,0.689,561949.0,561949.0,2012,0,0,0,L,1122011218,0,124.49,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659935,1038982.00
09/23/2016 15:45,2,5.887,ALERT,213.74,348.36,59.996,1474659903,"274151322000088","219011344069620",25.84,46.40,0,277.13,395.25,154.0,146.7,0.588,787133.2,787133.2,2003,0,0,0,L,1151911521,0,123.14,123.14,0002,37,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659936,1038983.00
09/23/2016 15:45,2,4.666,ACTIVE,215.09,426.81,59.986,1474659903,"274151322000068","219011344069620",38.57,46.40,0,365.49,508.57,181.3,173.1,0.694,680218.0,680218.0,2050,0,0,0,L,1151911521,0,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659937,1038984.00
09/23/2016 15:45,2,6.871,ACTIVE,218.03,365.19,59.954,1474659903,"201051344001135","219011344069620",27.31,39.80,0,335.44,420.80,190.2,181.6,0.888,558093.6,558093.6,2011,0,0,0,L,1122011218,0,124.72,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659938,1038985.00
09/23/2016 15:45,2,6.547,ACTIVE,217.58,363.39,59.975,1474659903,"201051344000594","219011344069620",28.51,35.20,0,333.63,423.81,189.0,180.5,0.871,569081.5,569081.5,2019,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659939,1038986.00
09/23/2016 15:45,2,7.807,ACTIVE,219.16,367.90,59.996,1474659903,"201051344001203","219011344069620",27.55,36.50,0,337.24,420.50,217.9,208.4,1.030,566339.1,566339.1,2018,0,0,0,L,1122011218,0,125.85,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659940,1038987.00
09/23/2016 15:45,2,7.773,ALERT,214.87,364.29,59.991,1474659903,"274151322000054","219011344069620",25.74,49.30,0,299.97,396.75,202.5,193.6,0.773,803292.0,803292.0,1999,0,0,0,L,1151911521,0,123.14,123.81,0002,40,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659942,1038988.00
09/23/2016 15:45,2,8.111,ACTIVE,220.06,371.51,60.018,1474659903,"201051344000867","219011344069620",28.09,38.80,0,339.04,421.70,230.8,220.8,1.039,556366.3,556366.3,2021,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659943,1038989.00
09/23/2016 15:45,2,7.945,ACTIVE,219.39,368.20,60.018,1474659903,"201051344001093","219011344069620",28.15,35.20,0,336.04,420.50,226.4,216.6,1.016,562938.4,562938.4,2022,0,0,0,L,1122011218,0,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659944,1038990.00
09/23/2016 15:45,2,8.268,ACTIVE,220.97,372.41,59.996,1474659903,"201051344000900","219011344069620",28.09,37.80,0,339.04,422.60,235.1,225.0,1.039,573223.2,573223.2,2026,0,0,0,L,1122011218,0,125.62,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659945,1038991.00
09/23/2016 15:45,2,8.203,ACTIVE,220.97,374.51,60.039,1474659903,"201051344000648","219011344069620",27.87,36.80,0,339.04,424.11,231.6,221.6,1.052,561821.2,561821.2,2016,0,0,0,L,1122011218,0,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659946,1038992.00
09/23/2016 15:45,2,8.240,ACTIVE,221.42,371.21,60.007,1474659903,"201051344000569","219011344069620",27.61,37.30,0,339.04,422.60,230.4,220.5,1.039,573148.2,573148.2,2020,0,0,0,L,1122011218,0,125.17,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659947,1038993.00
09/23/2016 15:45,2,8.221,ACTIVE,221.42,374.21,60.012,1474659903,"201051344000983","219011344069620",27.95,37.00,0,338.74,422.90,232.5,222.5,1.074,565689.9,565689.9,2027,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659948,1038994.00
09/23/2016 15:45,2,8.158,ACTIVE,221.64,374.51,59.991,1474659903,"201051344001158","219011344069620",27.95,35.20,0,339.04,421.70,230.8,220.8,1.065,557234.8,557234.8,2018,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659949,1038995.00
09/23/2016 15:45,2,8.145,ACTIVE,221.64,373.91,60.002,1474659903,"201051344000576","219011344069620",27.79,37.50,0,339.04,422.60,229.3,219.4,1.047,564806.0,564806.0,2026,0,0,0,L,1122011218,0,125.85,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659949,1038996.00
09/23/2016 15:45,2,7.723,ALERT,215.09,353.47,59.949,1474659903,"274151322000087","219011344069620",25.72,56.50,0,281.33,394.95,201.0,192.1,0.760,775314.1,775314.1,2023,0,0,0,L,1151911521,0,123.59,124.04,0002,46,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474659952,1038997.00
09/23/2016 16:00,2,7.910,ACTIVE,221.42,370.60,60.018,1474660803,"201051344000645","219011344069620",28.51,36.50,0,320.71,422.90,228.2,218.3,1.008,564309.5,564309.5,2022,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660804,1038998.00
09/23/2016 16:00,2,7.076,ACTIVE,215.09,374.21,59.975,1474660803,"274151322000085","219011344069620",26.58,43.60,0,330.03,397.05,190.4,181.8,0.729,802880.3,802880.3,2004,0,0,0,L,1151911521,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660805,1038999.00
09/23/2016 16:00,2,7.891,ACTIVE,220.29,370.90,59.986,1474660803,"201051344000633","219011344069620",28.82,34.50,0,320.41,424.71,230.2,220.2,1.069,555925.5,555925.5,2022,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660806,1039000.00
09/23/2016 16:00,2,7.754,ACTIVE,221.42,374.21,59.949,1474660803,"201051344000469","219011344069620",28.84,31.80,0,317.10,426.21,226.5,216.7,1.047,558559.5,558559.5,2027,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660807,1039001.00
09/23/2016 16:00,2,5.520,ACTIVE,216.22,359.78,60.012,1474660803,"201051344000646","219011344069620",29.06,32.40,0,318.00,421.40,162.2,154.6,0.756,559032.1,559032.1,2016,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660808,1039002.00
09/23/2016 16:00,2,3.428,ACTIVE,213.96,347.16,59.996,1474660803,"274151322000052","219011344069620",28.57,43.60,0,328.52,400.36,99.0,93.6,0.384,825535.5,825535.5,2009,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660809,1039003.00
09/23/2016 16:00,2,4.562,ACTIVE,216.22,356.18,60.023,1474660803,"201051344000585","219011344069620",28.77,33.50,0,319.21,424.41,132.8,126.2,0.614,569105.3,569105.3,2021,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660810,1039004.00
09/23/2016 16:00,2,3.445,ACTIVE,214.64,351.07,59.986,1474660803,"201051344001230","219011344069620",29.00,31.00,0,317.10,419.60,101.2,95.7,0.468,561961.1,561961.1,2022,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660811,1039005.00
09/23/2016 16:00,2,3.186,ACTIVE,215.32,351.37,59.944,1474660803,"201051344000582","219011344069620",28.84,36.50,0,318.30,424.71,92.9,87.8,0.429,554719.0,554719.0,2016,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660812,1039006.00
09/23/2016 16:00,2,2.809,ACTIVE,214.19,348.36,60.007,1474660803,"201051344000955","219011344069620",29.20,34.50,0,317.70,417.79,83.1,78.3,0.393,568788.9,568788.9,2015,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660813,1039007.00
09/23/2016 16:00,2,1.553,ACTIVE,213.06,435.53,59.996,1474660803,"274151322000094","219011344069620",39.50,42.30,0,336.04,467.09,63.0,58.9,0.451,679744.4,679744.4,2053,0,0,0,L,1151911521,0,121.78,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660814,1039008.00
09/23/2016 16:00,2,2.996,ACTIVE,216.22,352.87,60.012,1474660803,"201051344000579","219011344069620",29.08,31.80,0,319.81,429.22,88.3,83.3,0.411,572954.8,572954.8,2014,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660815,1039009.00
09/23/2016 16:00,2,2.582,ACTIVE,213.96,342.35,60.028,1474660803,"201051344000890","219011344069620",28.75,31.80,0,317.70,418.70,75.2,70.7,0.614,566022.3,566022.3,2016,0,0,0,L,1122011218,0,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660815,1039010.00
09/23/2016 16:00,2,2.434,ACTIVE,214.19,360.38,59.933,1474660803,"201051344000438","219011344069620",28.92,33.80,0,317.70,424.71,71.3,66.9,0.597,567467.8,567467.8,2018,0,0,0,L,1122011218,0,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660816,1039011.00
09/23/2016 16:00,2,2.396,ACTIVE,213.74,358.58,60.049,1474660803,"201051344000417","219011344069620",28.41,32.80,0,317.70,417.19,68.9,64.6,0.597,558451.1,558451.1,2018,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660817,1039012.00
09/23/2016 16:00,2,2.156,ACTIVE,212.61,361.89,59.981,1474660803,"274151322000083","219011344069620",28.13,45.00,0,327.92,400.36,61.4,57.3,0.438,818000.5,818000.5,2008,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660818,1039013.00
09/23/2016 16:00,2,2.279,ACTIVE,213.29,358.58,60.018,1474660803,"274151322000076","219011344069620",28.69,44.00,0,330.03,404.27,66.2,62.0,0.460,873252.3,873252.3,2020,0,0,0,L,1151911521,0,122.01,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660819,1039014.00
09/23/2016 16:00,2,2.379,ACTIVE,214.87,360.08,59.959,1474660803,"201051344000868","219011344069620",28.15,34.30,0,318.91,423.81,67.8,63.5,0.557,557330.6,557330.6,2020,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660820,1039015.00
09/23/2016 16:00,2,2.268,ACTIVE,212.61,348.96,59.970,1474660803,"274151322000095","219011344069620",28.71,44.80,0,329.13,404.87,66.0,61.8,0.451,864437.8,864437.8,2020,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660821,1039016.00
09/23/2016 16:00,2,2.346,ACTIVE,215.32,356.78,60.018,1474660803,"201051344000988","219011344069620",18.37,30.80,0,321.31,400.06,43.6,40.1,0.380,536991.0,536991.0,2014,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660822,1039017.00
09/23/2016 16:00,2,2.348,ACTIVE,213.96,359.48,59.970,1474660803,"201051344001025","219011344069620",28.43,35.00,0,319.81,423.20,67.7,63.4,0.552,567715.7,567715.7,2015,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660823,1039018.00
09/23/2016 16:00,2,2.363,ACTIVE,215.32,363.09,59.981,1474660803,"201051344000458","219011344069620",28.43,35.60,0,320.11,429.82,68.0,63.7,0.588,564697.6,564697.6,2024,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660824,1039019.00
09/23/2016 16:00,2,2.346,ACTIVE,216.00,361.89,60.023,1474660803,"201051344000853","219011344069620",28.37,33.30,0,322.51,428.01,67.4,63.1,0.575,563998.1,563998.1,2032,0,0,0,L,1122011218,0,123.36,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660825,1039020.00
09/23/2016 16:00,2,2.178,ACTIVE,213.96,358.28,60.023,1474660803,"201051344000685","219011344069620",28.98,32.20,0,316.50,419.30,63.9,59.7,0.552,566653.7,566653.7,2022,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660826,1039021.00
09/23/2016 16:00,2,2.178,ACTIVE,213.96,358.58,60.028,1474660803,"201051344000917","219011344069620",28.61,36.80,0,319.51,424.11,63.0,58.9,0.539,563588.7,563588.7,2018,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660827,1039022.00
09/23/2016 16:00,2,2.150,ACTIVE,213.74,357.38,59.959,1474660803,"201051344001145","219011344069620",28.65,32.20,0,318.61,420.20,62.4,58.3,0.517,568799.0,568799.0,2019,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660827,1039023.00
09/23/2016 16:00,2,2.172,ACTIVE,214.19,357.38,59.981,1474660803,"201051344000651","219011344069620",28.27,38.00,0,319.51,424.41,62.2,58.1,0.517,561981.1,561981.1,2013,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660828,1039024.00
09/23/2016 16:00,2,1.998,ACTIVE,212.16,353.47,60.034,1474660803,"274151322000088","219011344069620",26.62,41.80,0,329.43,396.75,53.8,50.0,0.358,787160.8,787160.8,2005,0,0,0,L,1151911521,0,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660829,1039025.00
09/23/2016 16:00,2,1.398,ACTIVE,213.29,405.17,59.996,1474660803,"274151322000068","219011344069620",37.71,42.50,0,337.54,472.20,52.8,49.0,0.358,680245.6,680245.6,2051,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660830,1039026.00
09/23/2016 16:00,2,2.193,ACTIVE,213.74,356.18,59.981,1474660803,"201051344001135","219011344069620",28.35,36.00,0,318.91,423.50,63.0,58.9,0.521,558125.4,558125.4,2012,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660831,1039027.00
09/23/2016 16:00,2,2.170,ACTIVE,214.41,359.18,59.965,1474660803,"201051344000594","219011344069620",29.20,32.80,0,319.21,426.51,64.2,60.1,0.530,569114.4,569114.4,2020,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660832,1039028.00
09/23/2016 16:00,2,2.168,ACTIVE,214.19,356.18,59.986,1474660803,"201051344001203","219011344069620",28.37,34.30,0,317.70,422.90,62.3,58.2,0.521,566371.0,566371.0,2019,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660833,1039029.00
09/23/2016 16:00,2,2.018,ACTIVE,212.38,352.27,59.975,1474660803,"274151322000054","219011344069620",26.66,44.00,0,328.22,398.56,54.4,50.6,0.384,803319.6,803319.6,2001,0,0,0,L,1151911521,0,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660834,1039030.00
09/23/2016 16:00,2,2.207,ACTIVE,215.09,357.68,59.975,1474660803,"201051344000867","219011344069620",28.39,35.60,0,320.11,424.11,63.5,59.4,0.521,556398.4,556398.4,2022,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660835,1039031.00
09/23/2016 16:00,2,2.117,ACTIVE,213.96,357.98,60.034,1474660803,"201051344001093","219011344069620",28.41,33.00,0,317.70,422.60,60.9,56.9,0.495,562969.4,562969.4,2023,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660836,1039032.00
09/23/2016 16:00,2,2.213,ACTIVE,215.09,358.28,59.981,1474660803,"201051344000900","219011344069620",28.41,34.50,0,318.61,424.41,63.7,59.5,0.499,573255.7,573255.7,2027,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660837,1039033.00
09/23/2016 16:00,2,2.168,ACTIVE,215.32,361.29,60.023,1474660803,"201051344000648","219011344069620",28.59,34.30,0,319.51,425.01,62.8,58.7,0.513,561853.1,561853.1,2017,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660838,1039034.00
09/23/2016 16:00,2,2.211,ACTIVE,215.09,357.98,59.970,1474660803,"201051344000569","219011344069620",28.15,33.80,0,318.30,423.81,63.0,58.9,0.513,573179.9,573179.9,2021,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660839,1039035.00
09/23/2016 16:00,2,2.256,ACTIVE,215.32,359.48,59.959,1474660803,"201051344000983","219011344069620",28.21,34.30,0,319.81,425.31,64.5,60.4,0.552,565722.0,565722.0,2028,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660839,1039036.00
09/23/2016 16:00,2,2.248,ACTIVE,215.32,359.18,59.970,1474660803,"201051344001158","219011344069620",28.21,32.20,0,320.41,423.20,64.2,60.1,0.526,557266.4,557266.4,2019,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660840,1039037.00
09/23/2016 16:00,2,2.236,ACTIVE,215.54,362.19,60.012,1474660803,"201051344000576","219011344069620",28.19,34.80,0,318.91,427.11,63.9,59.7,0.526,564837.5,564837.5,2027,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660841,1039038.00
09/23/2016 16:00,2,2.090,ACTIVE,212.83,359.18,59.981,1474660803,"274151322000087","219011344069620",26.66,52.00,0,331.23,395.85,56.3,52.4,0.367,775341.2,775341.2,2025,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474660842,1039039.00
09/23/2016 16:15,2,6.455,ACTIVE,219.61,368.20,59.986,1474661703,"201051344000645","219011344069620",28.41,35.60,0,324.62,421.70,185.6,177.2,0.844,564338.9,564338.9,2023,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661704,1039040.00
