ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 16:15,2,6.064,ACTIVE,214.41,370.90,59.975,1474661703,"274151322000085","219011344069620",26.60,43.40,0,331.53,391.04,163.4,155.8,0.632,802906.0,802906.0,2005,0,0,0,L,1151911521,0,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661705,1039041.00
09/23/2016 16:15,2,6.424,ACTIVE,218.71,367.30,59.970,1474661703,"201051344000633","219011344069620",28.80,33.30,0,322.21,422.30,187.3,178.9,0.875,555955.0,555955.0,2023,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661706,1039042.00
09/23/2016 16:15,2,6.377,ACTIVE,219.84,366.70,59.975,1474661703,"201051344000469","219011344069620",28.77,30.50,0,320.71,419.90,185.8,177.4,0.875,558588.9,558588.9,2028,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661707,1039043.00
09/23/2016 16:15,2,6.447,ACTIVE,216.90,363.99,59.986,1474661703,"201051344000646","219011344069620",28.69,31.50,0,317.40,411.18,187.3,178.8,0.884,559061.5,559061.5,2017,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661708,1039044.00
09/23/2016 16:15,2,6.145,ACTIVE,214.19,354.37,59.975,1474661703,"274151322000052","219011344069620",28.43,42.50,0,330.93,394.35,176.8,168.7,0.689,825563.1,825563.1,2010,0,0,0,L,1151911521,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661709,1039045.00
09/23/2016 16:15,2,6.688,ACTIVE,218.26,365.49,59.981,1474661703,"201051344000585","219011344069620",28.37,33.00,0,320.71,415.09,192.1,183.4,0.888,569135.7,569135.7,2022,0,0,0,L,1122011218,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661710,1039046.00
09/23/2016 16:15,2,6.336,ACTIVE,216.90,361.89,59.991,1474661703,"201051344001230","219011344069620",28.96,30.30,0,318.91,410.88,185.7,177.3,0.871,561990.2,561990.2,2023,0,0,0,L,1122011218,0,124.49,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661711,1039047.00
09/23/2016 16:15,2,6.408,ACTIVE,218.26,363.99,59.981,1474661703,"201051344000582","219011344069620",28.67,34.80,0,318.91,411.18,186.0,177.6,0.849,554748.2,554748.2,2017,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661712,1039048.00
09/23/2016 16:15,2,6.369,ACTIVE,216.90,363.09,59.959,1474661703,"201051344000955","219011344069620",28.92,34.00,0,318.61,409.68,186.4,178.0,0.875,568818.3,568818.3,2016,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661713,1039049.00
09/23/2016 16:15,2,4.094,ACTIVE,214.41,433.42,59.981,1474661703,"274151322000094","219011344069620",39.20,42.30,0,336.94,466.49,163.2,155.6,0.632,679769.8,679769.8,2054,0,0,0,L,1151911521,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661714,1039050.00
09/23/2016 16:15,2,6.465,ACTIVE,220.06,367.60,60.012,1474661703,"201051344000579","219011344069620",29.22,30.80,0,323.11,416.59,191.3,182.7,0.871,572985.0,572985.0,2015,0,0,0,L,1122011218,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661714,1039051.00
09/23/2016 16:15,2,6.441,ACTIVE,217.13,362.19,59.986,1474661703,"201051344000890","219011344069620",28.69,30.80,0,322.81,410.58,187.0,178.6,0.879,566051.9,566051.9,2017,0,0,0,L,1122011218,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661715,1039052.00
09/23/2016 16:15,2,6.402,ACTIVE,217.80,366.40,59.981,1474661703,"201051344000438","219011344069620",29.02,32.40,0,335.44,411.18,188.2,179.7,0.871,567497.4,567497.4,2019,0,0,0,L,1122011218,0,124.94,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661716,1039053.00
09/23/2016 16:15,2,6.398,ACTIVE,217.35,364.29,59.986,1474661703,"201051344000417","219011344069620",28.55,31.80,0,335.14,409.38,185.0,176.6,0.884,558480.3,558480.3,2019,0,0,0,L,1122011218,0,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661717,1039054.00
09/23/2016 16:15,2,6.227,ACTIVE,213.96,351.67,59.986,1474661703,"274151322000083","219011344069620",28.17,43.60,0,331.53,393.75,177.6,169.5,0.707,818028.4,818028.4,2009,0,0,0,L,1151911521,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661718,1039055.00
09/23/2016 16:15,2,6.564,ACTIVE,214.87,382.03,59.996,1474661703,"274151322000076","219011344069620",28.63,43.40,0,336.34,397.35,190.3,181.8,0.756,873282.3,873282.3,2021,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661719,1039056.00
09/23/2016 16:15,2,6.594,ACTIVE,218.48,366.10,59.991,1474661703,"201051344000868","219011344069620",27.99,33.50,0,336.34,415.39,186.9,178.4,0.844,557360.2,557360.2,2021,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661720,1039057.00
09/23/2016 16:15,2,6.576,ACTIVE,213.96,355.28,59.981,1474661703,"274151322000095","219011344069620",28.77,43.60,0,330.63,398.56,191.2,182.6,0.716,864467.9,864467.9,2021,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661721,1039058.00
09/23/2016 16:15,2,6.488,ACTIVE,219.84,362.79,59.991,1474661703,"201051344000988","219011344069620",18.71,30.30,0,336.64,396.15,122.9,116.7,0.566,537010.3,537010.3,2015,0,0,0,L,1122011218,0,124.72,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661722,1039059.00
09/23/2016 16:15,2,6.627,ACTIVE,218.03,363.09,59.975,1474661703,"201051344001025","219011344069620",28.35,34.30,0,336.34,414.19,190.2,181.7,0.857,567745.9,567745.9,2016,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661723,1039060.00
09/23/2016 16:15,2,6.613,ACTIVE,219.84,367.90,59.986,1474661703,"201051344000458","219011344069620",28.39,35.00,0,335.74,417.19,190.0,181.5,0.893,564727.7,564727.7,2025,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661724,1039061.00
09/23/2016 16:15,2,6.598,ACTIVE,220.52,369.70,59.991,1474661703,"201051344000853","219011344069620",28.25,32.40,0,337.84,418.70,188.8,180.4,0.879,564028.1,564028.1,2033,0,0,0,L,1122011218,0,125.40,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661725,1039062.00
09/23/2016 16:15,2,6.572,ACTIVE,216.90,364.59,60.012,1474661703,"201051344000685","219011344069620",28.61,31.00,0,335.74,410.58,190.4,181.9,0.884,566683.8,566683.8,2023,0,0,0,L,1122011218,0,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661725,1039063.00
09/23/2016 16:15,2,6.490,ACTIVE,218.03,363.09,59.975,1474661703,"201051344000917","219011344069620",28.84,36.00,0,335.44,411.18,189.6,181.1,0.897,563618.7,563618.7,2019,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661726,1039064.00
09/23/2016 16:15,2,6.465,ACTIVE,216.90,363.09,59.991,1474661703,"201051344001145","219011344069620",29.18,32.00,0,336.04,410.88,191.0,182.4,0.853,568829.2,568829.2,2020,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661728,1039065.00
09/23/2016 16:15,2,6.527,ACTIVE,218.48,364.89,60.018,1474661703,"201051344000651","219011344069620",28.69,37.00,0,336.34,414.49,189.6,181.1,0.857,562011.2,562011.2,2014,0,0,0,L,1122011218,0,125.40,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661728,1039066.00
09/23/2016 16:15,2,6.119,ACTIVE,214.19,361.59,59.986,1474661703,"274151322000088","219011344069620",26.98,41.00,0,331.83,391.64,167.1,159.3,0.628,787187.3,787187.3,2006,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661729,1039067.00
09/23/2016 16:15,2,4.119,ACTIVE,215.09,423.81,60.012,1474661703,"274151322000068","219011344069620",39.46,42.80,0,336.94,469.19,165.2,157.5,0.628,680271.7,680271.7,2052,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661730,1039068.00
09/23/2016 16:15,2,6.525,ACTIVE,218.03,364.29,59.986,1474661703,"201051344001135","219011344069620",28.55,35.60,0,336.04,409.68,188.6,180.1,0.879,558155.6,558155.6,2013,0,0,0,L,1122011218,0,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661731,1039069.00
09/23/2016 16:15,2,6.639,ACTIVE,218.03,367.00,60.012,1474661703,"201051344000594","219011344069620",28.75,32.60,0,334.84,417.19,193.2,184.6,0.884,569145.1,569145.1,2021,0,0,0,L,1122011218,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661733,1039070.00
09/23/2016 16:15,2,6.512,ACTIVE,218.26,364.29,59.986,1474661703,"201051344001203","219011344069620",28.73,33.80,0,336.94,414.19,189.5,181.0,0.879,566401.2,566401.2,2020,0,0,0,L,1122011218,0,125.40,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661734,1039071.00
09/23/2016 16:15,2,6.199,ACTIVE,214.41,353.17,59.975,1474661703,"274151322000054","219011344069620",26.98,43.80,0,332.73,393.15,169.4,161.6,0.650,803346.6,803346.6,2002,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661735,1039072.00
09/23/2016 16:15,2,6.617,ACTIVE,219.16,365.19,59.996,1474661703,"201051344000867","219011344069620",28.29,34.50,0,335.74,415.99,189.5,181.0,0.862,556428.7,556428.7,2023,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661736,1039073.00
09/23/2016 16:15,2,6.367,ACTIVE,218.26,365.49,59.991,1474661703,"201051344001093","219011344069620",28.78,32.40,0,336.64,411.48,185.5,177.2,0.844,562998.8,562998.8,2024,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661737,1039074.00
09/23/2016 16:15,2,6.605,ACTIVE,219.39,366.70,59.991,1474661703,"201051344000900","219011344069620",28.69,34.30,0,335.74,416.89,192.0,183.4,0.871,573286.2,573286.2,2028,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661737,1039075.00
09/23/2016 16:15,2,6.586,ACTIVE,219.61,366.10,60.018,1474661703,"201051344000648","219011344069620",28.37,33.80,0,336.34,417.49,189.2,180.7,0.871,561883.2,561883.2,2018,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661738,1039076.00
09/23/2016 16:15,2,6.539,ACTIVE,219.84,370.00,59.981,1474661703,"201051344000569","219011344069620",28.59,33.00,0,337.84,416.59,189.3,180.8,0.884,573210.2,573210.2,2022,0,0,0,L,1122011218,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661739,1039077.00
09/23/2016 16:15,2,6.588,ACTIVE,220.06,366.70,59.991,1474661703,"201051344000983","219011344069620",28.80,33.80,0,337.84,416.89,192.1,183.5,0.897,565752.8,565752.8,2029,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661740,1039078.00
09/23/2016 16:15,2,6.574,ACTIVE,220.29,369.10,59.991,1474661703,"201051344001158","219011344069620",28.59,32.00,0,336.34,415.99,190.4,181.8,0.879,557296.8,557296.8,2020,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661741,1039079.00
09/23/2016 16:15,2,6.584,ACTIVE,220.06,370.00,59.986,1474661703,"201051344000576","219011344069620",28.41,34.50,0,335.14,415.99,189.2,180.7,0.888,564867.6,564867.6,2028,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661742,1039080.00
09/23/2016 16:15,2,6.244,ACTIVE,214.41,350.47,59.986,1474661703,"274151322000087","219011344069620",26.76,51.30,0,333.63,391.04,169.3,161.5,0.636,775368.3,775368.3,2026,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474661743,1039081.00
09/23/2016 16:30,2,5.758,ACTIVE,219.61,365.49,60.002,1474662603,"201051344000645","219011344069620",29.62,33.00,0,321.01,411.18,172.6,164.7,0.791,564362.2,564362.2,2024,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662605,1039082.00
09/23/2016 16:30,2,5.330,ACTIVE,214.64,367.60,60.012,1474662603,"274151322000085","219011344069620",28.03,37.80,0,331.23,387.44,151.4,144.2,0.579,802926.6,802926.6,2006,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662605,1039083.00
09/23/2016 16:30,2,5.707,ACTIVE,218.71,365.49,59.996,1474662603,"201051344000633","219011344069620",29.82,30.00,0,320.41,411.78,172.3,164.4,0.818,555978.7,555978.7,2024,0,0,0,L,1122011218,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662606,1039084.00
09/23/2016 16:30,2,5.703,ACTIVE,219.61,366.40,59.991,1474662603,"201051344000469","219011344069620",29.50,27.30,0,318.91,412.68,170.4,162.6,0.800,558612.5,558612.5,2029,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662607,1039085.00
09/23/2016 16:30,2,5.592,ACTIVE,216.22,361.89,59.996,1474662603,"201051344000646","219011344069620",30.14,28.50,0,317.70,407.87,170.6,162.7,0.800,559085.5,559085.5,2018,0,0,0,L,1122011218,0,124.49,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662608,1039086.00
09/23/2016 16:30,2,5.387,ACTIVE,214.19,365.80,59.986,1474662603,"274151322000052","219011344069620",29.42,35.80,0,330.63,391.34,160.5,153.0,0.619,825585.7,825585.7,2011,0,0,0,L,1151911521,0,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662609,1039087.00
09/23/2016 16:30,2,5.777,ACTIVE,217.80,363.39,59.996,1474662603,"201051344000585","219011344069620",30.02,29.30,0,319.81,407.27,175.6,167.5,0.822,569160.3,569160.3,2023,0,0,0,L,1122011218,0,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662610,1039088.00
09/23/2016 16:30,2,5.545,ACTIVE,216.22,360.08,60.002,1474662603,"201051344001230","219011344069620",30.02,27.50,0,317.10,406.97,168.6,160.8,0.787,562013.5,562013.5,2024,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662611,1039089.00
09/23/2016 16:30,2,5.664,ACTIVE,217.80,364.29,60.023,1474662603,"201051344000582","219011344069620",29.68,32.60,0,316.50,407.57,170.2,162.3,0.778,554771.7,554771.7,2018,0,0,0,L,1122011218,0,124.72,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662612,1039090.00
09/23/2016 16:30,2,5.605,ACTIVE,216.67,360.38,59.981,1474662603,"201051344000955","219011344069620",30.04,30.30,0,316.80,406.07,170.5,162.7,0.804,568842.1,568842.1,2017,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662613,1039091.00
09/23/2016 16:30,2,3.697,ACTIVE,214.41,423.50,59.986,1474662603,"274151322000094","219011344069620",39.54,37.80,0,333.33,459.57,148.2,141.1,0.575,679790.0,679790.0,2055,0,0,0,L,1151911521,0,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662614,1039092.00
09/23/2016 16:30,2,5.715,ACTIVE,219.84,366.40,59.996,1474662603,"201051344000579","219011344069620",30.36,28.30,0,320.41,413.29,175.7,167.6,0.826,573009.2,573009.2,2016,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662614,1039093.00
09/23/2016 16:30,2,5.711,ACTIVE,216.67,362.49,59.986,1474662603,"201051344000890","219011344069620",29.74,28.30,0,319.21,407.27,171.9,164.0,0.787,566075.6,566075.6,2018,0,0,0,L,1122011218,0,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662615,1039094.00
09/23/2016 16:30,2,5.646,ACTIVE,217.35,363.99,59.986,1474662603,"201051344000438","219011344069620",30.20,30.00,0,318.00,407.27,172.6,164.7,0.831,567521.3,567521.3,2020,0,0,0,L,1122011218,0,124.94,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662616,1039095.00
09/23/2016 16:30,2,5.629,ACTIVE,216.90,361.59,59.996,1474662603,"201051344000417","219011344069620",29.86,28.80,0,316.80,405.77,170.2,162.3,0.809,558503.8,558503.8,2020,0,0,0,L,1122011218,0,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662617,1039096.00
09/23/2016 16:30,2,5.512,ACTIVE,213.96,352.87,59.996,1474662603,"274151322000083","219011344069620",29.40,38.00,0,328.82,390.74,163.9,156.3,0.654,818050.8,818050.8,2010,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662618,1039097.00
09/23/2016 16:30,2,5.797,ACTIVE,215.09,355.28,59.975,1474662603,"274151322000076","219011344069620",30.00,36.80,0,332.13,395.55,176.1,168.1,0.689,873306.5,873306.5,2022,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662619,1039098.00
09/23/2016 16:30,2,5.834,ACTIVE,218.48,364.29,59.996,1474662603,"201051344000868","219011344069620",29.52,30.80,0,320.71,410.88,174.3,166.3,0.791,557383.7,557383.7,2022,0,0,0,L,1122011218,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662620,1039099.00
09/23/2016 16:30,2,5.801,ACTIVE,213.96,356.18,59.986,1474662603,"274151322000095","219011344069620",30.28,38.60,0,329.73,393.75,177.8,169.7,0.667,864491.9,864491.9,2022,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662621,1039100.00
09/23/2016 16:30,2,5.979,ACTIVE,219.84,362.49,59.986,1474662603,"201051344000988","219011344069620",19.10,27.80,0,322.21,396.15,115.7,109.7,0.544,537025.7,537025.7,2016,0,0,0,L,1122011218,0,124.72,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662622,1039101.00
09/23/2016 16:30,2,5.996,ACTIVE,217.58,363.99,59.986,1474662603,"201051344001025","219011344069620",29.48,31.30,0,318.91,407.27,179.1,171.0,0.813,567769.9,567769.9,2017,0,0,0,L,1122011218,0,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662623,1039102.00
09/23/2016 16:30,2,5.988,ACTIVE,219.84,366.10,59.991,1474662603,"201051344000458","219011344069620",29.48,31.50,0,322.51,412.68,179.0,170.8,0.849,564751.5,564751.5,2026,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662624,1039103.00
09/23/2016 16:30,2,5.961,ACTIVE,220.52,368.20,59.975,1474662603,"201051344000853","219011344069620",29.52,29.30,0,324.32,411.48,178.3,170.1,0.831,564051.7,564051.7,2034,0,0,0,L,1122011218,0,125.62,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662625,1039104.00
09/23/2016 16:30,2,5.936,ACTIVE,216.67,362.19,59.991,1474662603,"201051344000685","219011344069620",29.68,29.00,0,316.20,406.97,178.4,170.2,0.866,566707.6,566707.6,2024,0,0,0,L,1122011218,0,124.94,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662625,1039105.00
09/23/2016 16:30,2,5.938,ACTIVE,217.58,363.39,60.002,1474662603,"201051344000917","219011344069620",29.60,32.60,0,318.91,407.27,178.0,169.8,0.844,563642.3,563642.3,2020,0,0,0,L,1122011218,0,124.72,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662626,1039106.00
09/23/2016 16:30,2,5.867,ACTIVE,216.67,360.99,59.991,1474662603,"201051344001145","219011344069620",30.06,28.80,0,319.81,406.97,178.7,170.6,0.826,568853.0,568853.0,2021,0,0,0,L,1122011218,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662627,1039107.00
09/23/2016 16:30,2,5.941,ACTIVE,218.03,363.39,60.007,1474662603,"201051344000651","219011344069620",29.62,33.50,0,319.21,407.57,178.2,170.1,0.809,562034.9,562034.9,2015,0,0,0,L,1122011218,0,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662628,1039108.00
09/23/2016 16:30,2,5.498,ACTIVE,214.19,369.70,59.975,1474662603,"274151322000088","219011344069620",28.21,36.00,0,329.43,388.94,157.0,149.6,0.597,787208.2,787208.2,2007,0,0,0,L,1151911521,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662629,1039109.00
09/23/2016 16:30,2,3.807,ACTIVE,215.09,432.22,59.991,1474662603,"274151322000068","219011344069620",40.22,38.00,0,333.93,464.98,155.7,148.3,0.592,680292.3,680292.3,2053,0,0,0,L,1151911521,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662630,1039110.00
09/23/2016 16:30,2,5.926,ACTIVE,217.58,362.19,59.986,1474662603,"201051344001135","219011344069620",29.44,32.20,0,318.00,405.77,176.8,168.8,0.822,558179.4,558179.4,2014,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662631,1039111.00
09/23/2016 16:30,2,5.965,ACTIVE,218.26,364.89,59.991,1474662603,"201051344000594","219011344069620",29.84,29.80,0,319.81,409.08,180.2,172.0,0.822,569169.1,569169.1,2022,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662632,1039112.00
09/23/2016 16:30,2,5.896,ACTIVE,218.03,363.99,59.996,1474662603,"201051344001203","219011344069620",29.60,31.00,0,318.00,406.67,176.8,168.7,0.835,566424.7,566424.7,2021,0,0,0,L,1122011218,0,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662633,1039113.00
09/23/2016 16:30,2,5.564,ACTIVE,214.41,370.60,59.981,1474662603,"274151322000054","219011344069620",28.27,38.40,0,327.62,389.54,159.2,151.8,0.601,803367.7,803367.7,2003,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662634,1039114.00
09/23/2016 16:30,2,5.902,ACTIVE,218.93,364.29,59.975,1474662603,"201051344000867","219011344069620",29.66,32.40,0,320.71,409.98,177.4,169.3,0.809,556452.2,556452.2,2024,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662635,1039115.00
09/23/2016 16:30,2,5.705,ACTIVE,217.80,362.19,60.002,1474662603,"201051344001093","219011344069620",29.78,29.80,0,319.21,406.07,172.1,164.2,0.760,563021.6,563021.6,2025,0,0,0,L,1122011218,0,124.94,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662636,1039116.00
09/23/2016 16:30,2,6.008,ACTIVE,219.39,365.80,59.965,1474662603,"201051344000900","219011344069620",29.42,31.30,0,322.51,412.68,178.9,170.8,0.813,573309.8,573309.8,2029,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662637,1039117.00
09/23/2016 16:30,2,5.922,ACTIVE,219.61,365.19,60.012,1474662603,"201051344000648","219011344069620",29.44,31.50,0,318.30,412.68,176.6,168.5,0.813,561906.5,561906.5,2019,0,0,0,L,1122011218,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662638,1039118.00
09/23/2016 16:30,2,5.955,ACTIVE,219.84,366.10,60.007,1474662603,"201051344000569","219011344069620",29.42,30.30,0,321.31,412.08,177.5,169.4,0.822,573233.6,573233.6,2023,0,0,0,L,1122011218,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662639,1039119.00
09/23/2016 16:30,2,5.969,ACTIVE,219.84,365.80,59.981,1474662603,"201051344000983","219011344069620",29.74,30.50,0,321.91,412.38,179.7,171.5,0.844,565776.6,565776.6,2030,0,0,0,L,1122011218,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662640,1039120.00
09/23/2016 16:30,2,5.887,ACTIVE,220.06,366.10,59.981,1474662603,"201051344001158","219011344069620",29.76,28.80,0,321.61,411.78,177.3,169.2,0.813,557320.3,557320.3,2021,0,0,0,L,1122011218,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662641,1039121.00
09/23/2016 16:30,2,5.908,ACTIVE,219.84,368.50,59.996,1474662603,"201051344000576","219011344069620",29.38,32.00,0,320.41,411.78,175.7,167.7,0.831,564890.6,564890.6,2029,0,0,0,L,1122011218,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662642,1039122.00
09/23/2016 16:30,2,5.559,ACTIVE,214.19,354.97,60.028,1474662603,"274151322000087","219011344069620",28.13,46.20,0,330.03,387.74,158.3,150.9,0.588,775389.1,775389.1,2027,0,0,0,L,1151911521,0,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474662642,1039123.00
09/23/2016 16:45,2,5.336,ACTIVE,218.93,362.49,59.981,1474663503,"201051344000645","219011344069620",28.11,35.00,0,341.15,406.37,152.0,144.8,0.689,564400.5,564400.5,2025,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663504,1039124.00
09/23/2016 16:45,2,4.928,ACTIVE,213.96,361.59,59.975,1474663503,"274151322000085","219011344069620",26.84,40.60,0,334.84,382.93,133.9,127.3,0.513,802960.3,802960.3,2007,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663505,1039125.00
09/23/2016 16:45,2,5.244,ACTIVE,218.26,362.49,59.975,1474663503,"201051344000633","219011344069620",28.84,32.20,0,339.34,406.97,153.2,145.9,0.729,556017.2,556017.2,2025,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663506,1039126.00
09/23/2016 16:45,2,5.230,ACTIVE,219.16,362.79,59.981,1474663503,"201051344000469","219011344069620",28.59,29.50,0,342.65,407.27,151.3,144.2,0.716,558650.6,558650.6,2030,0,0,0,L,1122011218,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663507,1039127.00
09/23/2016 16:45,2,5.205,ACTIVE,216.22,358.88,59.981,1474663503,"201051344000646","219011344069620",28.96,30.00,0,336.64,402.16,152.8,145.6,0.716,559123.9,559123.9,2019,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663508,1039128.00
09/23/2016 16:45,2,4.996,ACTIVE,213.96,360.69,59.981,1474663503,"274151322000052","219011344069620",28.39,38.80,0,333.93,385.93,143.7,136.8,0.561,825621.8,825621.8,2012,0,0,0,L,1151911521,0,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663509,1039129.00
09/23/2016 16:45,2,5.461,ACTIVE,217.35,360.08,59.949,1474663503,"201051344000585","219011344069620",28.51,32.00,0,336.34,402.16,157.6,150.2,0.716,569199.9,569199.9,2024,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663510,1039130.00
09/23/2016 16:45,2,5.109,ACTIVE,216.22,357.08,59.981,1474663503,"201051344001230","219011344069620",29.08,29.50,0,337.54,401.56,150.5,143.3,0.707,562051.3,562051.3,2025,0,0,0,L,1122011218,0,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663510,1039131.00
09/23/2016 16:45,2,5.246,ACTIVE,217.35,359.78,59.938,1474663503,"201051344000582","219011344069620",28.49,35.00,0,336.94,401.86,151.3,144.2,0.694,554809.7,554809.7,2019,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663511,1039132.00
09/23/2016 16:45,2,5.127,ACTIVE,216.22,357.68,59.970,1474663503,"201051344000955","219011344069620",29.08,32.40,0,338.74,401.56,151.0,143.8,0.716,568880.0,568880.0,2018,0,0,0,L,1122011218,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663512,1039133.00
09/23/2016 16:45,2,3.416,ACTIVE,214.19,419.90,59.981,1474663503,"274151322000094","219011344069620",38.03,40.20,0,396.75,457.47,131.9,125.4,0.508,679823.0,679823.0,2056,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663513,1039134.00
09/23/2016 16:45,2,5.230,ACTIVE,219.16,363.99,59.981,1474663503,"201051344000579","219011344069620",29.42,30.30,0,343.25,407.27,155.8,148.4,0.729,573048.3,573048.3,2017,0,0,0,L,1122011218,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663514,1039135.00
09/23/2016 16:45,2,5.221,ACTIVE,216.22,358.58,59.986,1474663503,"201051344000890","219011344069620",28.71,29.80,0,336.64,401.56,151.8,144.5,0.703,566113.8,566113.8,2019,0,0,0,L,1122011218,0,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663515,1039136.00
09/23/2016 16:45,2,5.170,ACTIVE,216.90,359.78,59.981,1474663503,"201051344000438","219011344069620",29.08,32.20,0,336.94,402.16,152.3,145.1,0.725,567559.6,567559.6,2021,0,0,0,L,1122011218,0,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663516,1039137.00
09/23/2016 16:45,2,5.176,ACTIVE,216.45,358.58,59.991,1474663503,"201051344000417","219011344069620",28.55,30.50,0,338.14,401.26,149.7,142.5,0.703,558541.5,558541.5,2021,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663517,1039138.00
09/23/2016 16:45,2,5.031,ACTIVE,213.51,349.86,59.965,1474663503,"274151322000083","219011344069620",28.39,41.50,0,332.73,385.63,144.6,137.7,0.575,818087.0,818087.0,2011,0,0,0,L,1151911521,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663518,1039139.00
09/23/2016 16:45,2,5.256,ACTIVE,214.41,351.97,59.970,1474663503,"274151322000076","219011344069620",29.02,40.20,0,338.44,390.14,154.4,147.1,0.610,873345.2,873345.2,2023,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663519,1039140.00
09/23/2016 16:45,2,5.270,ACTIVE,217.80,361.89,59.959,1474663503,"201051344000868","219011344069620",28.35,32.20,0,337.54,404.87,151.2,144.0,0.689,557421.7,557421.7,2023,0,0,0,L,1122011218,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663520,1039141.00
09/23/2016 16:45,2,5.330,ACTIVE,213.74,358.58,59.965,1474663503,"274151322000095","219011344069620",28.78,42.30,0,331.83,385.93,155.3,147.9,0.579,864530.9,864530.9,2023,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663521,1039142.00
09/23/2016 16:45,2,5.285,ACTIVE,218.93,358.28,59.944,1474663503,"201051344000988","219011344069620",18.65,29.50,0,343.25,388.34,99.9,94.5,0.468,537050.6,537050.6,2017,0,0,0,L,1122011218,0,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663521,1039143.00
09/23/2016 16:45,2,5.369,ACTIVE,216.90,359.78,59.975,1474663503,"201051344001025","219011344069620",28.43,32.60,0,337.54,402.77,154.5,147.2,0.698,567808.8,567808.8,2018,0,0,0,L,1122011218,0,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663522,1039144.00
09/23/2016 16:45,2,5.312,ACTIVE,219.16,363.39,59.970,1474663503,"201051344000458","219011344069620",28.71,33.80,0,340.55,407.57,154.5,147.2,0.742,564790.3,564790.3,2027,0,0,0,L,1122011218,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663523,1039145.00
09/23/2016 16:45,2,5.279,ACTIVE,219.61,364.89,59.970,1474663503,"201051344000853","219011344069620",28.59,31.00,0,343.25,406.97,152.8,145.6,0.716,564090.1,564090.1,2035,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663524,1039146.00
09/23/2016 16:45,2,5.191,ACTIVE,216.22,358.88,59.970,1474663503,"201051344000685","219011344069620",29.22,31.30,0,337.54,402.16,153.7,146.4,0.738,566746.1,566746.1,2025,0,0,0,L,1122011218,0,124.72,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663525,1039147.00
09/23/2016 16:45,2,5.254,ACTIVE,217.13,360.08,59.996,1474663503,"201051344000917","219011344069620",28.80,35.00,0,337.24,401.56,153.3,146.0,0.725,563680.7,563680.7,2021,0,0,0,L,1122011218,0,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663526,1039148.00
09/23/2016 16:45,2,5.285,ACTIVE,216.22,359.48,60.002,1474663503,"201051344001145","219011344069620",28.86,31.30,0,337.54,403.37,154.5,147.2,0.712,568891.7,568891.7,2022,0,0,0,L,1122011218,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663527,1039149.00
09/23/2016 16:45,2,5.258,ACTIVE,217.35,360.08,59.975,1474663503,"201051344000651","219011344069620",28.75,35.40,0,337.54,401.56,153.0,145.8,0.698,562073.4,562073.4,2016,0,0,0,L,1122011218,0,125.17,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663528,1039150.00
09/23/2016 16:45,2,4.838,ACTIVE,213.74,361.89,59.970,1474663503,"274151322000088","219011344069620",27.41,38.20,0,333.63,383.83,134.3,127.7,0.508,787242.0,787242.0,2008,0,0,0,L,1151911521,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663529,1039151.00
09/23/2016 16:45,2,3.375,ACTIVE,214.64,419.00,59.965,1474663503,"274151322000068","219011344069620",38.98,40.80,0,395.85,461.68,133.7,127.1,0.508,680325.7,680325.7,2054,0,0,0,L,1151911521,0,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663530,1039152.00
09/23/2016 16:45,2,5.225,ACTIVE,217.13,359.48,59.975,1474663503,"201051344001135","219011344069620",28.65,34.50,0,336.94,401.56,151.6,144.4,0.716,558217.6,558217.6,2015,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663531,1039153.00
09/23/2016 16:45,2,5.260,ACTIVE,217.58,361.29,59.970,1474663503,"201051344000594","219011344069620",29.16,31.00,0,336.64,403.67,155.3,148.0,0.720,569208.0,569208.0,2023,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663532,1039154.00
09/23/2016 16:45,2,5.225,ACTIVE,217.13,360.08,59.981,1474663503,"201051344001203","219011344069620",28.61,33.00,0,337.84,401.56,151.3,144.1,0.712,566462.9,566462.9,2022,0,0,0,L,1122011218,0,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663533,1039155.00
09/23/2016 16:45,2,4.902,ACTIVE,213.96,360.69,59.938,1474663503,"274151322000054","219011344069620",27.41,40.40,0,332.73,382.93,136.1,129.4,0.521,803402.0,803402.0,2004,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663534,1039156.00
09/23/2016 16:45,2,5.297,ACTIVE,218.26,361.59,59.959,1474663503,"201051344000867","219011344069620",28.31,33.30,0,338.14,404.57,151.8,144.6,0.698,556490.4,556490.4,2025,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663535,1039157.00
09/23/2016 16:45,2,5.062,ACTIVE,216.90,359.78,59.965,1474663503,"201051344001093","219011344069620",28.67,31.80,0,336.04,400.06,146.9,139.9,0.676,563058.6,563058.6,2026,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663536,1039158.00
09/23/2016 16:45,2,5.311,ACTIVE,218.48,361.59,59.986,1474663503,"201051344000900","219011344069620",28.49,33.50,0,338.14,407.27,153.2,146.0,0.698,573348.3,573348.3,2030,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663537,1039159.00
09/23/2016 16:45,2,5.229,ACTIVE,218.71,363.09,59.981,1474663503,"201051344000648","219011344069620",28.59,32.20,0,343.25,407.27,151.4,144.2,0.703,561944.5,561944.5,2020,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663538,1039160.00
09/23/2016 16:45,2,5.246,ACTIVE,218.93,363.69,59.970,1474663503,"201051344000569","219011344069620",28.45,32.60,0,339.65,406.67,151.1,143.9,0.707,573271.7,573271.7,2024,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663539,1039161.00
09/23/2016 16:45,2,5.299,ACTIVE,219.16,363.39,59.970,1474663503,"201051344000983","219011344069620",28.67,32.40,0,339.65,406.97,153.8,146.6,0.725,565815.2,565815.2,2031,0,0,0,L,1122011218,0,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663540,1039162.00
09/23/2016 16:45,2,5.238,ACTIVE,219.16,361.59,59.975,1474663503,"201051344001158","219011344069620",28.53,30.80,0,343.55,406.67,151.4,144.2,0.712,557358.4,557358.4,2022,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663541,1039163.00
09/23/2016 16:45,2,5.184,ACTIVE,219.16,363.69,59.965,1474663503,"201051344000576","219011344069620",28.55,34.00,0,343.25,406.97,150.0,142.8,0.703,564928.4,564928.4,2030,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663541,1039164.00
09/23/2016 16:45,2,4.908,ACTIVE,213.74,363.99,59.970,1474663503,"274151322000087","219011344069620",27.23,49.50,0,334.24,383.83,135.3,128.7,0.499,775423.2,775423.2,2028,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474663542,1039165.00
09/23/2016 17:00,2,3.590,ACTIVE,216.90,354.97,59.991,1474664403,"201051344000645","219011344069620",28.45,34.80,0,339.34,397.96,103.4,97.9,0.473,564435.2,564435.2,2026,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664404,1039166.00
09/23/2016 17:00,2,3.059,ACTIVE,213.29,348.96,59.981,1474664403,"274151322000085","219011344069620",27.23,40.20,0,333.63,374.81,84.4,79.5,0.318,802990.6,802990.6,2008,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664405,1039167.00
09/23/2016 17:00,2,2.939,ACTIVE,216.22,354.67,59.981,1474664403,"201051344000633","219011344069620",28.71,32.20,0,337.54,397.96,85.5,80.6,0.407,556052.2,556052.2,2026,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664406,1039168.00
09/23/2016 17:00,2,2.857,ACTIVE,216.45,352.27,59.991,1474664403,"201051344000469","219011344069620",28.59,30.50,0,337.84,398.56,82.8,78.0,0.398,558685.2,558685.2,2031,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664407,1039169.00
09/23/2016 17:00,2,3.504,ACTIVE,214.87,351.97,59.991,1474664403,"201051344000646","219011344069620",28.71,30.50,0,336.04,394.65,102.0,96.5,0.486,559158.7,559158.7,2020,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664408,1039170.00
09/23/2016 17:00,2,3.740,ACTIVE,213.51,351.37,59.991,1474664403,"274151322000052","219011344069620",28.41,39.50,0,333.03,378.12,107.5,101.8,0.420,825654.4,825654.4,2013,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664409,1039171.00
09/23/2016 17:00,2,3.955,ACTIVE,216.22,354.67,59.996,1474664403,"201051344000585","219011344069620",28.59,32.00,0,337.54,395.25,114.5,108.6,0.535,569235.9,569235.9,2025,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664410,1039172.00
09/23/2016 17:00,2,3.857,ACTIVE,215.09,352.27,59.965,1474664403,"201051344001230","219011344069620",29.18,29.50,0,333.93,391.04,114.0,108.1,0.535,562085.5,562085.5,2026,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664411,1039173.00
09/23/2016 17:00,2,3.908,ACTIVE,216.00,354.37,59.986,1474664403,"201051344000582","219011344069620",29.00,35.20,0,337.54,394.95,114.8,108.9,0.535,554844.2,554844.2,2020,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664412,1039174.00
09/23/2016 17:00,2,3.883,ACTIVE,215.32,352.87,59.991,1474664403,"201051344000955","219011344069620",28.96,33.30,0,335.14,392.55,113.9,108.0,0.544,568914.4,568914.4,2019,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664412,1039175.00
09/23/2016 17:00,2,2.609,ACTIVE,213.51,416.29,59.986,1474664403,"274151322000094","219011344069620",38.51,40.40,0,394.35,450.86,102.7,97.2,0.393,679852.7,679852.7,2057,0,0,0,L,1151911521,0,122.01,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664413,1039176.00
09/23/2016 17:00,2,4.195,ACTIVE,218.03,359.78,59.986,1474664403,"201051344000579","219011344069620",29.12,30.30,0,339.65,399.46,123.8,117.5,0.579,573083.8,573083.8,2018,0,0,0,L,1122011218,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664414,1039177.00
09/23/2016 17:00,2,4.246,ACTIVE,215.32,354.97,59.981,1474664403,"201051344000890","219011344069620",28.69,30.30,0,338.14,393.75,123.4,117.1,0.570,566148.3,566148.3,2020,0,0,0,L,1122011218,0,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664415,1039178.00
09/23/2016 17:00,2,4.295,ACTIVE,216.22,356.18,59.986,1474664403,"201051344000438","219011344069620",29.00,32.40,0,337.84,394.65,126.2,119.9,0.597,567594.2,567594.2,2022,0,0,0,L,1122011218,0,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664416,1039179.00
09/23/2016 17:00,2,4.350,ACTIVE,216.00,355.58,59.986,1474664403,"201051344000417","219011344069620",28.78,31.00,0,337.24,394.95,126.8,120.4,0.605,558575.6,558575.6,2022,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664417,1039180.00
09/23/2016 17:00,2,4.279,ACTIVE,213.29,351.67,59.996,1474664403,"274151322000083","219011344069620",28.51,40.60,0,332.73,377.82,123.5,117.2,0.486,818119.9,818119.9,2012,0,0,0,L,1151911521,0,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664418,1039181.00
09/23/2016 17:00,2,4.428,ACTIVE,214.19,348.36,59.986,1474664403,"274151322000076","219011344069620",29.20,39.80,0,334.24,380.22,130.8,124.4,0.508,873380.4,873380.4,2024,0,0,0,L,1151911521,0,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664419,1039182.00
