ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 17:00,2,4.568,ACTIVE,217.35,359.48,59.996,1474664403,"201051344000868","219011344069620",28.53,32.40,0,338.44,394.05,131.9,125.4,0.605,557456.2,557456.2,2024,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664420,1039183.00
09/23/2016 17:00,2,4.393,ACTIVE,213.29,351.97,59.970,1474664403,"274151322000095","219011344069620",28.98,42.80,0,332.43,379.62,128.9,122.5,0.486,864566.3,864566.3,2024,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664421,1039184.00
09/23/2016 17:00,2,4.561,ACTIVE,218.03,356.78,59.996,1474664403,"201051344000988","219011344069620",19.02,29.80,0,322.21,396.15,88.0,83.0,0.415,537073.2,537073.2,2018,0,0,0,L,1122011218,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664422,1039185.00
09/23/2016 17:00,2,4.584,ACTIVE,216.45,355.88,59.996,1474664403,"201051344001025","219011344069620",29.04,33.50,0,338.14,394.65,134.7,128.1,0.614,567844.0,567844.0,2019,0,0,0,L,1122011218,0,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664423,1039186.00
09/23/2016 17:00,2,4.729,ACTIVE,218.26,360.08,59.991,1474664403,"201051344000458","219011344069620",28.92,34.00,0,339.34,399.16,138.4,131.7,0.658,564825.5,564825.5,2028,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664423,1039187.00
09/23/2016 17:00,2,4.771,ACTIVE,218.71,362.19,59.991,1474664403,"201051344000853","219011344069620",28.41,32.20,0,341.15,399.16,137.3,130.6,0.650,564124.9,564124.9,2036,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664424,1039188.00
09/23/2016 17:00,2,4.289,ACTIVE,215.54,356.18,60.007,1474664403,"201051344000685","219011344069620",29.16,30.80,0,338.14,394.35,126.6,120.3,0.614,566781.1,566781.1,2026,0,0,0,L,1122011218,0,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664425,1039189.00
09/23/2016 17:00,2,4.355,ACTIVE,216.22,355.88,59.986,1474664403,"201051344000917","219011344069620",28.77,35.40,0,337.84,394.65,126.9,120.6,0.605,563715.6,563715.6,2022,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664426,1039190.00
09/23/2016 17:00,2,4.162,ACTIVE,215.54,354.67,60.028,1474664403,"201051344001145","219011344069620",29.40,31.30,0,338.44,394.65,124.0,117.8,0.579,568926.9,568926.9,2023,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664427,1039191.00
09/23/2016 17:00,2,4.156,ACTIVE,216.22,355.58,59.991,1474664403,"201051344000651","219011344069620",28.98,36.50,0,338.14,394.05,121.9,115.8,0.566,562108.2,562108.2,2017,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664428,1039192.00
09/23/2016 17:00,2,3.783,ACTIVE,213.29,346.56,59.991,1474664403,"274151322000088","219011344069620",27.67,38.40,0,333.33,374.81,106.0,100.4,0.398,787272.4,787272.4,2009,0,0,0,L,1151911521,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664429,1039193.00
09/23/2016 17:00,2,2.729,ACTIVE,214.19,420.80,59.981,1474664403,"274151322000068","219011344069620",38.33,40.40,0,393.75,449.35,104.9,99.3,0.398,680355.6,680355.6,2055,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664430,1039194.00
09/23/2016 17:00,2,4.037,ACTIVE,215.77,353.77,59.975,1474664403,"201051344001135","219011344069620",28.73,34.80,0,338.14,394.05,117.5,111.5,0.552,558252.1,558252.1,2016,0,0,0,L,1122011218,0,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664431,1039195.00
09/23/2016 17:00,2,3.980,ACTIVE,216.45,356.48,59.981,1474664403,"201051344000594","219011344069620",29.14,31.50,0,336.94,395.25,117.4,111.4,0.544,569243.4,569243.4,2024,0,0,0,L,1122011218,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664432,1039196.00
09/23/2016 17:00,2,3.967,ACTIVE,216.22,354.67,59.996,1474664403,"201051344001203","219011344069620",29.08,32.80,0,338.44,394.35,116.8,110.8,0.557,566497.3,566497.3,2023,0,0,0,L,1122011218,0,124.49,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664433,1039197.00
09/23/2016 17:00,2,4.193,ACTIVE,213.51,363.09,59.996,1474664403,"274151322000054","219011344069620",27.57,40.20,0,332.73,376.62,117.1,111.1,0.451,803432.8,803432.8,2005,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664434,1039198.00
09/23/2016 17:00,2,3.971,ACTIVE,217.13,357.08,59.996,1474664403,"201051344000867","219011344069620",28.98,33.50,0,338.44,393.75,116.6,110.6,0.544,556525.0,556525.0,2026,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664435,1039199.00
09/23/2016 17:00,2,4.197,ACTIVE,216.67,355.58,59.981,1474664403,"201051344001093","219011344069620",28.96,32.20,0,338.14,392.55,123.2,117.0,0.561,563091.9,563091.9,2027,0,0,0,L,1122011218,0,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664436,1039200.00
09/23/2016 17:00,2,4.033,ACTIVE,217.35,357.68,59.991,1474664403,"201051344000900","219011344069620",29.00,33.50,0,338.74,398.26,118.5,112.4,0.530,573383.2,573383.2,2031,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664437,1039201.00
09/23/2016 17:00,2,4.270,ACTIVE,217.58,358.28,60.007,1474664403,"201051344000648","219011344069620",28.82,32.60,0,339.04,397.96,124.7,118.4,0.583,561978.9,561978.9,2021,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664438,1039202.00
09/23/2016 17:00,2,4.324,ACTIVE,217.80,360.08,59.981,1474664403,"201051344000569","219011344069620",28.65,32.20,0,338.74,397.35,125.5,119.2,0.588,573306.1,573306.1,2025,0,0,0,L,1122011218,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664439,1039203.00
09/23/2016 17:00,2,4.447,ACTIVE,218.03,358.88,59.996,1474664403,"201051344000983","219011344069620",29.30,33.00,0,338.14,397.35,132.1,125.5,0.632,565850.2,565850.2,2032,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664440,1039204.00
09/23/2016 17:00,2,4.588,ACTIVE,218.26,360.08,59.986,1474664403,"201051344001158","219011344069620",28.63,30.50,0,339.34,395.25,133.1,126.5,0.628,557392.8,557392.8,2023,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664441,1039205.00
09/23/2016 17:00,2,4.535,ACTIVE,218.26,361.59,60.012,1474664403,"201051344000576","219011344069620",28.49,33.30,0,339.34,398.56,130.8,124.3,0.610,564962.5,564962.5,2031,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664441,1039206.00
09/23/2016 17:00,2,4.350,ACTIVE,213.51,347.16,59.986,1474664403,"274151322000087","219011344069620",27.41,50.00,0,332.43,374.51,120.7,114.6,0.438,775453.8,775453.8,2029,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474664442,1039207.00
09/23/2016 17:15,2,3.611,ACTIVE,217.35,355.28,59.970,1474665303,"201051344000645","219011344069620",28.78,33.50,0,339.65,390.14,105.3,99.7,0.486,564463.8,564463.8,2027,0,0,0,L,1122011218,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665304,1039208.00
09/23/2016 17:15,2,3.305,ACTIVE,213.96,346.26,59.949,1474665303,"274151322000085","219011344069620",27.43,38.80,0,335.14,371.51,91.9,86.7,0.349,803015.8,803015.8,2009,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665305,1039209.00
09/23/2016 17:15,2,3.541,ACTIVE,216.90,357.08,59.959,1474665303,"201051344000633","219011344069620",29.28,30.80,0,337.84,390.14,105.0,99.4,0.499,556081.0,556081.0,2027,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665306,1039210.00
09/23/2016 17:15,2,3.574,ACTIVE,217.35,356.78,59.965,1474665303,"201051344000469","219011344069620",29.04,28.50,0,338.74,390.74,105.2,99.6,0.499,558713.7,558713.7,2032,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665307,1039211.00
09/23/2016 17:15,2,3.578,ACTIVE,214.64,352.57,59.970,1474665303,"201051344000646","219011344069620",29.68,29.00,0,334.24,386.23,107.5,101.8,0.513,559187.5,559187.5,2021,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665308,1039212.00
09/23/2016 17:15,2,3.434,ACTIVE,213.74,353.47,59.965,1474665303,"274151322000052","219011344069620",29.18,37.00,0,333.63,373.61,101.6,96.1,0.393,825681.4,825681.4,2014,0,0,0,L,1151911521,0,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665309,1039213.00
09/23/2016 17:15,2,3.850,ACTIVE,216.00,354.37,59.938,1474665303,"201051344000585","219011344069620",29.24,30.50,0,338.44,390.44,114.0,108.1,0.535,569265.9,569265.9,2026,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665310,1039214.00
09/23/2016 17:15,2,3.531,ACTIVE,214.87,351.67,59.965,1474665303,"201051344001230","219011344069620",29.78,28.80,0,333.93,384.13,106.5,100.8,0.495,562113.8,562113.8,2027,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665311,1039215.00
09/23/2016 17:15,2,3.631,ACTIVE,215.77,353.17,59.954,1474665303,"201051344000582","219011344069620",29.16,34.00,0,337.54,390.44,107.3,101.7,0.495,554872.7,554872.7,2021,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665312,1039216.00
09/23/2016 17:15,2,3.553,ACTIVE,214.87,351.97,59.959,1474665303,"201051344000955","219011344069620",29.58,31.50,0,334.54,384.43,106.5,100.9,0.508,568942.7,568942.7,2020,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665313,1039217.00
09/23/2016 17:15,2,2.309,ACTIVE,213.96,423.20,59.965,1474665303,"274151322000094","219011344069620",38.94,38.80,0,397.66,448.75,91.6,86.5,0.354,679877.1,679877.1,2058,0,0,0,L,1151911521,0,122.23,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665314,1039218.00
09/23/2016 17:15,2,3.639,ACTIVE,217.35,356.78,59.959,1474665303,"201051344000579","219011344069620",29.42,29.30,0,339.95,391.04,108.4,102.7,0.504,573113.2,573113.2,2019,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665315,1039219.00
09/23/2016 17:15,2,3.525,ACTIVE,214.87,351.97,59.965,1474665303,"201051344000890","219011344069620",29.18,29.30,0,335.44,385.63,104.2,98.6,0.482,566177.0,566177.0,2021,0,0,0,L,1122011218,0,123.59,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665315,1039220.00
09/23/2016 17:15,2,3.430,ACTIVE,215.32,353.17,59.970,1474665303,"201051344000438","219011344069620",29.56,31.30,0,338.44,389.24,102.6,97.1,0.486,567622.9,567622.9,2023,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665316,1039221.00
09/23/2016 17:15,2,3.404,ACTIVE,215.09,352.27,59.959,1474665303,"201051344000417","219011344069620",28.92,29.80,0,337.84,385.33,99.8,94.4,0.468,558603.8,558603.8,2023,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665317,1039222.00
09/23/2016 17:15,2,3.219,ACTIVE,213.51,352.27,59.965,1474665303,"274151322000083","219011344069620",29.04,39.30,0,333.33,373.91,94.6,89.4,0.371,818147.1,818147.1,2013,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665318,1039223.00
09/23/2016 17:15,2,3.318,ACTIVE,214.41,354.97,59.959,1474665303,"274151322000076","219011344069620",29.76,38.00,0,336.34,377.22,100.0,94.6,0.389,873409.4,873409.4,2025,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665319,1039224.00
09/23/2016 17:15,2,3.318,ACTIVE,216.45,354.07,59.959,1474665303,"201051344000868","219011344069620",28.73,30.80,0,338.44,389.24,96.5,91.2,0.442,557484.6,557484.6,2025,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665320,1039225.00
09/23/2016 17:15,2,3.283,ACTIVE,213.51,352.57,59.959,1474665303,"274151322000095","219011344069620",29.60,40.00,0,333.63,376.31,98.4,93.1,0.367,864595.6,864595.6,2025,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665321,1039226.00
09/23/2016 17:15,2,3.289,ACTIVE,216.90,361.29,59.959,1474665303,"201051344000988","219011344069620",18.81,27.30,0,323.72,397.05,62.6,58.5,0.539,537091.8,537091.8,2019,0,0,0,L,1122011218,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665322,1039227.00
09/23/2016 17:15,2,3.248,ACTIVE,215.09,350.77,59.975,1474665303,"201051344001025","219011344069620",29.34,31.50,0,338.14,389.24,96.5,91.2,0.438,567873.2,567873.2,2020,0,0,0,L,1122011218,0,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665323,1039228.00
09/23/2016 17:15,2,3.242,ACTIVE,216.90,355.28,59.965,1474665303,"201051344000458","219011344069620",29.08,32.80,0,339.65,391.64,95.5,90.3,0.460,564854.6,564854.6,2029,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665324,1039229.00
09/23/2016 17:15,2,3.250,ACTIVE,217.35,355.88,59.965,1474665303,"201051344000853","219011344069620",28.78,30.00,0,343.25,392.85,94.7,89.5,0.446,564153.7,564153.7,2037,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665325,1039230.00
09/23/2016 17:15,2,3.174,ACTIVE,214.87,352.57,59.938,1474665303,"201051344000685","219011344069620",29.48,30.30,0,337.54,387.44,94.8,89.6,0.460,566809.9,566809.9,2027,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665326,1039231.00
09/23/2016 17:15,2,3.221,ACTIVE,215.09,351.67,59.954,1474665303,"201051344000917","219011344069620",29.22,33.80,0,337.24,389.24,95.3,90.1,0.455,563744.5,563744.5,2023,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665327,1039232.00
09/23/2016 17:15,2,3.254,ACTIVE,214.87,350.47,59.954,1474665303,"201051344001145","219011344069620",29.08,29.50,0,333.93,390.14,95.9,90.6,0.446,568955.9,568955.9,2024,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665328,1039233.00
09/23/2016 17:15,2,3.229,ACTIVE,215.54,351.97,59.970,1474665303,"201051344000651","219011344069620",29.18,34.50,0,338.74,390.14,95.5,90.2,0.442,562137.0,562137.0,2018,0,0,0,L,1122011218,0,124.04,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665329,1039234.00
09/23/2016 17:15,2,2.914,ACTIVE,213.29,351.37,59.959,1474665303,"274151322000088","219011344069620",27.95,36.30,0,333.03,371.51,82.4,77.6,0.309,787297.4,787297.4,2010,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665329,1039235.00
09/23/2016 17:15,2,2.033,ACTIVE,214.19,419.30,59.954,1474665303,"274151322000068","219011344069620",39.36,39.50,0,397.35,454.46,80.8,76.0,0.305,680380.3,680380.3,2056,0,0,0,L,1151911521,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665330,1039236.00
09/23/2016 17:15,2,3.133,ACTIVE,214.87,350.17,60.002,1474665303,"201051344001135","219011344069620",29.36,34.00,0,337.24,388.64,93.2,88.0,0.433,558280.8,558280.8,2017,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665331,1039237.00
09/23/2016 17:15,2,3.152,ACTIVE,215.77,353.77,59.954,1474665303,"201051344000594","219011344069620",29.52,30.30,0,338.44,391.34,94.3,89.1,0.438,569272.5,569272.5,2025,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665332,1039238.00
09/23/2016 17:15,2,3.119,ACTIVE,215.09,350.17,59.965,1474665303,"201051344001203","219011344069620",29.12,32.00,0,338.74,389.54,92.0,86.9,0.429,566525.7,566525.7,2024,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665333,1039239.00
09/23/2016 17:15,2,2.938,ACTIVE,213.51,351.67,59.970,1474665303,"274151322000054","219011344069620",27.89,39.00,0,333.33,373.01,83.0,78.2,0.318,803458.2,803458.2,2006,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665334,1039240.00
09/23/2016 17:15,2,3.160,ACTIVE,216.45,353.17,59.959,1474665303,"201051344000867","219011344069620",29.26,32.20,0,338.74,388.64,93.6,88.4,0.433,556553.5,556553.5,2027,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665335,1039241.00
09/23/2016 17:15,2,3.047,ACTIVE,215.09,351.97,59.965,1474665303,"201051344001093","219011344069620",29.16,30.50,0,338.44,387.74,90.0,85.0,0.411,563119.2,563119.2,2028,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665336,1039242.00
09/23/2016 17:15,2,3.250,ACTIVE,216.45,353.47,59.949,1474665303,"201051344000900","219011344069620",29.12,32.40,0,338.74,390.14,95.8,90.6,0.429,573411.9,573411.9,2032,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665337,1039243.00
09/23/2016 17:15,2,3.244,ACTIVE,216.67,354.97,59.959,1474665303,"201051344000648","219011344069620",29.02,31.50,0,339.65,391.34,95.3,90.1,0.442,562007.2,562007.2,2022,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665338,1039244.00
09/23/2016 17:15,2,3.309,ACTIVE,216.67,354.37,59.959,1474665303,"201051344000569","219011344069620",28.77,31.30,0,339.34,390.44,96.4,91.1,0.451,573334.5,573334.5,2026,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665339,1039245.00
09/23/2016 17:15,2,3.352,ACTIVE,216.90,353.77,59.954,1474665303,"201051344000983","219011344069620",29.24,31.30,0,339.04,390.74,99.3,93.9,0.460,565879.2,565879.2,2033,0,0,0,L,1122011218,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665340,1039246.00
09/23/2016 17:15,2,3.320,ACTIVE,216.90,354.37,59.949,1474665303,"201051344001158","219011344069620",28.90,29.00,0,339.34,390.14,97.3,92.0,0.460,557421.3,557421.3,2024,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665340,1039247.00
09/23/2016 17:15,2,3.316,ACTIVE,217.13,355.28,59.959,1474665303,"201051344000576","219011344069620",28.82,31.80,0,339.95,391.04,96.9,91.6,0.460,564990.6,564990.6,2032,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665341,1039248.00
09/23/2016 17:15,2,3.143,ACTIVE,213.74,349.56,59.949,1474665303,"274151322000087","219011344069620",27.77,48.80,0,334.84,371.21,88.4,83.4,0.318,775479.0,775479.0,2030,0,0,0,L,1151911521,0,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474665342,1039249.00
09/23/2016 17:30,2,3.070,ACTIVE,216.67,352.57,59.986,1474666203,"201051344000645","219011344069620",28.67,32.00,0,339.65,381.42,89.1,84.1,0.407,564487.1,564487.1,2028,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666204,1039250.00
09/23/2016 17:30,2,2.787,ACTIVE,213.74,351.67,59.970,1474666203,"274151322000085","219011344069620",27.99,36.00,0,330.03,380.82,79.0,74.4,0.552,803036.3,803036.3,2010,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666205,1039251.00
09/23/2016 17:30,2,3.051,ACTIVE,216.45,355.58,59.986,1474666203,"201051344000633","219011344069620",29.36,28.80,0,338.44,381.73,90.7,85.6,0.429,556104.6,556104.6,2028,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666206,1039252.00
09/23/2016 17:30,2,3.016,ACTIVE,216.67,353.17,59.975,1474666203,"201051344000469","219011344069620",29.58,26.80,0,338.44,381.42,90.3,85.2,0.429,558737.0,558737.0,2033,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666207,1039253.00
09/23/2016 17:30,2,3.020,ACTIVE,214.41,350.47,59.975,1474666203,"201051344000646","219011344069620",29.88,27.30,0,334.54,378.12,91.4,86.3,0.433,559211.1,559211.1,2022,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666208,1039254.00
09/23/2016 17:30,2,2.857,ACTIVE,213.06,345.96,59.975,1474666203,"274151322000052","219011344069620",29.36,34.80,0,330.03,380.52,84.9,80.0,0.327,825703.3,825703.3,2015,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666209,1039255.00
09/23/2016 17:30,2,3.240,ACTIVE,215.32,351.67,59.991,1474666203,"201051344000585","219011344069620",29.52,28.80,0,334.54,382.03,96.9,91.6,0.451,569290.7,569290.7,2027,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666210,1039256.00
09/23/2016 17:30,2,2.992,ACTIVE,214.41,349.26,59.986,1474666203,"201051344001230","219011344069620",29.48,27.00,0,334.24,376.62,89.3,84.3,0.420,562136.7,562136.7,2028,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666211,1039257.00
09/23/2016 17:30,2,3.053,ACTIVE,215.32,351.37,60.007,1474666203,"201051344000582","219011344069620",29.38,32.80,0,335.74,381.12,91.0,85.9,0.424,554895.9,554895.9,2022,0,0,0,L,1122011218,0,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666212,1039258.00
09/23/2016 17:30,2,2.984,ACTIVE,214.41,349.56,59.991,1474666203,"201051344000955","219011344069620",29.94,30.00,0,334.54,376.62,90.5,85.4,0.429,568965.8,568965.8,2021,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666212,1039259.00
09/23/2016 17:30,2,1.920,ACTIVE,213.74,426.51,59.986,1474666203,"274151322000094","219011344069620",39.78,35.80,0,399.46,464.08,76.7,72.1,0.530,679896.8,679896.8,2059,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666213,1039260.00
09/23/2016 17:30,2,3.113,ACTIVE,216.67,354.37,59.986,1474666203,"201051344000579","219011344069620",29.84,27.50,0,339.65,382.33,94.1,88.9,0.438,573137.3,573137.3,2020,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666214,1039261.00
09/23/2016 17:30,2,3.041,ACTIVE,214.41,350.77,59.991,1474666203,"201051344000890","219011344069620",29.64,27.80,0,335.44,377.82,91.3,86.2,0.415,566200.3,566200.3,2022,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666216,1039262.00
09/23/2016 17:30,2,2.996,ACTIVE,215.09,350.77,59.996,1474666203,"201051344000438","219011344069620",29.92,29.30,0,335.44,380.52,90.8,85.7,0.429,567646.3,567646.3,2024,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666216,1039263.00
09/23/2016 17:30,2,3.029,ACTIVE,214.87,350.47,59.986,1474666203,"201051344000417","219011344069620",29.22,28.30,0,334.54,377.82,89.6,84.6,0.424,558626.9,558626.9,2024,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666217,1039264.00
09/23/2016 17:30,2,2.889,ACTIVE,213.51,354.07,59.991,1474666203,"274151322000083","219011344069620",29.30,37.00,0,333.93,373.91,85.8,80.9,0.336,818169.3,818169.3,2014,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666218,1039265.00
09/23/2016 17:30,2,3.016,ACTIVE,213.96,355.88,59.996,1474666203,"274151322000076","219011344069620",29.74,35.00,0,332.13,373.91,90.8,85.7,0.354,873433.2,873433.2,2026,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666219,1039266.00
09/23/2016 17:30,2,2.969,ACTIVE,216.00,352.27,59.991,1474666203,"201051344000868","219011344069620",29.44,29.80,0,339.65,381.73,88.5,83.5,0.407,557507.9,557507.9,2026,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666220,1039267.00
09/23/2016 17:30,2,2.998,ACTIVE,213.29,354.37,59.975,1474666203,"274151322000095","219011344069620",29.94,37.80,0,333.33,371.21,90.9,85.8,0.336,864619.6,864619.6,2026,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666221,1039268.00
09/23/2016 17:30,2,2.982,ACTIVE,216.45,360.08,59.991,1474666203,"201051344000988","219011344069620",19.26,25.00,0,335.14,392.85,58.2,54.2,0.477,537107.1,537107.1,2020,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666222,1039269.00
09/23/2016 17:30,2,3.008,ACTIVE,214.87,350.47,59.996,1474666203,"201051344001025","219011344069620",29.60,29.80,0,335.74,379.02,90.2,85.1,0.407,567897.2,567897.2,2021,0,0,0,L,1122011218,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666223,1039270.00
09/23/2016 17:30,2,2.994,ACTIVE,216.45,353.47,59.981,1474666203,"201051344000458","219011344069620",29.32,31.00,0,339.65,382.33,89.0,84.0,0.424,564878.5,564878.5,2030,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666224,1039271.00
09/23/2016 17:30,2,2.975,ACTIVE,216.90,354.67,59.991,1474666203,"201051344000853","219011344069620",29.16,28.30,0,340.55,382.63,87.9,82.9,0.407,564177.4,564177.4,2038,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666225,1039272.00
09/23/2016 17:30,2,2.885,ACTIVE,214.64,350.47,59.938,1474666203,"201051344000685","219011344069620",29.74,28.80,0,335.14,378.42,86.9,82.0,0.420,566833.4,566833.4,2028,0,0,0,L,1122011218,0,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666226,1039273.00
09/23/2016 17:30,2,2.900,ACTIVE,214.87,349.56,60.007,1474666203,"201051344000917","219011344069620",29.56,32.00,0,334.84,379.02,86.9,81.9,0.402,563768.1,563768.1,2024,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666227,1039274.00
09/23/2016 17:30,2,2.852,ACTIVE,215.09,350.47,59.991,1474666203,"201051344000651","219011344069620",29.68,32.20,0,337.84,381.12,85.8,80.9,0.398,562160.6,562160.6,2019,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666229,1039275.00
09/23/2016 17:30,2,2.574,ACTIVE,212.83,349.86,59.986,1474666203,"274151322000088","219011344069620",28.45,33.50,0,329.73,385.93,74.2,69.7,0.508,787317.8,787317.8,2011,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666229,1039276.00
09/23/2016 17:30,2,1.777,ACTIVE,214.19,434.02,59.981,1474666203,"274151322000068","219011344069620",39.96,36.00,0,400.96,460.17,71.7,67.3,0.486,680400.4,680400.4,2057,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666230,1039277.00
09/23/2016 17:30,2,2.846,ACTIVE,214.64,348.66,59.991,1474666203,"201051344001135","219011344069620",29.36,30.50,0,335.74,377.82,84.7,79.8,0.393,558304.3,558304.3,2018,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666231,1039278.00
09/23/2016 17:30,2,2.850,ACTIVE,215.54,351.97,59.986,1474666203,"201051344000594","219011344069620",29.66,29.30,0,337.84,382.93,85.7,80.8,0.398,569296.4,569296.4,2026,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666232,1039279.00
09/23/2016 17:30,2,2.832,ACTIVE,215.09,350.17,59.959,1474666203,"201051344001203","219011344069620",29.16,30.80,0,336.34,379.92,83.6,78.8,0.393,566548.9,566548.9,2025,0,0,0,L,1122011218,0,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666233,1039280.00
09/23/2016 17:30,2,2.631,ACTIVE,213.29,368.20,60.007,1474666203,"274151322000054","219011344069620",28.27,35.40,0,328.52,385.93,75.3,70.7,0.521,803479.0,803479.0,2007,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666234,1039281.00
09/23/2016 17:30,2,2.869,ACTIVE,216.00,350.77,59.986,1474666203,"201051344000867","219011344069620",29.14,31.00,0,339.34,381.12,84.7,79.8,0.384,556576.9,556576.9,2028,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666235,1039282.00
09/23/2016 17:30,2,2.684,ACTIVE,215.09,349.86,60.034,1474666203,"201051344001093","219011344069620",29.64,29.30,0,335.14,379.32,80.6,75.9,0.362,563141.5,563141.5,2029,0,0,0,L,1122011218,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666236,1039283.00
09/23/2016 17:30,2,2.900,ACTIVE,216.00,352.27,59.991,1474666203,"201051344000900","219011344069620",29.14,30.30,0,339.04,382.33,85.7,80.8,0.393,573435.5,573435.5,2033,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666237,1039284.00
09/23/2016 17:30,2,2.820,ACTIVE,216.45,351.67,59.970,1474666203,"201051344000648","219011344069620",29.72,30.30,0,339.34,381.73,84.9,80.0,0.393,562030.5,562030.5,2023,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666238,1039285.00
09/23/2016 17:30,2,2.893,ACTIVE,216.22,352.27,59.986,1474666203,"201051344000569","219011344069620",29.26,29.50,0,339.34,382.03,85.7,80.8,0.402,573357.9,573357.9,2027,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666239,1039286.00
09/23/2016 17:30,2,2.920,ACTIVE,216.45,352.87,59.986,1474666203,"201051344000983","219011344069620",29.72,29.30,0,339.65,382.63,87.9,82.9,0.415,565903.2,565903.2,2034,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666240,1039287.00
09/23/2016 17:30,2,2.881,ACTIVE,216.45,354.07,59.981,1474666203,"201051344001158","219011344069620",29.44,27.30,0,339.04,381.73,85.9,81.0,0.407,557444.7,557444.7,2025,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666241,1039288.00
09/23/2016 17:30,2,2.848,ACTIVE,216.45,352.57,59.986,1474666203,"201051344000576","219011344069620",29.42,30.50,0,339.65,381.42,84.9,80.0,0.393,565013.6,565013.6,2033,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666242,1039289.00
09/23/2016 17:30,2,2.699,ACTIVE,213.29,360.38,59.975,1474666203,"274151322000087","219011344069620",28.11,45.30,0,329.73,380.22,76.8,72.2,0.513,775499.8,775499.8,2031,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666243,1039290.00
09/23/2016 17:30,2,2.920,ACTIVE,214.64,349.86,59.991,1474666203,"201051344001145","219011344069620",29.54,28.50,0,335.44,378.42,87.3,82.4,0.402,568980.0,568980.0,2025,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474666243,1039291.00
09/23/2016 17:45,2,1.998,ACTIVE,215.77,358.88,60.023,1474667103,"201051344000645","219011344069620",28.69,29.50,0,324.32,395.55,58.1,54.1,0.486,564505.7,564505.7,2029,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667104,1039292.00
09/23/2016 17:45,2,1.797,ACTIVE,213.29,350.17,59.981,1474667103,"274151322000085","219011344069620",27.91,32.40,0,330.63,380.82,50.8,47.1,0.345,803052.5,803052.5,2011,0,0,0,L,1151911521,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667105,1039293.00
09/23/2016 17:45,2,1.959,ACTIVE,215.54,358.28,59.933,1474667103,"201051344000633","219011344069620",29.42,26.30,0,321.01,396.45,58.4,54.4,0.491,556123.2,556123.2,2029,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667106,1039294.00
09/23/2016 17:45,2,1.938,ACTIVE,215.32,357.68,60.028,1474667103,"201051344000469","219011344069620",29.38,24.80,0,321.31,396.15,57.6,53.7,0.477,558755.5,558755.5,2034,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667107,1039295.00
09/23/2016 17:45,2,1.934,ACTIVE,213.96,355.58,59.975,1474667103,"201051344000646","219011344069620",29.64,25.00,0,318.30,396.45,58.0,54.1,0.482,559229.7,559229.7,2023,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667108,1039296.00
09/23/2016 17:45,2,1.805,ACTIVE,213.06,358.28,60.012,1474667103,"274151322000052","219011344069620",29.16,30.30,0,330.33,380.22,53.3,49.5,0.358,825720.5,825720.5,2016,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667108,1039297.00
09/23/2016 17:45,2,2.080,ACTIVE,214.87,357.08,59.970,1474667103,"201051344000585","219011344069620",29.20,26.30,0,320.11,397.35,61.6,57.5,0.504,569310.4,569310.4,2028,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667109,1039298.00
09/23/2016 17:45,2,1.871,ACTIVE,214.19,354.67,59.986,1474667103,"201051344001230","219011344069620",29.30,24.80,0,317.70,390.74,55.5,51.7,0.464,562154.7,562154.7,2029,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667110,1039299.00
09/23/2016 17:45,2,1.910,ACTIVE,215.09,356.48,59.981,1474667103,"201051344000582","219011344069620",29.36,29.80,0,318.61,399.16,56.8,52.9,0.473,554914.3,554914.3,2023,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667111,1039300.00
09/23/2016 17:45,2,1.869,ACTIVE,214.19,354.97,59.975,1474667103,"201051344000955","219011344069620",29.80,27.30,0,318.00,391.64,56.4,52.5,0.473,568984.0,568984.0,2022,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667112,1039301.00
09/23/2016 17:45,2,1.211,ACTIVE,213.29,419.00,59.975,1474667103,"274151322000094","219011344069620",38.66,32.40,0,337.54,466.49,47.9,44.3,0.331,679912.1,679912.1,2060,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667113,1039302.00
09/23/2016 17:45,2,1.971,ACTIVE,215.54,360.08,59.959,1474667103,"201051344000579","219011344069620",29.70,25.00,0,327.02,397.05,59.3,55.3,0.499,573156.3,573156.3,2021,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667114,1039303.00
09/23/2016 17:45,2,1.920,ACTIVE,214.41,355.58,59.975,1474667103,"201051344000890","219011344069620",29.62,25.80,0,319.81,394.65,57.6,53.7,0.468,566218.8,566218.8,2023,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667115,1039304.00
09/23/2016 17:45,2,1.891,ACTIVE,214.64,356.48,59.981,1474667103,"201051344000438","219011344069620",29.80,27.00,0,319.21,397.96,57.0,53.1,0.477,567664.7,567664.7,2025,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667116,1039305.00
09/23/2016 17:45,2,1.941,ACTIVE,214.64,355.88,59.975,1474667103,"201051344000417","219011344069620",28.90,25.80,0,318.61,395.25,56.9,53.0,0.473,558645.2,558645.2,2025,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667117,1039306.00
09/23/2016 17:45,2,1.832,ACTIVE,212.83,354.97,60.012,1474667103,"274151322000083","219011344069620",28.96,32.00,0,331.23,380.52,53.8,50.0,0.376,818186.7,818186.7,2015,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667118,1039307.00
09/23/2016 17:45,2,1.885,ACTIVE,213.51,355.88,59.975,1474667103,"274151322000076","219011344069620",29.98,31.30,0,330.33,381.42,57.2,53.3,0.411,873451.7,873451.7,2027,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667119,1039308.00
09/23/2016 17:45,2,1.957,ACTIVE,215.09,357.08,59.981,1474667103,"201051344000868","219011344069620",28.82,27.00,0,321.91,397.96,57.2,53.3,0.464,557526.2,557526.2,2027,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667119,1039309.00
09/23/2016 17:45,2,1.955,ACTIVE,213.06,357.68,59.975,1474667103,"274151322000095","219011344069620",29.30,33.50,0,329.73,381.12,58.0,54.1,0.389,864638.5,864638.5,2027,0,0,0,L,1151911521,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667120,1039310.00
09/23/2016 17:45,2,1.979,ACTIVE,215.54,353.47,59.986,1474667103,"201051344000988","219011344069620",18.85,23.80,0,335.74,387.74,37.8,34.5,0.309,537119.1,537119.1,2021,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667122,1039311.00
09/23/2016 17:45,2,2.004,ACTIVE,214.41,356.18,59.981,1474667103,"201051344001025","219011344069620",29.10,27.00,0,318.91,399.16,59.1,55.1,0.477,567916.1,567916.1,2022,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667122,1039312.00
09/23/2016 17:45,2,1.998,ACTIVE,215.54,357.98,59.981,1474667103,"201051344000458","219011344069620",29.10,28.00,0,318.61,396.15,58.9,54.9,0.486,564897.2,564897.2,2031,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667123,1039313.00
09/23/2016 17:45,2,1.973,ACTIVE,216.00,360.08,59.970,1474667103,"201051344000853","219011344069620",29.24,25.80,0,327.62,397.35,58.5,54.5,0.491,564196.0,564196.0,2039,0,0,0,L,1122011218,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667124,1039314.00
09/23/2016 17:45,2,1.938,ACTIVE,214.64,357.38,59.938,1474667103,"201051344000685","219011344069620",29.40,26.50,0,318.61,397.05,57.7,53.8,0.495,566851.9,566851.9,2029,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667125,1039315.00
09/23/2016 17:45,2,1.967,ACTIVE,214.64,356.78,59.996,1474667103,"201051344000917","219011344069620",29.28,29.00,0,319.51,397.96,58.3,54.4,0.482,563786.6,563786.6,2025,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667126,1039316.00
09/23/2016 17:45,2,1.947,ACTIVE,214.64,356.18,59.986,1474667103,"201051344001145","219011344069620",29.84,25.50,0,320.11,397.05,58.9,54.9,0.482,568998.2,568998.2,2026,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667127,1039317.00
09/23/2016 17:45,2,1.971,ACTIVE,214.87,357.38,59.949,1474667103,"201051344000651","219011344069620",29.50,29.30,0,319.51,398.56,59.0,55.0,0.486,562179.2,562179.2,2020,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667128,1039318.00
09/23/2016 17:45,2,1.777,ACTIVE,212.38,348.36,59.991,1474667103,"274151322000088","219011344069620",28.23,30.30,0,330.93,380.22,50.9,47.2,0.336,787333.8,787333.8,2012,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667129,1039319.00
09/23/2016 17:45,2,1.264,ACTIVE,213.74,429.52,59.959,1474667103,"274151322000068","219011344069620",39.34,32.20,0,337.24,464.08,49.7,46.1,0.327,680416.0,680416.0,2058,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667130,1039320.00
09/23/2016 17:45,2,1.984,ACTIVE,214.41,355.88,59.912,1474667103,"201051344001135","219011344069620",29.66,28.30,0,319.21,396.45,59.7,55.7,0.486,558322.7,558322.7,2019,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667131,1039321.00
09/23/2016 17:45,2,2.008,ACTIVE,214.87,357.68,59.975,1474667103,"201051344000594","219011344069620",29.66,25.80,0,318.30,400.66,60.3,56.3,0.491,569315.1,569315.1,2027,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667132,1039322.00
09/23/2016 17:45,2,1.982,ACTIVE,214.87,356.18,60.002,1474667103,"201051344001203","219011344069620",29.20,27.80,0,318.91,398.56,58.7,54.7,0.491,566567.2,566567.2,2026,0,0,0,L,1122011218,0,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667132,1039323.00
09/23/2016 17:45,2,1.812,ACTIVE,213.29,354.67,60.018,1474667103,"274151322000054","219011344069620",28.39,31.50,0,330.33,381.73,52.1,48.4,0.354,803495.3,803495.3,2008,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667133,1039324.00
09/23/2016 17:45,2,1.975,ACTIVE,215.54,359.18,59.981,1474667103,"201051344000867","219011344069620",29.38,27.80,0,320.41,397.05,58.8,54.8,0.477,556595.3,556595.3,2029,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667134,1039325.00
