ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 17:45,2,1.850,ACTIVE,214.64,356.48,59.954,1474667103,"201051344001093","219011344069620",29.36,26.50,0,321.01,394.95,55.0,51.2,0.442,563158.9,563158.9,2030,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667135,1039326.00
09/23/2016 17:45,2,1.971,ACTIVE,215.32,357.98,59.981,1474667103,"201051344000900","219011344069620",29.08,27.80,0,321.61,396.15,58.0,54.1,0.477,573453.9,573453.9,2034,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667137,1039327.00
09/23/2016 17:45,2,1.945,ACTIVE,215.54,358.58,59.981,1474667103,"201051344000648","219011344069620",29.28,27.30,0,319.51,396.15,57.7,53.7,0.468,562048.8,562048.8,2024,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667137,1039328.00
09/23/2016 17:45,2,1.938,ACTIVE,215.54,358.28,60.018,1474667103,"201051344000569","219011344069620",29.50,26.80,0,319.51,395.85,57.9,54.0,0.464,573376.2,573376.2,2028,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667138,1039329.00
09/23/2016 17:45,2,1.990,ACTIVE,215.77,360.08,59.991,1474667103,"201051344000983","219011344069620",29.50,26.80,0,322.51,396.15,59.5,55.5,0.513,565921.9,565921.9,2035,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667139,1039330.00
09/23/2016 17:45,2,1.949,ACTIVE,215.54,357.98,59.986,1474667103,"201051344001158","219011344069620",29.08,24.80,0,322.51,396.45,57.4,53.5,0.477,557462.9,557462.9,2026,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667140,1039331.00
09/23/2016 17:45,2,1.908,ACTIVE,215.77,358.28,59.991,1474667103,"201051344000576","219011344069620",29.08,27.50,0,322.51,397.35,56.3,52.4,0.468,565031.5,565031.5,2034,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667141,1039332.00
09/23/2016 17:45,2,1.764,ACTIVE,213.29,347.16,59.996,1474667103,"274151322000087","219011344069620",28.39,40.40,0,332.13,380.22,50.7,47.0,0.331,775516.1,775516.1,2032,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474667142,1039333.00
09/23/2016 18:00,2,1.279,ACTIVE,215.54,354.97,59.996,1474668003,"201051344000645","219011344069620",29.34,26.50,0,337.24,385.33,38.0,34.8,0.305,564516.3,564516.3,2030,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668004,1039334.00
09/23/2016 18:00,2,1.148,ACTIVE,213.06,345.06,59.991,1474668003,"274151322000085","219011344069620",28.41,29.00,0,336.34,367.60,33.1,30.0,0.221,803061.8,803061.8,2012,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668005,1039335.00
09/23/2016 18:00,2,1.289,ACTIVE,215.32,353.47,59.996,1474668003,"201051344000633","219011344069620",29.36,23.80,0,334.54,385.03,38.4,35.1,0.309,556133.9,556133.9,2030,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668006,1039336.00
09/23/2016 18:00,2,1.291,ACTIVE,215.09,353.17,59.991,1474668003,"201051344000469","219011344069620",29.04,22.50,0,336.04,385.03,38.0,34.8,0.318,558766.1,558766.1,2035,0,0,0,L,1122011218,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668007,1039337.00
09/23/2016 18:00,2,1.283,ACTIVE,213.74,350.77,60.023,1474668003,"201051344000646","219011344069620",29.50,22.80,0,334.54,380.22,38.4,35.1,0.314,559240.5,559240.5,2024,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668008,1039338.00
09/23/2016 18:00,2,1.201,ACTIVE,212.83,346.26,60.034,1474668003,"274151322000052","219011344069620",28.63,27.00,0,335.44,368.50,34.8,31.7,0.234,825730.3,825730.3,2017,0,0,0,L,1151911521,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668008,1039339.00
09/23/2016 18:00,2,1.389,ACTIVE,214.41,351.97,60.028,1474668003,"201051344000585","219011344069620",29.28,23.80,0,336.04,385.33,41.2,37.8,0.323,569321.9,569321.9,2029,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668009,1039340.00
09/23/2016 18:00,2,1.229,ACTIVE,213.96,349.26,59.996,1474668003,"201051344001230","219011344069620",29.34,22.80,0,335.14,377.82,36.5,33.3,0.287,562165.0,562165.0,2030,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668010,1039341.00
09/23/2016 18:00,2,1.281,ACTIVE,214.64,350.77,60.002,1474668003,"201051344000582","219011344069620",29.06,26.80,0,336.64,383.53,37.8,34.5,0.301,554924.8,554924.8,2024,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668011,1039342.00
09/23/2016 18:00,2,1.262,ACTIVE,213.74,349.86,60.007,1474668003,"201051344000955","219011344069620",29.64,24.50,0,334.84,379.02,38.0,34.7,0.305,568994.5,568994.5,2023,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668012,1039343.00
09/23/2016 18:00,2,0.783,ACTIVE,213.06,420.20,59.996,1474668003,"274151322000094","219011344069620",39.18,29.80,0,335.44,447.85,30.9,27.9,0.208,679920.7,679920.7,2061,0,0,0,L,1151911521,0,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668013,1039344.00
09/23/2016 18:00,2,1.307,ACTIVE,215.09,351.97,60.007,1474668003,"201051344000579","219011344069620",30.08,22.80,0,335.74,385.03,39.9,36.5,0.323,573167.3,573167.3,2022,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668014,1039345.00
09/23/2016 18:00,2,1.297,ACTIVE,213.96,350.17,60.012,1474668003,"201051344000890","219011344069620",29.62,23.30,0,335.14,380.52,38.9,35.6,0.301,566229.5,566229.5,2024,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668015,1039346.00
09/23/2016 18:00,2,1.289,ACTIVE,214.41,351.67,60.007,1474668003,"201051344000438","219011344069620",29.48,24.30,0,336.94,381.12,38.5,35.3,0.314,567675.3,567675.3,2026,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668016,1039347.00
09/23/2016 18:00,2,1.324,ACTIVE,214.19,351.07,60.002,1474668003,"201051344000417","219011344069620",29.06,23.50,0,335.44,380.22,39.0,35.7,0.309,558655.8,558655.8,2026,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668017,1039348.00
09/23/2016 18:00,2,1.225,ACTIVE,213.06,345.06,59.981,1474668003,"274151322000083","219011344069620",29.10,28.50,0,336.04,369.10,36.1,33.0,0.252,818196.6,818196.6,2016,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668018,1039349.00
09/23/2016 18:00,2,1.299,ACTIVE,213.51,346.86,59.991,1474668003,"274151322000076","219011344069620",29.50,27.50,0,336.94,371.51,38.8,35.5,0.270,873462.3,873462.3,2028,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668018,1039350.00
09/23/2016 18:00,2,1.314,ACTIVE,215.09,351.67,60.007,1474668003,"201051344000868","219011344069620",29.48,24.50,0,337.24,384.73,39.3,36.0,0.305,557536.8,557536.8,2028,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668019,1039351.00
09/23/2016 18:00,2,1.322,ACTIVE,213.06,351.07,60.012,1474668003,"274151322000095","219011344069620",29.40,29.50,0,335.14,370.90,39.3,36.0,0.265,864649.1,864649.1,2028,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668020,1039352.00
09/23/2016 18:00,2,1.344,ACTIVE,215.32,350.47,60.007,1474668003,"201051344000988","219011344069620",19.06,22.30,0,337.54,372.11,26.0,23.1,0.212,537125.9,537125.9,2022,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668021,1039353.00
09/23/2016 18:00,2,1.393,ACTIVE,214.19,350.17,60.007,1474668003,"201051344001025","219011344069620",29.04,24.00,0,336.94,381.73,41.0,37.6,0.323,567927.0,567927.0,2023,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668022,1039354.00
09/23/2016 18:00,2,1.377,ACTIVE,215.32,352.57,60.023,1474668003,"201051344000458","219011344069620",29.12,25.30,0,334.84,385.93,40.6,37.3,0.340,564908.1,564908.1,2032,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668023,1039355.00
09/23/2016 18:00,2,1.361,ACTIVE,215.77,355.58,60.034,1474668003,"201051344000853","219011344069620",29.40,23.30,0,339.04,384.13,40.5,37.2,0.314,564206.7,564206.7,2040,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668024,1039356.00
09/23/2016 18:00,2,1.330,ACTIVE,214.41,351.97,60.002,1474668003,"201051344000685","219011344069620",29.32,23.80,0,336.04,380.52,39.5,36.2,0.336,566862.4,566862.4,2030,0,0,0,L,1122011218,0,123.81,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668025,1039357.00
09/23/2016 18:00,2,1.348,ACTIVE,214.41,351.67,60.007,1474668003,"201051344000917","219011344069620",29.10,26.00,0,335.44,381.73,39.7,36.4,0.323,563797.1,563797.1,2026,0,0,0,L,1122011218,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668026,1039358.00
09/23/2016 18:00,2,1.348,ACTIVE,214.41,351.07,59.996,1474668003,"201051344001145","219011344069620",29.26,23.00,0,336.64,381.42,40.0,36.7,0.323,569008.8,569008.8,2027,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668027,1039359.00
09/23/2016 18:00,2,1.359,ACTIVE,214.64,351.67,59.991,1474668003,"201051344000651","219011344069620",29.18,26.30,0,337.24,385.33,40.2,36.9,0.331,562189.8,562189.8,2021,0,0,0,L,1122011218,0,123.59,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668028,1039360.00
09/23/2016 18:00,2,1.207,ACTIVE,212.61,344.76,60.012,1474668003,"274151322000088","219011344069620",28.01,27.30,0,336.04,366.70,34.2,31.1,0.230,787342.8,787342.8,2013,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668028,1039361.00
09/23/2016 18:00,2,0.842,ACTIVE,213.74,424.41,59.996,1474668003,"274151322000068","219011344069620",39.68,29.30,0,335.74,448.45,33.9,30.8,0.217,680424.8,680424.8,2059,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668029,1039362.00
09/23/2016 18:00,2,1.389,ACTIVE,214.19,351.07,60.044,1474668003,"201051344001135","219011344069620",29.10,25.00,0,336.94,380.82,41.0,37.6,0.327,558333.5,558333.5,2020,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668030,1039363.00
09/23/2016 18:00,2,1.385,ACTIVE,214.87,352.87,60.007,1474668003,"201051344000594","219011344069620",29.22,23.50,0,337.24,385.63,41.0,37.7,0.327,569325.8,569325.8,2028,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668031,1039364.00
09/23/2016 18:00,2,1.352,ACTIVE,214.41,350.47,59.996,1474668003,"201051344001203","219011344069620",29.28,25.00,0,336.94,382.93,40.1,36.8,0.331,566577.6,566577.6,2027,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668032,1039365.00
09/23/2016 18:00,2,1.244,ACTIVE,213.06,350.47,59.996,1474668003,"274151322000054","219011344069620",28.41,28.30,0,336.04,368.20,35.8,32.6,0.234,803504.6,803504.6,2009,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668033,1039366.00
09/23/2016 18:00,2,1.373,ACTIVE,215.32,352.27,59.996,1474668003,"201051344000867","219011344069620",29.38,25.30,0,338.14,383.83,40.9,37.5,0.323,556606.0,556606.0,2030,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668034,1039367.00
09/23/2016 18:00,2,1.289,ACTIVE,214.41,351.67,60.012,1474668003,"201051344001093","219011344069620",29.22,24.30,0,336.94,381.73,38.2,34.9,0.301,563168.8,563168.8,2031,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668035,1039368.00
09/23/2016 18:00,2,1.352,ACTIVE,215.09,352.57,59.975,1474668003,"201051344000900","219011344069620",29.44,25.30,0,336.64,384.43,40.3,37.0,0.314,573464.5,573464.5,2035,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668036,1039369.00
09/23/2016 18:00,2,1.355,ACTIVE,215.32,351.37,59.996,1474668003,"201051344000648","219011344069620",29.40,24.80,0,337.24,383.83,40.4,37.0,0.318,562059.3,562059.3,2025,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668037,1039370.00
09/23/2016 18:00,2,1.389,ACTIVE,215.32,354.07,59.996,1474668003,"201051344000569","219011344069620",28.96,24.30,0,337.24,385.03,40.8,37.5,0.331,573386.8,573386.8,2029,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668038,1039371.00
09/23/2016 18:00,2,1.416,ACTIVE,215.32,353.17,60.012,1474668003,"201051344000983","219011344069620",29.18,24.30,0,337.54,385.63,41.9,38.5,0.336,565932.8,565932.8,2036,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668039,1039372.00
09/23/2016 18:00,2,1.357,ACTIVE,215.54,353.47,59.996,1474668003,"201051344001158","219011344069620",29.28,22.50,0,337.54,384.43,40.3,37.0,0.340,557473.4,557473.4,2027,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668039,1039373.00
09/23/2016 18:00,2,1.334,ACTIVE,215.54,354.37,59.996,1474668003,"201051344000576","219011344069620",29.28,25.00,0,337.54,384.13,39.6,36.3,0.340,565041.8,565041.8,2035,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668040,1039374.00
09/23/2016 18:00,2,1.229,ACTIVE,213.29,346.56,59.986,1474668003,"274151322000087","219011344069620",28.53,36.00,0,336.34,367.30,35.5,32.4,0.230,775525.3,775525.3,2033,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668041,1039375.00
09/23/2016 18:15,2,1.529,ACTIVE,215.54,354.07,60.034,1474668903,"201051344000645","219011344069620",29.24,24.80,0,338.44,379.02,45.3,41.8,0.362,564525.7,564525.7,2031,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668904,1039376.00
09/23/2016 18:15,2,1.354,ACTIVE,213.29,345.96,59.996,1474668903,"274151322000085","219011344069620",28.77,27.00,0,336.64,364.89,39.4,36.1,0.261,803069.9,803069.9,2013,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668905,1039377.00
09/23/2016 18:15,2,1.541,ACTIVE,215.32,355.28,60.007,1474668903,"201051344000633","219011344069620",29.56,22.30,0,336.64,379.92,46.2,42.6,0.367,556143.5,556143.5,2031,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668906,1039378.00
09/23/2016 18:15,2,1.531,ACTIVE,215.54,356.18,60.023,1474668903,"201051344000469","219011344069620",29.54,21.50,0,336.94,379.92,45.9,42.3,0.393,558775.7,558775.7,2036,0,0,0,L,1122011218,0,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668907,1039379.00
09/23/2016 18:15,2,1.547,ACTIVE,213.74,351.67,60.012,1474668903,"201051344000646","219011344069620",29.72,21.50,0,335.74,376.01,46.5,43.0,0.380,559250.1,559250.1,2025,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668908,1039380.00
09/23/2016 18:15,2,1.404,ACTIVE,213.06,347.16,60.012,1474668903,"274151322000052","219011344069620",29.34,25.30,0,336.04,364.89,41.7,38.4,0.278,825738.9,825738.9,2018,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668909,1039381.00
09/23/2016 18:15,2,1.703,ACTIVE,214.64,354.67,60.007,1474668903,"201051344000585","219011344069620",29.68,22.50,0,337.24,381.12,51.2,47.5,0.411,569332.3,569332.3,2030,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668910,1039382.00
09/23/2016 18:15,2,1.504,ACTIVE,213.96,351.97,60.002,1474668903,"201051344001230","219011344069620",29.76,21.80,0,335.74,373.31,45.3,41.8,0.367,562174.1,562174.1,2031,0,0,0,L,1122011218,0,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668911,1039383.00
09/23/2016 18:15,2,1.576,ACTIVE,214.87,353.47,60.018,1474668903,"201051344000582","219011344069620",29.42,24.80,0,336.94,376.92,47.0,43.4,0.380,554934.3,554934.3,2025,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668911,1039384.00
09/23/2016 18:15,2,1.512,ACTIVE,213.74,351.07,60.002,1474668903,"201051344000955","219011344069620",29.96,23.00,0,335.14,373.91,45.9,42.4,0.376,569003.9,569003.9,2024,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668912,1039385.00
09/23/2016 18:15,2,0.963,ACTIVE,213.29,417.79,60.002,1474668903,"274151322000094","219011344069620",39.34,28.00,0,335.74,445.45,38.5,35.2,0.256,679928.3,679928.3,2062,0,0,0,L,1151911521,0,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668913,1039386.00
09/23/2016 18:15,2,1.617,ACTIVE,215.32,355.88,60.002,1474668903,"201051344000579","219011344069620",29.90,21.80,0,337.54,379.62,49.0,45.4,0.407,573177.2,573177.2,2023,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668914,1039387.00
09/23/2016 18:15,2,1.590,ACTIVE,213.96,351.67,60.002,1474668903,"201051344000890","219011344069620",29.62,22.30,0,335.74,375.41,47.8,44.2,0.380,566239.2,566239.2,2025,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668915,1039388.00
09/23/2016 18:15,2,1.543,ACTIVE,214.41,353.17,60.018,1474668903,"201051344000438","219011344069620",30.08,22.80,0,337.24,375.71,47.0,43.5,0.384,567684.8,567684.8,2027,0,0,0,L,1122011218,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668917,1039389.00
09/23/2016 18:15,2,1.570,ACTIVE,214.41,353.17,60.012,1474668903,"201051344000417","219011344069620",29.66,22.30,0,336.04,375.11,47.2,43.6,0.384,558665.3,558665.3,2027,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668918,1039390.00
09/23/2016 18:15,2,1.490,ACTIVE,213.29,356.18,60.002,1474668903,"274151322000083","219011344069620",29.16,26.30,0,336.64,366.10,44.0,40.5,0.309,818205.5,818205.5,2017,0,0,0,L,1151911521,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668918,1039391.00
09/23/2016 18:15,2,1.529,ACTIVE,213.51,346.86,60.023,1474668903,"274151322000076","219011344069620",29.98,25.50,0,337.54,367.90,46.5,42.9,0.314,873471.7,873471.7,2029,0,0,0,L,1151911521,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668919,1039392.00
09/23/2016 18:15,2,1.576,ACTIVE,214.87,354.07,60.007,1474668903,"201051344000868","219011344069620",29.54,23.30,0,337.24,380.82,47.2,43.6,0.376,557546.4,557546.4,2029,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668920,1039393.00
09/23/2016 18:15,2,1.574,ACTIVE,213.06,351.67,59.991,1474668903,"274151322000095","219011344069620",30.00,27.30,0,336.04,367.90,47.8,44.2,0.323,864658.8,864658.8,2029,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668921,1039394.00
09/23/2016 18:15,2,1.615,ACTIVE,215.32,353.77,60.012,1474668903,"201051344000988","219011344069620",19.02,21.30,0,338.14,369.10,31.2,28.2,0.243,537132.0,537132.0,2023,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668922,1039395.00
09/23/2016 18:15,2,1.621,ACTIVE,214.19,353.47,60.002,1474668903,"201051344001025","219011344069620",29.82,22.50,0,336.34,377.52,49.0,45.4,0.389,567937.0,567937.0,2024,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668923,1039396.00
09/23/2016 18:15,2,1.635,ACTIVE,215.32,355.88,59.944,1474668903,"201051344000458","219011344069620",29.44,23.80,0,337.84,380.52,48.8,45.2,0.398,564917.9,564917.9,2033,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668924,1039397.00
09/23/2016 18:15,2,1.594,ACTIVE,215.77,357.38,59.954,1474668903,"201051344000853","219011344069620",29.86,22.00,0,337.24,380.52,48.2,44.6,0.393,564216.4,564216.4,2041,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668925,1039398.00
09/23/2016 18:15,2,1.562,ACTIVE,214.41,353.77,60.012,1474668903,"201051344000685","219011344069620",29.82,22.50,0,336.04,376.62,47.2,43.6,0.407,566871.9,566871.9,2031,0,0,0,L,1122011218,0,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668926,1039399.00
09/23/2016 18:15,2,1.609,ACTIVE,214.41,353.77,60.002,1474668903,"201051344000917","219011344069620",29.60,24.30,0,336.94,376.62,48.2,44.6,0.398,563806.8,563806.8,2027,0,0,0,L,1122011218,0,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668926,1039400.00
09/23/2016 18:15,2,1.588,ACTIVE,214.19,353.17,60.034,1474668903,"201051344001145","219011344069620",30.06,21.80,0,336.64,376.92,48.4,44.8,0.389,569018.5,569018.5,2028,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668927,1039401.00
09/23/2016 18:15,2,1.605,ACTIVE,214.41,354.07,60.012,1474668903,"201051344000651","219011344069620",29.68,24.30,0,337.24,379.62,48.2,44.6,0.393,562199.4,562199.4,2022,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668928,1039402.00
09/23/2016 18:15,2,1.371,ACTIVE,212.61,351.97,59.986,1474668903,"274151322000088","219011344069620",28.86,25.00,0,336.34,363.39,40.1,36.8,0.252,787350.8,787350.8,2014,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668929,1039403.00
09/23/2016 18:15,2,0.994,ACTIVE,213.96,427.41,60.002,1474668903,"274151322000068","219011344069620",39.54,27.80,0,335.74,449.05,40.0,36.7,0.256,680432.8,680432.8,2060,0,0,0,L,1151911521,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668930,1039404.00
09/23/2016 18:15,2,1.617,ACTIVE,214.19,352.27,59.986,1474668903,"201051344001135","219011344069620",29.66,23.50,0,336.34,376.01,48.6,45.0,0.398,558343.2,558343.2,2021,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668931,1039405.00
09/23/2016 18:15,2,1.627,ACTIVE,214.87,354.97,60.012,1474668903,"201051344000594","219011344069620",29.82,22.30,0,336.34,382.03,49.2,45.5,0.402,569335.6,569335.6,2029,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668932,1039406.00
09/23/2016 18:15,2,1.602,ACTIVE,214.64,353.17,60.007,1474668903,"201051344001203","219011344069620",29.58,23.50,0,336.34,377.52,48.0,44.4,0.393,566587.2,566587.2,2028,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668933,1039407.00
09/23/2016 18:15,2,1.449,ACTIVE,213.29,352.57,60.012,1474668903,"274151322000054","219011344069620",28.78,26.30,0,336.34,365.19,42.3,38.9,0.292,803513.0,803513.0,2010,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668934,1039408.00
09/23/2016 18:15,2,1.637,ACTIVE,215.32,354.97,60.007,1474668903,"201051344000867","219011344069620",29.42,23.50,0,337.84,380.82,48.8,45.1,0.389,556615.7,556615.7,2031,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668935,1039409.00
09/23/2016 18:15,2,1.498,ACTIVE,214.41,353.47,60.018,1474668903,"201051344001093","219011344069620",29.82,22.80,0,336.64,373.91,45.3,41.8,0.362,563177.7,563177.7,2032,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668936,1039410.00
09/23/2016 18:15,2,1.613,ACTIVE,215.32,358.28,60.012,1474668903,"201051344000900","219011344069620",29.78,23.80,0,336.94,380.22,48.7,45.1,0.407,573474.1,573474.1,2036,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668937,1039411.00
09/23/2016 18:15,2,1.611,ACTIVE,215.54,354.07,60.007,1474668903,"201051344000648","219011344069620",29.68,23.30,0,337.54,379.62,48.5,44.8,0.384,562068.9,562068.9,2026,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668938,1039412.00
09/23/2016 18:15,2,1.643,ACTIVE,215.54,356.18,60.012,1474668903,"201051344000569","219011344069620",29.36,23.00,0,338.14,380.22,48.9,45.2,0.411,573396.5,573396.5,2030,0,0,0,L,1122011218,0,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668939,1039413.00
09/23/2016 18:15,2,1.654,ACTIVE,215.32,356.78,60.007,1474668903,"201051344000983","219011344069620",29.92,22.50,0,338.14,381.73,50.2,46.5,0.429,565942.8,565942.8,2037,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668940,1039414.00
09/23/2016 18:15,2,1.615,ACTIVE,215.32,355.88,60.002,1474668903,"201051344001158","219011344069620",29.30,21.30,0,337.54,380.22,48.0,44.4,0.384,557483.0,557483.0,2028,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668941,1039415.00
09/23/2016 18:15,2,1.572,ACTIVE,215.77,356.48,60.007,1474668903,"201051344000576","219011344069620",29.54,23.50,0,338.44,379.62,47.0,43.5,0.389,565051.3,565051.3,2036,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668942,1039416.00
09/23/2016 18:15,2,1.439,ACTIVE,213.29,355.28,60.007,1474668903,"274151322000087","219011344069620",28.88,33.30,0,336.64,364.89,42.1,38.8,0.270,775533.7,775533.7,2034,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474668942,1039417.00
09/23/2016 18:30,2,0.748,ACTIVE,214.64,346.56,59.991,1474669803,"201051344000645","219011344069620",28.86,23.30,0,338.14,376.92,21.9,19.2,0.159,564532.1,564532.1,2032,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669804,1039418.00
09/23/2016 18:30,2,0.656,ACTIVE,212.83,344.45,59.991,1474669803,"274151322000085","219011344069620",28.27,25.00,0,337.54,362.49,18.8,16.2,0.119,803075.4,803075.4,2014,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669805,1039419.00
09/23/2016 18:30,2,0.764,ACTIVE,214.64,347.76,60.002,1474669803,"201051344000633","219011344069620",29.22,21.00,0,337.24,377.52,22.6,19.9,0.164,556150.0,556150.0,2032,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669806,1039420.00
09/23/2016 18:30,2,0.773,ACTIVE,214.19,346.56,60.002,1474669803,"201051344000469","219011344069620",28.86,20.00,0,337.24,377.52,22.6,19.9,0.168,558782.2,558782.2,2037,0,0,0,L,1122011218,0,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669807,1039421.00
09/23/2016 18:30,2,0.773,ACTIVE,213.51,345.06,59.996,1474669803,"201051344000646","219011344069620",29.18,20.30,0,334.84,372.41,22.9,20.2,0.164,559256.7,559256.7,2026,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669808,1039422.00
09/23/2016 18:30,2,0.705,ACTIVE,212.61,342.65,59.991,1474669803,"274151322000052","219011344069620",28.37,23.50,0,333.63,363.09,20.3,17.7,0.137,825744.7,825744.7,2019,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669809,1039423.00
09/23/2016 18:30,2,0.822,ACTIVE,213.96,346.26,59.996,1474669803,"201051344000585","219011344069620",29.38,21.00,0,334.84,375.41,24.5,21.7,0.172,569339.5,569339.5,2031,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669810,1039424.00
09/23/2016 18:30,2,0.736,ACTIVE,213.74,344.76,59.949,1474669803,"201051344001230","219011344069620",28.82,20.30,0,334.84,371.51,21.5,18.8,0.155,562180.3,562180.3,2032,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669811,1039425.00
09/23/2016 18:30,2,0.760,ACTIVE,214.19,346.26,59.996,1474669803,"201051344000582","219011344069620",28.86,22.80,0,335.74,373.61,22.2,19.5,0.164,554940.7,554940.7,2026,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669812,1039426.00
09/23/2016 18:30,2,0.773,ACTIVE,213.51,345.06,59.975,1474669803,"201051344000955","219011344069620",28.94,21.50,0,334.24,371.51,22.8,20.0,0.164,569010.3,569010.3,2025,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669813,1039427.00
09/23/2016 18:30,2,0.451,ACTIVE,212.83,411.18,59.991,1474669803,"274151322000094","219011344069620",38.55,26.00,0,334.54,442.44,17.6,15.0,0.106,679933.3,679933.3,2063,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669814,1039428.00
09/23/2016 18:30,2,0.807,ACTIVE,214.19,345.96,59.986,1474669803,"201051344000579","219011344069620",29.14,20.30,0,338.44,377.82,23.8,21.0,0.168,573184.0,573184.0,2024,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669814,1039429.00
09/23/2016 18:30,2,0.787,ACTIVE,213.74,344.45,59.996,1474669803,"201051344000890","219011344069620",29.14,21.00,0,335.74,373.31,23.2,20.5,0.164,566245.8,566245.8,2026,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669815,1039430.00
09/23/2016 18:30,2,0.762,ACTIVE,213.96,345.66,59.996,1474669803,"201051344000438","219011344069620",29.42,21.00,0,336.64,374.21,22.8,20.0,0.164,567691.2,567691.2,2028,0,0,0,L,1122011218,0,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669816,1039431.00
09/23/2016 18:30,2,0.793,ACTIVE,213.96,345.06,59.991,1474669803,"201051344000417","219011344069620",28.96,21.00,0,335.44,372.41,23.3,20.5,0.168,558671.8,558671.8,2028,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669817,1039432.00
09/23/2016 18:30,2,0.693,ACTIVE,212.61,344.15,59.991,1474669803,"274151322000083","219011344069620",28.57,24.30,0,334.24,363.99,20.1,17.4,0.133,818211.2,818211.2,2018,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669818,1039433.00
09/23/2016 18:30,2,0.727,ACTIVE,213.29,344.15,59.996,1474669803,"274151322000076","219011344069620",29.42,23.50,0,335.74,365.49,21.6,19.0,0.146,873477.9,873477.9,2030,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669819,1039434.00
09/23/2016 18:30,2,0.785,ACTIVE,213.96,345.96,59.975,1474669803,"201051344000868","219011344069620",28.73,21.80,0,338.14,377.22,22.9,20.1,0.164,557552.8,557552.8,2030,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669820,1039435.00
09/23/2016 18:30,2,0.736,ACTIVE,212.83,345.96,59.991,1474669803,"274151322000095","219011344069620",28.73,25.00,0,333.93,365.80,21.4,18.7,0.133,864665.0,864665.0,2030,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669821,1039436.00
09/23/2016 18:30,2,0.766,ACTIVE,213.96,345.96,60.028,1474669803,"201051344000988","219011344069620",18.81,20.00,0,337.24,367.90,14.6,12.2,0.106,537136.0,537136.0,2024,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669822,1039437.00
09/23/2016 18:30,2,0.787,ACTIVE,213.74,344.15,59.986,1474669803,"201051344001025","219011344069620",29.24,21.30,0,336.34,374.21,23.4,20.6,0.168,567943.6,567943.6,2025,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669823,1039438.00
09/23/2016 18:30,2,0.777,ACTIVE,214.19,345.96,59.986,1474669803,"201051344000458","219011344069620",29.26,22.50,0,336.94,378.72,23.1,20.4,0.177,564924.5,564924.5,2034,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669824,1039439.00
09/23/2016 18:30,2,0.775,ACTIVE,214.64,347.46,59.981,1474669803,"201051344000853","219011344069620",29.04,20.70,0,339.34,378.72,22.9,20.1,0.168,564222.9,564222.9,2042,0,0,0,L,1122011218,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669824,1039440.00
09/23/2016 18:30,2,0.746,ACTIVE,214.19,346.26,60.002,1474669803,"201051344000685","219011344069620",29.24,21.00,0,336.64,373.91,22.1,19.5,0.177,566878.2,566878.2,2032,0,0,0,L,1122011218,0,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669825,1039441.00
09/23/2016 18:30,2,0.754,ACTIVE,213.96,345.66,59.991,1474669803,"201051344000917","219011344069620",29.00,22.50,0,336.04,374.21,22.2,19.5,0.164,563813.1,563813.1,2028,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669826,1039442.00
09/23/2016 18:30,2,0.758,ACTIVE,213.74,345.36,60.007,1474669803,"201051344001145","219011344069620",28.96,20.30,0,336.94,374.51,22.3,19.6,0.164,569024.8,569024.8,2029,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669827,1039443.00
09/23/2016 18:30,2,0.768,ACTIVE,214.19,345.96,59.996,1474669803,"201051344000651","219011344069620",28.98,22.00,0,336.94,375.11,22.6,19.9,0.164,562205.8,562205.8,2023,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669828,1039444.00
09/23/2016 18:30,2,0.650,ACTIVE,212.38,344.15,59.986,1474669803,"274151322000088","219011344069620",28.03,23.50,0,336.34,361.89,18.5,15.9,0.115,787356.0,787356.0,2015,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669829,1039445.00
09/23/2016 18:30,2,0.484,ACTIVE,213.29,405.77,59.991,1474669803,"274151322000068","219011344069620",37.93,25.50,0,335.74,442.44,18.6,16.0,0.115,680437.9,680437.9,2061,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669830,1039446.00
09/23/2016 18:30,2,0.787,ACTIVE,213.51,343.55,59.986,1474669803,"201051344001135","219011344069620",29.06,21.80,0,335.74,373.91,23.2,20.5,0.168,558349.7,558349.7,2022,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669831,1039447.00
09/23/2016 18:30,2,0.777,ACTIVE,213.74,346.56,59.986,1474669803,"201051344000594","219011344069620",29.22,21.00,0,336.94,379.02,23.1,20.3,0.168,569342.1,569342.1,2030,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669832,1039448.00
09/23/2016 18:30,2,0.760,ACTIVE,213.96,344.45,59.991,1474669803,"201051344001203","219011344069620",29.12,22.30,0,336.94,374.21,22.5,19.8,0.172,566593.5,566593.5,2029,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669833,1039449.00
09/23/2016 18:30,2,0.688,ACTIVE,212.61,344.15,59.996,1474669803,"274151322000054","219011344069620",27.81,24.30,0,336.64,363.99,19.4,16.8,0.119,803518.4,803518.4,2011,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669834,1039450.00
09/23/2016 18:30,2,0.779,ACTIVE,214.41,345.66,59.996,1474669803,"201051344000867","219011344069620",28.78,22.30,0,337.54,377.52,22.8,20.0,0.159,556622.1,556622.1,2032,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669835,1039451.00
09/23/2016 18:30,2,0.736,ACTIVE,213.74,345.36,59.996,1474669803,"201051344001093","219011344069620",28.84,21.50,0,336.34,372.71,21.6,18.9,0.155,563183.7,563183.7,2033,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669835,1039452.00
09/23/2016 18:30,2,0.740,ACTIVE,213.96,346.86,60.002,1474669803,"201051344000900","219011344069620",29.00,22.30,0,336.94,379.32,21.8,19.1,0.168,573480.2,573480.2,2037,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669837,1039453.00
09/23/2016 18:30,2,0.766,ACTIVE,214.19,346.56,59.975,1474669803,"201051344000648","219011344069620",29.12,21.80,0,338.44,377.52,22.6,19.9,0.164,562075.2,562075.2,2027,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669838,1039454.00
09/23/2016 18:30,2,0.779,ACTIVE,213.96,346.26,59.970,1474669803,"201051344000569","219011344069620",28.98,21.50,0,336.34,379.32,22.9,20.2,0.172,573402.9,573402.9,2031,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669839,1039455.00
09/23/2016 18:30,2,0.787,ACTIVE,214.19,345.66,60.039,1474669803,"201051344000983","219011344069620",29.30,21.50,0,337.54,381.42,23.4,20.7,0.177,565949.4,565949.4,2038,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669840,1039456.00
09/23/2016 18:30,2,0.758,ACTIVE,214.19,345.66,60.007,1474669803,"201051344001158","219011344069620",28.94,20.00,0,338.14,378.72,22.2,19.6,0.168,557489.3,557489.3,2029,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669841,1039457.00
09/23/2016 18:30,2,0.748,ACTIVE,214.41,346.56,60.012,1474669803,"201051344000576","219011344069620",28.84,22.00,0,339.04,376.01,21.9,19.2,0.159,565057.4,565057.4,2037,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669842,1039458.00
09/23/2016 18:30,2,0.678,ACTIVE,213.06,342.05,59.996,1474669803,"274151322000087","219011344069620",27.93,30.30,0,337.24,362.49,19.2,16.6,0.115,775539.1,775539.1,2035,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474669843,1039459.00
09/23/2016 18:45,2,0.523,ACTIVE,214.87,345.36,60.018,1474670703,"201051344000645","219011344069620",28.33,21.80,0,337.54,358.88,15.0,12.6,0.102,564536.3,564536.3,2033,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670704,1039460.00
09/23/2016 18:45,2,0.436,ACTIVE,213.06,343.55,60.034,1474670703,"274151322000085","219011344069620",27.81,23.50,0,334.54,351.07,12.3,10.0,0.071,803078.9,803078.9,2015,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670705,1039461.00
09/23/2016 18:45,2,0.535,ACTIVE,214.87,345.66,60.023,1474670703,"201051344000633","219011344069620",28.98,19.80,0,337.24,359.48,15.7,13.2,0.097,556154.4,556154.4,2033,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670706,1039462.00
09/23/2016 18:45,2,0.551,ACTIVE,214.41,344.45,60.012,1474670703,"201051344000469","219011344069620",28.37,19.00,0,336.64,357.98,15.8,13.4,0.106,558786.5,558786.5,2038,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670707,1039463.00
09/23/2016 18:45,2,0.543,ACTIVE,213.06,342.05,60.007,1474670703,"201051344000646","219011344069620",28.90,19.30,0,333.33,356.78,15.9,13.4,0.097,559261.1,559261.1,2027,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670708,1039464.00
09/23/2016 18:45,2,0.482,ACTIVE,212.61,340.55,60.018,1474670703,"274151322000052","219011344069620",27.85,22.30,0,333.93,351.97,13.6,11.2,0.080,825748.5,825748.5,2020,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670709,1039465.00
09/23/2016 18:45,2,0.580,ACTIVE,213.74,343.55,60.023,1474670703,"201051344000585","219011344069620",28.61,19.80,0,336.04,357.98,16.9,14.3,0.106,569344.2,569344.2,2032,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670710,1039466.00
09/23/2016 18:45,2,0.510,ACTIVE,213.51,341.45,60.049,1474670703,"201051344001230","219011344069620",28.77,19.50,0,334.84,355.28,14.9,12.4,0.088,562184.4,562184.4,2033,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670711,1039467.00
09/23/2016 18:45,2,0.518,ACTIVE,213.96,343.25,60.012,1474670703,"201051344000582","219011344069620",28.96,21.30,0,335.74,357.08,15.2,12.8,0.097,554944.9,554944.9,2027,0,0,0,L,1122011218,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670712,1039468.00
