ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 18:45,2,0.553,ACTIVE,213.06,342.05,59.996,1474670703,"201051344000955","219011344069620",28.53,20.00,0,334.54,354.97,16.0,13.6,0.102,569014.7,569014.7,2026,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670713,1039469.00
09/23/2016 18:45,2,0.299,ACTIVE,213.06,390.44,60.007,1474670703,"274151322000094","219011344069620",36.56,24.50,0,338.14,423.50,11.0,8.7,0.062,679936.4,679936.4,2064,0,0,0,L,1151911521,0,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670714,1039470.00
09/23/2016 18:45,2,0.566,ACTIVE,214.41,344.76,60.002,1474670703,"201051344000579","219011344069620",29.14,19.50,0,336.94,358.28,16.7,14.2,0.106,573188.6,573188.6,2025,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670715,1039471.00
09/23/2016 18:45,2,0.545,ACTIVE,213.51,342.05,60.007,1474670703,"201051344000890","219011344069620",29.16,20.00,0,335.14,356.48,16.1,13.6,0.097,566250.2,566250.2,2027,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670715,1039472.00
09/23/2016 18:45,2,0.531,ACTIVE,213.74,342.95,60.028,1474670703,"201051344000438","219011344069620",29.30,19.80,0,336.04,356.78,15.8,13.3,0.102,567695.5,567695.5,2029,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670716,1039473.00
09/23/2016 18:45,2,0.566,ACTIVE,213.74,343.25,60.034,1474670703,"201051344000417","219011344069620",28.67,19.80,0,335.14,356.18,16.5,14.0,0.097,558676.3,558676.3,2029,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670717,1039474.00
09/23/2016 18:45,2,0.463,ACTIVE,213.06,342.05,60.002,1474670703,"274151322000083","219011344069620",27.79,23.00,0,333.93,352.27,13.1,10.7,0.080,818214.9,818214.9,2019,0,0,0,L,1151911521,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670718,1039475.00
09/23/2016 18:45,2,0.484,ACTIVE,213.29,341.75,59.996,1474670703,"274151322000076","219011344069620",28.75,22.30,0,335.14,353.17,14.2,11.7,0.084,873481.9,873481.9,2031,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670719,1039476.00
09/23/2016 18:45,2,0.551,ACTIVE,214.41,343.85,60.007,1474670703,"201051344000868","219011344069620",28.21,20.30,0,336.04,357.68,15.8,13.3,0.097,557557.1,557557.1,2031,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670720,1039477.00
09/23/2016 18:45,2,0.479,ACTIVE,212.83,344.15,59.996,1474670703,"274151322000095","219011344069620",28.25,23.30,0,333.63,352.57,13.7,11.3,0.088,864668.9,864668.9,2031,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670721,1039478.00
09/23/2016 18:45,2,0.549,ACTIVE,213.51,342.05,60.002,1474670703,"201051344001025","219011344069620",28.55,19.80,0,334.84,356.78,15.9,13.4,0.106,567948.0,567948.0,2026,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670723,1039479.00
09/23/2016 18:45,2,0.547,ACTIVE,214.19,343.85,60.007,1474670703,"201051344000458","219011344069620",28.77,21.30,0,337.84,357.98,15.9,13.5,0.106,564928.8,564928.8,2035,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670724,1039480.00
09/23/2016 18:45,2,0.541,ACTIVE,214.87,345.96,59.996,1474670703,"201051344000853","219011344069620",28.80,19.50,0,338.44,360.38,15.8,13.3,0.102,564227.2,564227.2,2043,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670725,1039481.00
09/23/2016 18:45,2,0.521,ACTIVE,213.74,343.25,59.981,1474670703,"201051344000685","219011344069620",28.63,19.50,0,335.14,356.78,15.1,12.7,0.102,566882.3,566882.3,2033,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670726,1039482.00
09/23/2016 18:45,2,0.520,ACTIVE,213.74,342.95,60.012,1474670703,"201051344000917","219011344069620",28.88,21.30,0,334.24,356.48,15.2,12.7,0.093,563817.3,563817.3,2029,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670727,1039483.00
09/23/2016 18:45,2,0.504,ACTIVE,213.74,342.65,60.002,1474670703,"201051344001145","219011344069620",29.36,19.30,0,336.04,357.38,15.0,12.6,0.093,569029.0,569029.0,2030,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670728,1039484.00
09/23/2016 18:45,2,0.541,ACTIVE,213.74,343.25,60.007,1474670703,"201051344000651","219011344069620",28.51,20.30,0,336.64,356.78,15.6,13.2,0.102,562210.1,562210.1,2024,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670729,1039485.00
09/23/2016 18:45,2,0.438,ACTIVE,212.61,342.05,59.981,1474670703,"274151322000088","219011344069620",27.35,22.00,0,333.93,351.07,12.1,9.8,0.066,787359.3,787359.3,2016,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670730,1039486.00
09/23/2016 18:45,2,0.316,ACTIVE,213.51,407.87,59.991,1474670703,"274151322000068","219011344069620",38.55,24.30,0,339.34,427.41,12.2,9.8,0.057,680441.3,680441.3,2062,0,0,0,L,1151911521,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670730,1039487.00
09/23/2016 18:45,2,0.541,ACTIVE,213.29,341.45,59.996,1474670703,"201051344001135","219011344069620",29.36,20.00,0,335.44,355.58,16.2,13.7,0.102,558354.1,558354.1,2023,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670731,1039488.00
09/23/2016 18:45,2,0.545,ACTIVE,214.19,344.45,60.012,1474670703,"201051344000594","219011344069620",28.94,19.80,0,336.04,357.68,16.0,13.5,0.102,569346.5,569346.5,2031,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670732,1039489.00
09/23/2016 18:45,2,0.537,ACTIVE,213.74,342.05,59.991,1474670703,"201051344001203","219011344069620",28.92,20.70,0,336.04,357.98,15.7,13.2,0.102,566597.7,566597.7,2030,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670733,1039490.00
09/23/2016 18:45,2,0.453,ACTIVE,213.06,342.95,60.012,1474670703,"274151322000054","219011344069620",27.85,23.00,0,333.93,351.97,12.8,10.4,0.075,803521.9,803521.9,2012,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670734,1039491.00
09/23/2016 18:45,2,0.537,ACTIVE,214.64,344.15,59.991,1474670703,"201051344000867","219011344069620",29.08,21.00,0,336.94,357.68,15.8,13.3,0.102,556626.3,556626.3,2033,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670735,1039492.00
09/23/2016 18:45,2,0.537,ACTIVE,213.74,342.95,60.023,1474670703,"201051344001093","219011344069620",27.71,20.30,0,335.74,355.58,15.1,12.6,0.088,563187.7,563187.7,2034,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670736,1039493.00
09/23/2016 18:45,2,0.498,ACTIVE,214.41,345.06,59.996,1474670703,"201051344000900","219011344069620",29.02,21.00,0,336.94,357.98,14.7,12.2,0.093,573484.2,573484.2,2038,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670737,1039494.00
09/23/2016 18:45,2,0.547,ACTIVE,214.41,344.45,59.959,1474670703,"201051344000648","219011344069620",28.77,20.30,0,336.94,358.28,16.0,13.5,0.102,562079.4,562079.4,2028,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670738,1039495.00
09/23/2016 18:45,2,0.545,ACTIVE,214.64,344.76,59.996,1474670703,"201051344000569","219011344069620",29.24,20.30,0,336.64,358.28,16.1,13.6,0.102,573407.2,573407.2,2032,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670739,1039496.00
09/23/2016 18:45,2,0.553,ACTIVE,214.64,344.15,60.002,1474670703,"201051344000983","219011344069620",29.20,20.00,0,336.04,358.28,16.4,13.9,0.106,565953.8,565953.8,2039,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670740,1039497.00
09/23/2016 18:45,2,0.531,ACTIVE,214.87,346.26,60.007,1474670703,"201051344000576","219011344069620",28.49,20.70,0,336.34,359.48,15.3,12.9,0.097,565061.4,565061.4,2038,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670742,1039498.00
09/23/2016 18:45,2,0.455,ACTIVE,213.06,343.25,59.970,1474670703,"274151322000087","219011344069620",27.75,27.50,0,333.63,352.27,12.8,10.4,0.071,775542.5,775542.5,2036,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670743,1039499.00
09/23/2016 18:45,2,0.535,ACTIVE,214.19,345.06,60.002,1474670703,"201051344000988","219011344069620",18.45,19.30,0,336.04,354.97,10.0,7.8,0.071,537138.6,537138.6,2025,0,0,0,L,1122011218,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670744,1039500.00
09/23/2016 18:45,2,0.541,ACTIVE,214.41,344.45,60.002,1474670703,"201051344001158","219011344069620",28.31,19.00,0,336.34,358.28,15.5,13.1,0.106,557493.4,557493.4,2030,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474670745,1039501.00
09/23/2016 19:00,2,0.459,ACTIVE,214.41,344.45,60.018,1474671604,"201051344000645","219011344069620",24.75,20.70,0,337.54,352.57,11.5,9.2,0.066,564539.1,564539.1,2034,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671605,1039502.00
09/23/2016 19:00,2,0.346,ACTIVE,212.83,342.35,59.991,1474671604,"274151322000085","219011344069620",27.73,22.30,0,336.94,347.16,9.8,7.5,0.053,803081.1,803081.1,2016,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671606,1039503.00
09/23/2016 19:00,2,0.443,ACTIVE,214.41,345.36,60.018,1474671604,"201051344000633","219011344069620",28.77,19.00,0,336.64,354.37,13.0,10.6,0.071,556157.4,556157.4,2034,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671607,1039504.00
09/23/2016 19:00,2,0.453,ACTIVE,213.96,343.25,60.023,1474671604,"201051344000469","219011344069620",28.63,18.00,0,335.44,352.57,13.2,10.8,0.075,558789.6,558789.6,2039,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671608,1039505.00
09/23/2016 19:00,2,0.451,ACTIVE,213.06,341.15,60.023,1474671604,"201051344000646","219011344069620",28.73,18.70,0,334.24,350.47,13.2,10.8,0.071,559264.1,559264.1,2028,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671608,1039506.00
09/23/2016 19:00,2,0.383,ACTIVE,212.83,341.45,60.012,1474671604,"274151322000052","219011344069620",27.69,21.30,0,335.74,348.06,10.8,8.5,0.062,825751.0,825751.0,2021,0,0,0,L,1151911521,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671609,1039507.00
09/23/2016 19:00,2,0.477,ACTIVE,213.74,342.35,60.039,1474671604,"201051344000585","219011344069620",28.59,19.30,0,335.14,351.37,13.8,11.4,0.080,569347.5,569347.5,2033,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671610,1039508.00
09/23/2016 19:00,2,0.424,ACTIVE,213.29,340.85,60.018,1474671604,"201051344001230","219011344069620",28.29,18.70,0,333.93,348.66,12.2,9.8,0.066,562187.2,562187.2,2034,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671611,1039509.00
09/23/2016 19:00,2,0.438,ACTIVE,213.96,341.45,60.028,1474671604,"201051344000582","219011344069620",28.41,20.00,0,335.14,351.07,12.6,10.2,0.071,554947.8,554947.8,2028,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671612,1039510.00
09/23/2016 19:00,2,0.457,ACTIVE,213.06,340.85,60.023,1474671604,"201051344000955","219011344069620",28.75,19.30,0,333.63,350.17,13.3,10.9,0.075,569017.8,569017.8,2027,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671613,1039511.00
09/23/2016 19:00,2,0.227,ACTIVE,213.06,392.85,60.018,1474671604,"274151322000094","219011344069620",37.01,23.80,0,337.24,422.30,8.5,6.3,0.044,679938.3,679938.3,2065,0,0,0,L,1151911521,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671614,1039512.00
09/23/2016 19:00,2,0.484,ACTIVE,213.96,343.55,60.034,1474671604,"201051344000579","219011344069620",28.25,19.00,0,336.34,352.57,13.9,11.5,0.075,573191.8,573191.8,2026,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671615,1039513.00
09/23/2016 19:00,2,0.457,ACTIVE,213.29,340.55,60.007,1474671604,"201051344000890","219011344069620",28.77,19.30,0,334.54,350.17,13.3,10.9,0.075,566253.3,566253.3,2028,0,0,0,L,1122011218,0,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671616,1039514.00
09/23/2016 19:00,2,0.445,ACTIVE,213.51,342.65,60.023,1474671604,"201051344000438","219011344069620",28.78,19.00,0,334.54,351.07,13.0,10.6,0.075,567698.6,567698.6,2030,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671617,1039515.00
09/23/2016 19:00,2,0.477,ACTIVE,213.74,341.45,60.034,1474671604,"201051344000417","219011344069620",28.21,19.30,0,335.14,350.47,13.7,11.3,0.071,558679.5,558679.5,2030,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671618,1039516.00
09/23/2016 19:00,2,0.365,ACTIVE,212.61,340.85,60.018,1474671604,"274151322000083","219011344069620",27.41,22.00,0,336.34,348.06,10.1,7.9,0.057,818217.3,818217.3,2020,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671619,1039517.00
09/23/2016 19:00,2,0.391,ACTIVE,213.51,341.45,60.039,1474671604,"274151322000076","219011344069620",27.75,21.50,0,337.54,348.36,11.0,8.7,0.062,873484.5,873484.5,2032,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671620,1039518.00
09/23/2016 19:00,2,0.453,ACTIVE,213.96,343.25,60.023,1474671604,"201051344000868","219011344069620",28.25,19.50,0,336.64,352.27,13.0,10.6,0.071,557560.2,557560.2,2032,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671620,1039519.00
09/23/2016 19:00,2,0.375,ACTIVE,212.83,342.65,59.991,1474671604,"274151322000095","219011344069620",27.79,22.30,0,336.34,347.76,10.6,8.3,0.057,864671.4,864671.4,2032,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671621,1039520.00
09/23/2016 19:00,2,0.420,ACTIVE,213.74,343.85,60.018,1474671604,"201051344000988","219011344069620",18.51,18.30,0,335.14,351.37,7.9,5.7,0.040,537140.2,537140.2,2026,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671622,1039521.00
09/23/2016 19:00,2,0.447,ACTIVE,213.51,340.85,60.044,1474671604,"201051344001025","219011344069620",28.47,19.00,0,334.54,351.37,12.9,10.5,0.071,567951.1,567951.1,2027,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671623,1039522.00
09/23/2016 19:00,2,0.459,ACTIVE,213.74,342.95,60.023,1474671604,"201051344000458","219011344069620",28.15,20.30,0,336.04,352.87,13.1,10.7,0.075,564931.9,564931.9,2036,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671624,1039523.00
09/23/2016 19:00,2,0.424,ACTIVE,213.74,342.05,60.023,1474671604,"201051344000685","219011344069620",28.53,19.00,0,334.24,351.37,12.2,9.9,0.071,566885.2,566885.2,2034,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671626,1039524.00
09/23/2016 19:00,2,0.434,ACTIVE,213.51,341.75,59.981,1474671604,"201051344000917","219011344069620",27.71,20.30,0,335.14,350.17,12.2,9.8,0.062,563820.0,563820.0,2030,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671627,1039525.00
09/23/2016 19:00,2,0.424,ACTIVE,213.74,342.35,60.023,1474671604,"201051344001145","219011344069620",28.25,18.30,0,336.04,350.77,12.2,9.8,0.071,569031.9,569031.9,2031,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671628,1039526.00
09/23/2016 19:00,2,0.451,ACTIVE,213.51,341.75,60.023,1474671604,"201051344000651","219011344069620",27.35,19.30,0,335.74,350.77,12.6,10.2,0.075,562213.0,562213.0,2025,0,0,0,L,1122011218,0,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671629,1039527.00
09/23/2016 19:00,2,0.336,ACTIVE,211.93,339.34,59.996,1474671604,"274151322000088","219011344069620",26.94,21.50,0,335.74,346.86,9.2,7.0,0.053,787361.4,787361.4,2017,0,0,0,L,1151911521,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671630,1039528.00
09/23/2016 19:00,2,0.244,ACTIVE,213.29,402.16,60.034,1474671604,"274151322000068","219011344069620",37.87,23.50,0,337.54,417.79,9.4,7.2,0.044,680443.5,680443.5,2063,0,0,0,L,1151911521,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671631,1039529.00
09/23/2016 19:00,2,0.463,ACTIVE,213.29,340.25,60.018,1474671604,"201051344001135","219011344069620",27.93,19.30,0,334.24,350.17,13.1,10.8,0.071,558357.2,558357.2,2024,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671632,1039530.00
09/23/2016 19:00,2,0.459,ACTIVE,213.51,342.95,60.018,1474671604,"201051344000594","219011344069620",28.23,19.30,0,335.74,352.27,13.1,10.8,0.071,569349.5,569349.5,2032,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671633,1039531.00
09/23/2016 19:00,2,0.451,ACTIVE,213.74,340.85,60.012,1474671604,"201051344001203","219011344069620",27.95,19.80,0,335.14,351.37,12.8,10.4,0.071,566600.6,566600.6,2031,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671634,1039532.00
09/23/2016 19:00,2,0.357,ACTIVE,212.83,339.34,60.012,1474671604,"274151322000054","219011344069620",27.15,22.00,0,336.04,347.16,9.8,7.6,0.049,803524.1,803524.1,2013,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671634,1039533.00
09/23/2016 19:00,2,0.445,ACTIVE,213.96,342.65,60.028,1474671604,"201051344000867","219011344069620",28.69,20.00,0,336.94,352.27,13.0,10.6,0.071,556629.4,556629.4,2034,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671635,1039534.00
09/23/2016 19:00,2,0.441,ACTIVE,213.51,342.05,60.012,1474671604,"201051344001093","219011344069620",28.41,19.50,0,335.44,350.17,12.8,10.4,0.066,563190.6,563190.6,2035,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671636,1039535.00
09/23/2016 19:00,2,0.418,ACTIVE,213.74,344.15,60.012,1474671604,"201051344000900","219011344069620",27.39,19.80,0,336.64,352.27,11.6,9.3,0.071,573486.9,573486.9,2039,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671637,1039536.00
09/23/2016 19:00,2,0.479,ACTIVE,214.19,342.95,60.023,1474671604,"201051344000648","219011344069620",23.44,19.30,0,337.24,352.57,11.4,9.1,0.062,562082.3,562082.3,2029,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671638,1039537.00
09/23/2016 19:00,2,0.445,ACTIVE,213.74,342.95,60.012,1474671604,"201051344000569","219011344069620",28.84,19.50,0,336.94,352.27,13.0,10.7,0.071,573410.3,573410.3,2033,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671639,1039538.00
09/23/2016 19:00,2,0.461,ACTIVE,213.74,342.95,60.023,1474671604,"201051344000983","219011344069620",28.21,19.30,0,336.34,352.57,13.2,10.8,0.080,565956.9,565956.9,2040,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671640,1039539.00
09/23/2016 19:00,2,0.447,ACTIVE,213.96,343.25,60.018,1474671604,"201051344001158","219011344069620",27.45,18.30,0,336.64,352.57,12.5,10.1,0.075,557496.3,557496.3,2031,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671641,1039540.00
09/23/2016 19:00,2,0.428,ACTIVE,214.41,345.06,59.986,1474671604,"201051344000576","219011344069620",28.49,19.50,0,336.34,353.47,12.4,10.0,0.080,565064.2,565064.2,2039,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671642,1039541.00
09/23/2016 19:00,2,0.355,ACTIVE,213.29,342.95,60.018,1474671604,"274151322000087","219011344069620",27.33,25.80,0,336.34,347.76,9.8,7.6,0.044,775544.8,775544.8,2037,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671643,1039542.00
09/23/2016 19:00,2,0.443,ACTIVE,214.41,344.76,60.023,1474671604,"201051344000853","219011344069620",28.23,18.70,0,337.84,353.47,12.7,10.3,0.075,564230.3,564230.3,2044,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474671644,1039543.00
09/23/2016 19:15,2,0.299,ACTIVE,213.96,342.05,59.986,1474672504,"201051344000645","219011344069620",28.19,19.80,0,337.84,349.86,8.5,6.3,0.044,564541.0,564541.0,2035,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672505,1039544.00
09/23/2016 19:15,2,0.234,ACTIVE,212.61,339.04,59.959,1474672504,"274151322000085","219011344069620",26.76,21.50,0,336.04,345.66,6.4,4.2,0.027,803082.6,803082.6,2017,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672506,1039545.00
09/23/2016 19:15,2,0.320,ACTIVE,213.96,343.25,59.981,1474672504,"201051344000633","219011344069620",28.27,18.30,0,336.64,353.17,9.2,6.9,0.040,556159.6,556159.6,2035,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672507,1039546.00
09/23/2016 19:15,2,0.320,ACTIVE,213.51,341.45,59.938,1474672504,"201051344000469","219011344069620",28.73,17.50,0,335.74,350.77,9.3,7.1,0.040,558791.8,558791.8,2040,0,0,0,L,1122011218,0,121.33,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672508,1039547.00
09/23/2016 19:15,2,0.334,ACTIVE,212.83,338.44,59.954,1474672504,"201051344000646","219011344069620",27.51,18.00,0,333.33,348.36,9.3,7.1,0.035,559266.4,559266.4,2029,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672509,1039548.00
09/23/2016 19:15,2,0.262,ACTIVE,212.38,338.74,59.949,1474672504,"274151322000052","219011344069620",27.10,20.70,0,335.74,345.96,7.2,5.0,0.031,825752.7,825752.7,2022,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672510,1039549.00
09/23/2016 19:15,2,0.342,ACTIVE,213.51,340.25,59.959,1474672504,"201051344000585","219011344069620",28.01,18.70,0,334.24,348.96,9.7,7.5,0.040,569349.8,569349.8,2034,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672510,1039550.00
09/23/2016 19:15,2,0.311,ACTIVE,213.29,339.04,59.970,1474672504,"201051344001230","219011344069620",27.59,18.30,0,333.33,346.86,8.7,6.5,0.035,562189.3,562189.3,2035,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672511,1039551.00
09/23/2016 19:15,2,0.305,ACTIVE,213.74,340.25,59.954,1474672504,"201051344000582","219011344069620",28.25,19.30,0,334.24,348.66,8.8,6.5,0.035,554950.0,554950.0,2029,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672512,1039552.00
09/23/2016 19:15,2,0.338,ACTIVE,213.06,339.34,59.991,1474672504,"201051344000955","219011344069620",27.73,18.70,0,333.63,347.16,9.5,7.3,0.040,569020.1,569020.1,2028,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672513,1039553.00
09/23/2016 19:15,2,0.148,ACTIVE,212.38,348.06,59.944,1474672504,"274151322000094","219011344069620",32.28,22.50,0,337.54,410.58,4.9,2.8,0.022,679939.5,679939.5,2066,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672514,1039554.00
09/23/2016 19:15,2,0.332,ACTIVE,213.51,340.85,59.954,1474672504,"201051344000579","219011344069620",29.22,18.30,0,336.94,350.47,9.8,7.6,0.040,573194.2,573194.2,2027,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672515,1039555.00
09/23/2016 19:15,2,0.334,ACTIVE,213.29,339.04,59.959,1474672504,"201051344000890","219011344069620",27.91,18.70,0,333.63,348.06,9.5,7.2,0.040,566255.6,566255.6,2029,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672516,1039556.00
09/23/2016 19:15,2,0.320,ACTIVE,213.29,339.65,59.965,1474672504,"201051344000438","219011344069620",28.33,18.30,0,334.24,348.66,9.2,7.0,0.040,567700.8,567700.8,2031,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672517,1039557.00
09/23/2016 19:15,2,0.348,ACTIVE,213.51,339.95,59.991,1474672504,"201051344000417","219011344069620",27.95,18.70,0,334.54,348.06,9.8,7.6,0.035,558681.8,558681.8,2031,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672518,1039558.00
09/23/2016 19:15,2,0.238,ACTIVE,212.38,339.65,59.954,1474672504,"274151322000083","219011344069620",26.94,21.30,0,336.04,345.66,6.5,4.4,0.031,818218.8,818218.8,2021,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672519,1039559.00
09/23/2016 19:15,2,0.252,ACTIVE,212.83,339.04,59.944,1474672504,"274151322000076","219011344069620",27.63,20.70,0,336.94,346.56,7.1,4.9,0.031,873486.2,873486.2,2033,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672520,1039560.00
09/23/2016 19:15,2,0.324,ACTIVE,213.51,340.55,59.954,1474672504,"201051344000868","219011344069620",27.81,18.70,0,335.44,351.67,9.2,7.0,0.040,557562.4,557562.4,2033,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672521,1039561.00
09/23/2016 19:15,2,0.244,ACTIVE,212.38,339.04,59.954,1474672504,"274151322000095","219011344069620",27.21,21.50,0,336.04,345.36,6.8,4.6,0.031,864673.1,864673.1,2033,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672521,1039562.00
09/23/2016 19:15,2,0.309,ACTIVE,213.51,341.75,59.965,1474672504,"201051344000988","219011344069620",17.89,18.00,0,335.74,350.17,5.6,3.5,0.022,537141.4,537141.4,2027,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672522,1039563.00
09/23/2016 19:15,2,0.316,ACTIVE,213.06,338.44,59.970,1474672504,"201051344001025","219011344069620",27.83,18.00,0,333.93,348.36,9.0,6.7,0.044,567953.2,567953.2,2028,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672523,1039564.00
09/23/2016 19:15,2,0.316,ACTIVE,213.29,340.25,59.965,1474672504,"201051344000458","219011344069620",28.11,19.50,0,336.94,350.17,9.0,6.8,0.040,564934.1,564934.1,2037,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672524,1039565.00
09/23/2016 19:15,2,0.316,ACTIVE,213.96,342.65,59.965,1474672504,"201051344000853","219011344069620",27.55,18.30,0,337.84,351.67,8.9,6.6,0.040,564232.3,564232.3,2045,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672525,1039566.00
09/23/2016 19:15,2,0.291,ACTIVE,213.51,340.85,59.996,1474672504,"201051344000685","219011344069620",28.13,18.30,0,334.24,349.86,8.3,6.1,0.035,566887.2,566887.2,2035,0,0,0,L,1122011218,0,123.14,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672526,1039567.00
09/23/2016 19:15,2,0.301,ACTIVE,213.29,339.95,59.928,1474672504,"201051344000917","219011344069620",28.19,19.50,0,333.63,349.26,8.6,6.4,0.035,563822.0,563822.0,2031,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672527,1039568.00
09/23/2016 19:15,2,0.301,ACTIVE,213.51,340.25,59.959,1474672504,"201051344001145","219011344069620",27.73,17.80,0,335.44,349.56,8.5,6.3,0.040,569033.9,569033.9,2032,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672528,1039569.00
09/23/2016 19:15,2,0.303,ACTIVE,213.51,339.65,59.928,1474672504,"201051344000651","219011344069620",28.29,18.30,0,334.54,348.36,8.7,6.5,0.040,562215.1,562215.1,2026,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672529,1039570.00
09/23/2016 19:15,2,0.215,ACTIVE,212.16,338.44,59.991,1474672504,"274151322000088","219011344069620",26.40,20.70,0,335.44,345.06,5.7,3.6,0.018,787362.8,787362.8,2018,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672530,1039571.00
09/23/2016 19:15,2,0.168,ACTIVE,213.06,357.08,59.922,1474672504,"274151322000068","219011344069620",33.22,22.50,0,338.14,411.18,5.7,3.5,0.027,680444.9,680444.9,2064,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672531,1039572.00
09/23/2016 19:15,2,0.314,ACTIVE,213.06,338.74,59.965,1474672504,"201051344001135","219011344069620",28.78,18.30,0,334.54,347.46,9.2,7.0,0.040,558359.4,558359.4,2025,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672532,1039573.00
09/23/2016 19:15,2,0.326,ACTIVE,213.06,340.85,59.959,1474672504,"201051344000594","219011344069620",27.65,18.70,0,334.84,350.17,9.2,6.9,0.044,569351.7,569351.7,2033,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672533,1039574.00
09/23/2016 19:15,2,0.314,ACTIVE,213.29,339.34,59.965,1474672504,"201051344001203","219011344069620",27.75,19.00,0,335.14,349.26,8.9,6.6,0.040,566602.8,566602.8,2032,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672534,1039575.00
09/23/2016 19:15,2,0.232,ACTIVE,212.16,338.44,59.975,1474672504,"274151322000054","219011344069620",26.40,21.30,0,335.14,345.66,6.2,4.1,0.031,803525.6,803525.6,2014,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672535,1039576.00
09/23/2016 19:15,2,0.314,ACTIVE,213.74,340.25,59.965,1474672504,"201051344000867","219011344069620",28.15,19.50,0,336.34,350.17,9.0,6.8,0.031,556631.6,556631.6,2035,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672536,1039577.00
09/23/2016 19:15,2,0.326,ACTIVE,213.29,339.95,59.959,1474672504,"201051344001093","219011344069620",27.83,19.00,0,334.54,347.46,9.2,7.0,0.031,563192.8,563192.8,2036,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672536,1039578.00
09/23/2016 19:15,2,0.273,ACTIVE,213.29,341.15,59.949,1474672504,"201051344000900","219011344069620",27.75,19.00,0,336.34,350.17,7.8,5.6,0.040,573488.8,573488.8,2040,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672537,1039579.00
09/23/2016 19:15,2,0.318,ACTIVE,213.74,341.45,59.991,1474672504,"201051344000648","219011344069620",28.07,18.70,0,337.24,349.56,9.1,6.8,0.035,562084.3,562084.3,2030,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672538,1039580.00
09/23/2016 19:15,2,0.318,ACTIVE,213.51,341.15,59.959,1474672504,"201051344000569","219011344069620",27.99,19.00,0,337.24,350.77,9.1,6.8,0.040,573412.5,573412.5,2034,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672539,1039581.00
09/23/2016 19:15,2,0.324,ACTIVE,213.51,340.25,59.970,1474672504,"201051344000983","219011344069620",28.17,18.70,0,335.74,349.86,9.3,7.0,0.040,565959.1,565959.1,2041,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672540,1039582.00
09/23/2016 19:15,2,0.301,ACTIVE,213.51,341.15,59.975,1474672504,"201051344001158","219011344069620",28.07,17.80,0,336.34,349.26,8.6,6.4,0.040,557498.4,557498.4,2032,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672541,1039583.00
09/23/2016 19:15,2,0.307,ACTIVE,213.96,342.35,59.970,1474672504,"201051344000576","219011344069620",27.75,18.70,0,336.34,351.07,8.7,6.4,0.040,565066.2,565066.2,2040,0,0,0,L,1122011218,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672542,1039584.00
09/23/2016 19:15,2,0.242,ACTIVE,212.61,339.65,59.928,1474672504,"274151322000087","219011344069620",26.08,24.80,0,335.74,345.66,6.4,4.3,0.027,775546.3,775546.3,2038,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474672543,1039585.00
09/23/2016 19:30,2,0.174,ACTIVE,214.41,341.75,60.028,1474673404,"201051344000645","219011344069620",26.50,19.00,0,336.34,347.46,4.7,2.6,0.009,564542.1,564542.1,2036,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673405,1039586.00
09/23/2016 19:30,2,0.105,ACTIVE,212.83,339.95,59.986,1474673404,"274151322000085","219011344069620",25.37,21.00,0,336.04,342.95,2.7,0.7,0.000,803083.2,803083.2,2018,0,0,0,L,1151911521,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673406,1039587.00
09/23/2016 19:30,2,0.203,ACTIVE,214.41,343.25,59.981,1474673404,"201051344000633","219011344069620",25.80,17.80,0,334.54,348.96,5.3,3.2,0.004,556160.9,556160.9,2036,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673407,1039588.00
09/23/2016 19:30,2,0.217,ACTIVE,213.96,341.75,59.965,1474673404,"201051344000469","219011344069620",25.70,17.00,0,334.84,347.16,5.7,3.6,0.004,558793.1,558793.1,2041,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673408,1039589.00
09/23/2016 19:30,2,0.209,ACTIVE,212.61,338.44,60.007,1474673404,"201051344000646","219011344069620",26.18,17.80,0,332.13,344.45,5.6,3.4,0.009,559267.6,559267.6,2030,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673409,1039590.00
09/23/2016 19:30,2,0.127,ACTIVE,212.38,338.44,59.996,1474673404,"274151322000052","219011344069620",26.18,20.00,0,334.84,343.55,3.4,1.3,0.004,825753.5,825753.5,2023,0,0,0,L,1151911521,0,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673409,1039591.00
09/23/2016 19:30,2,0.219,ACTIVE,213.06,339.34,59.996,1474673404,"201051344000585","219011344069620",25.56,17.80,0,334.24,345.66,5.7,3.5,0.004,569351.2,569351.2,2035,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673410,1039592.00
09/23/2016 19:30,2,0.197,ACTIVE,213.06,338.44,59.996,1474673404,"201051344001230","219011344069620",24.47,17.80,0,332.43,343.85,4.9,2.8,0.004,562190.5,562190.5,2036,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673411,1039593.00
09/23/2016 19:30,2,0.195,ACTIVE,213.51,338.74,59.996,1474673404,"201051344000582","219011344069620",25.39,18.30,0,333.93,345.06,5.0,2.9,0.004,554951.1,554951.1,2030,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673412,1039594.00
09/23/2016 19:30,2,0.225,ACTIVE,212.61,338.14,60.002,1474673404,"201051344000955","219011344069620",25.58,18.00,0,332.43,344.15,5.8,3.7,0.004,569021.4,569021.4,2029,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673413,1039595.00
09/23/2016 19:30,2,0.057,ACTIVE_NO_POWER,212.83,328.82,60.002,1474673404,"274151322000094","219011344069620",27.95,21.50,0,327.92,351.67,1.6,0.0,0.000,679939.8,679939.8,2067,0,0,0,L,1151911521,0,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673414,1039596.00
09/23/2016 19:30,2,0.230,ACTIVE,213.74,340.85,59.991,1474673404,"201051344000579","219011344069620",26.28,17.80,0,335.14,346.56,6.2,4.1,0.000,573195.7,573195.7,2028,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673415,1039597.00
09/23/2016 19:30,2,0.217,ACTIVE,212.83,337.84,59.996,1474673404,"201051344000890","219011344069620",24.97,18.00,0,333.03,345.06,5.5,3.4,0.009,566256.9,566256.9,2030,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673416,1039598.00
09/23/2016 19:30,2,0.205,ACTIVE,213.29,339.04,60.002,1474673404,"201051344000438","219011344069620",25.70,17.80,0,334.24,345.06,5.4,3.3,0.004,567702.0,567702.0,2032,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673417,1039599.00
09/23/2016 19:30,2,0.236,ACTIVE,213.06,338.74,60.002,1474673404,"201051344000417","219011344069620",25.29,18.00,0,332.73,345.06,6.1,4.0,0.004,558683.3,558683.3,2032,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673418,1039600.00
09/23/2016 19:30,2,0.107,ACTIVE,212.61,339.95,60.018,1474673404,"274151322000083","219011344069620",25.21,20.70,0,335.14,343.25,2.8,0.8,0.009,818219.5,818219.5,2022,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673419,1039601.00
09/23/2016 19:30,2,0.111,ACTIVE,213.29,339.95,59.996,1474673404,"274151322000076","219011344069620",26.52,20.30,0,336.34,343.55,3.0,1.0,0.000,873486.9,873486.9,2034,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673420,1039602.00
09/23/2016 19:30,2,0.203,ACTIVE,213.74,341.15,60.002,1474673404,"201051344000868","219011344069620",25.27,18.00,0,334.54,346.26,5.2,3.1,0.000,557563.6,557563.6,2034,0,0,0,L,1122011218,0,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673420,1039603.00
09/23/2016 19:30,2,0.105,ACTIVE,212.61,339.95,60.007,1474673404,"274151322000095","219011344069620",25.13,20.70,0,335.44,342.65,2.7,0.7,0.004,864673.7,864673.7,2034,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673421,1039604.00
09/23/2016 19:30,2,0.152,ACTIVE,213.74,324.02,60.002,1474673404,"201051344000988","219011344069620",17.89,17.50,0,318.91,346.86,2.8,0.7,0.000,537141.9,537141.9,2028,0,0,0,L,1122011218,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673422,1039605.00
09/23/2016 19:30,2,0.189,ACTIVE,213.06,337.84,60.002,1474673404,"201051344001025","219011344069620",25.60,17.80,0,333.33,344.76,4.9,2.8,0.004,567954.4,567954.4,2029,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673423,1039606.00
09/23/2016 19:30,2,0.197,ACTIVE,213.74,340.85,60.007,1474673404,"201051344000458","219011344069620",25.94,19.00,0,335.44,347.16,5.2,3.1,0.004,564935.3,564935.3,2038,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673424,1039607.00
09/23/2016 19:30,2,0.188,ACTIVE,214.19,342.65,60.002,1474673404,"201051344000853","219011344069620",26.24,17.80,0,336.64,347.16,5.0,2.9,0.004,564233.5,564233.5,2046,0,0,0,L,1122011218,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673425,1039608.00
09/23/2016 19:30,2,0.184,ACTIVE,213.51,339.95,60.002,1474673404,"201051344000685","219011344069620",24.75,17.80,0,333.93,346.26,4.6,2.5,0.009,566888.2,566888.2,2036,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673426,1039609.00
09/23/2016 19:30,2,0.195,ACTIVE,213.29,339.04,60.002,1474673404,"201051344000917","219011344069620",24.55,19.00,0,332.13,345.66,4.9,2.8,0.004,563823.2,563823.2,2032,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673427,1039610.00
09/23/2016 19:30,2,0.182,ACTIVE,213.51,339.34,60.002,1474673404,"201051344001145","219011344069620",25.35,17.30,0,334.84,346.26,4.7,2.6,0.000,569035.0,569035.0,2033,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673428,1039611.00
09/23/2016 19:30,2,0.191,ACTIVE,213.29,339.04,59.996,1474673404,"201051344000651","219011344069620",25.58,17.80,0,334.54,345.06,5.0,2.9,0.004,562216.3,562216.3,2027,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673429,1039612.00
