ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 19:30,2,0.090,ACTIVE,212.16,339.34,60.007,1474673404,"274151322000088","219011344069620",23.82,20.00,0,334.84,342.95,2.2,0.2,0.004,787363.3,787363.3,2019,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673430,1039613.00
09/23/2016 19:30,2,0.072,ACTIVE_NO_POWER,212.83,317.70,59.996,1474673404,"274151322000068","219011344069620",26.20,21.50,0,315.60,361.29,1.9,0.0,0.000,680445.3,680445.3,2065,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673431,1039614.00
09/23/2016 19:30,2,0.197,ACTIVE,212.83,337.54,60.002,1474673404,"201051344001135","219011344069620",26.34,17.80,0,333.63,344.15,5.3,3.2,0.004,558360.7,558360.7,2026,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673432,1039615.00
09/23/2016 19:30,2,0.205,ACTIVE,213.51,340.85,60.012,1474673404,"201051344000594","219011344069620",25.11,18.00,0,334.24,346.56,5.2,3.1,0.004,569353.0,569353.0,2034,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673432,1039616.00
09/23/2016 19:30,2,0.205,ACTIVE,213.29,339.04,60.007,1474673404,"201051344001203","219011344069620",24.43,18.30,0,334.24,345.96,5.1,3.0,0.009,566604.0,566604.0,2033,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673433,1039617.00
09/23/2016 19:30,2,0.098,ACTIVE,212.61,339.34,59.996,1474673404,"274151322000054","219011344069620",25.39,20.70,0,335.14,343.25,2.5,0.5,0.000,803526.2,803526.2,2015,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673434,1039618.00
09/23/2016 19:30,2,0.191,ACTIVE,213.96,341.45,60.002,1474673404,"201051344000867","219011344069620",26.06,18.70,0,334.84,346.56,5.1,3.0,0.000,556632.8,556632.8,2036,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673435,1039619.00
09/23/2016 19:30,2,0.221,ACTIVE,213.06,339.04,59.986,1474673404,"201051344001093","219011344069620",24.41,18.30,0,333.33,344.45,5.5,3.4,0.004,563194.1,563194.1,2037,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673436,1039620.00
09/23/2016 19:30,2,0.141,ACTIVE,213.74,341.75,60.028,1474673404,"201051344000900","219011344069620",26.38,18.00,0,335.14,346.26,3.8,1.7,0.004,573489.7,573489.7,2041,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673437,1039621.00
09/23/2016 19:30,2,0.203,ACTIVE,213.96,341.75,60.002,1474673404,"201051344000648","219011344069620",25.70,17.80,0,336.04,347.46,5.3,3.2,0.004,562085.5,562085.5,2031,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673438,1039622.00
09/23/2016 19:30,2,0.195,ACTIVE,213.74,341.15,59.996,1474673404,"201051344000569","219011344069620",25.60,18.00,0,335.44,345.96,5.1,3.0,0.004,573413.7,573413.7,2035,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673439,1039623.00
09/23/2016 19:30,2,0.205,ACTIVE,213.74,340.85,60.002,1474673404,"201051344000983","219011344069620",24.89,18.00,0,334.84,346.56,5.2,3.1,0.004,565960.4,565960.4,2042,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673440,1039624.00
09/23/2016 19:30,2,0.186,ACTIVE,213.74,340.55,59.991,1474673404,"201051344001158","219011344069620",24.69,17.30,0,334.84,346.86,4.7,2.6,0.000,557499.5,557499.5,2033,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673441,1039625.00
09/23/2016 19:30,2,0.191,ACTIVE,214.19,341.75,60.002,1474673404,"201051344000576","219011344069620",24.71,18.00,0,335.74,347.76,4.8,2.7,0.004,565067.4,565067.4,2041,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673442,1039626.00
09/23/2016 19:30,2,0.027,ALERT,212.61,300.57,59.996,1474673404,"274151322000087","219011344069620",29.44,23.30,0,299.37,343.85,0.0,0.0,0.000,775546.8,775546.8,2039,0,0,0,L,1151911521,0,122.01,122.91,0002,18,0,0,0,0,0,0,29,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474673444,1039627.00
09/23/2016 19:45,2,0.049,ALERT,213.96,302.98,60.023,1474674304,"201051344000645","219011344069620",26.82,17.50,0,301.47,344.15,1.4,0.0,0.000,564542.3,564542.3,2037,0,0,0,L,1122011218,0,122.23,122.68,0100,14,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1474674306,1039628.00
09/23/2016 19:45,2,0.000,ALERT,212.38,300.27,59.981,1474674304,"274151322000085","219011344069620",0.00,19.00,0,299.07,357.08,0.0,0.0,0.000,803083.2,803083.2,2019,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1474674308,1039629.00
09/23/2016 19:45,2,0.068,ALERT,213.96,302.37,59.986,1474674304,"201051344000633","219011344069620",26.24,16.30,0,299.97,345.06,1.9,0.0,0.000,556161.1,556161.1,2037,0,0,0,L,1122011218,0,122.23,122.91,0100,16,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1474674310,1039630.00
09/23/2016 19:45,2,0.080,ALERT,213.51,302.68,59.975,1474674304,"201051344000469","219011344069620",25.72,15.80,0,300.57,343.85,2.1,0.1,0.000,558793.4,558793.4,2042,0,0,0,L,1122011218,0,121.33,122.91,0100,13,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1474674311,1039631.00
09/23/2016 19:45,2,0.066,ALERT,212.61,301.17,60.007,1474674304,"201051344000646","219011344069620",25.70,16.30,0,298.77,340.55,1.7,0.0,0.000,559267.9,559267.9,2031,0,0,0,L,1122011218,0,122.23,121.55,0100,13,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1474674313,1039632.00
09/23/2016 19:45,2,0.000,ALERT,211.93,300.87,59.944,1474674304,"274151322000052","219011344069620",0.00,18.30,0,298.77,351.67,0.0,0.0,0.000,825753.6,825753.6,2024,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1474674315,1039633.00
09/23/2016 19:45,2,0.080,ALERT,213.06,301.17,59.975,1474674304,"201051344000585","219011344069620",26.46,16.70,0,299.07,341.15,2.2,0.2,0.000,569351.5,569351.5,2036,0,0,0,L,1122011218,0,121.78,122.23,0100,13,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1474674317,1039634.00
09/23/2016 19:45,2,0.074,ALERT,212.83,301.47,59.981,1474674304,"201051344001230","219011344069620",25.56,16.30,0,299.97,340.25,2.0,0.0,0.000,562190.7,562190.7,2037,0,0,0,L,1122011218,0,122.23,121.55,0100,13,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1474674319,1039635.00
09/23/2016 19:45,2,0.066,ALERT,213.29,301.77,59.981,1474674304,"201051344000582","219011344069620",26.22,17.00,0,300.27,341.15,1.8,0.0,0.000,554951.3,554951.3,2031,0,0,0,L,1122011218,0,122.23,122.01,0100,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1474674321,1039636.00
09/23/2016 19:45,2,0.000,ALERT,212.16,299.37,59.975,1474674304,"274151322000094","219011344069620",0.00,19.00,0,298.17,391.34,0.0,0.0,0.000,679939.8,679939.8,2068,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,106,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1474674324,1039637.00
09/23/2016 19:45,2,0.094,ALERT,213.29,303.28,59.975,1474674304,"201051344000579","219011344069620",26.50,16.70,0,302.07,343.25,2.5,0.5,0.000,573196.0,573196.0,2029,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1474674326,1039638.00
09/23/2016 19:45,2,0.096,ALERT,212.61,301.47,59.975,1474674304,"201051344000890","219011344069620",26.40,17.00,0,300.27,340.55,2.6,0.6,0.000,566257.2,566257.2,2031,0,0,0,L,1122011218,0,122.23,121.33,0100,16,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1474674327,1039639.00
09/23/2016 19:45,2,0.080,ALERT,212.83,300.87,59.986,1474674304,"201051344000438","219011344069620",26.04,16.30,0,299.67,341.15,2.1,0.2,0.000,567702.3,567702.3,2033,0,0,0,L,1122011218,0,122.23,121.78,0100,15,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1474674329,1039640.00
09/23/2016 19:45,2,0.109,ALERT,213.06,300.27,59.981,1474674304,"201051344000417","219011344069620",25.88,16.70,0,299.07,341.15,2.9,0.9,0.000,558683.7,558683.7,2033,0,0,0,L,1122011218,0,122.01,121.78,0100,14,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474674331,1039641.00
09/23/2016 19:45,2,0.000,ALERT,212.16,300.27,59.938,1474674304,"274151322000083","219011344069620",0.00,18.30,0,299.07,341.15,0.0,0.0,0.000,818219.5,818219.5,2023,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1474674333,1039642.00
09/23/2016 19:45,2,0.000,ALERT,212.61,299.97,59.981,1474674304,"274151322000076","219011344069620",0.00,18.30,0,298.77,349.56,0.0,0.0,0.000,873487.0,873487.0,2035,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1474674335,1039643.00
09/23/2016 19:45,2,0.076,ALERT,213.29,303.28,59.981,1474674304,"201051344000868","219011344069620",25.86,16.70,0,302.37,343.25,2.0,0.1,0.000,557563.9,557563.9,2035,0,0,0,L,1122011218,0,121.55,122.68,0100,14,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1474674336,1039644.00
09/23/2016 19:45,2,0.000,ALERT,212.16,301.17,59.981,1474674304,"274151322000095","219011344069620",0.00,18.70,0,299.97,357.08,0.0,0.0,0.000,864673.7,864673.7,2035,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1474674338,1039645.00
09/23/2016 19:45,2,0.053,ALERT,213.06,302.68,59.981,1474674304,"201051344000988","219011344069620",16.82,16.00,0,299.07,341.15,0.9,0.0,0.000,537141.9,537141.9,2029,0,0,0,L,1122011218,0,121.33,122.46,0100,12,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1474674340,1039646.00
09/23/2016 19:45,2,0.064,ALERT,212.61,300.57,59.986,1474674304,"201051344001025","219011344069620",26.40,16.30,0,299.07,341.15,1.8,0.0,0.000,567954.6,567954.6,2030,0,0,0,L,1122011218,0,121.78,122.01,0100,13,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1474674342,1039647.00
09/23/2016 19:45,2,0.076,ALERT,213.29,302.68,59.970,1474674304,"201051344000458","219011344069620",25.74,17.50,0,301.77,343.55,2.0,0.0,0.000,564935.5,564935.5,2039,0,0,0,L,1122011218,0,121.78,122.46,0100,14,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1474674344,1039648.00
09/23/2016 19:45,2,0.061,ALERT,213.96,302.98,59.928,1474674304,"201051344000853","219011344069620",26.60,16.30,0,301.47,344.76,1.6,0.0,0.000,564233.7,564233.7,2047,0,0,0,L,1122011218,0,122.23,122.68,0100,16,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1474674346,1039649.00
09/23/2016 19:45,2,0.041,ALERT,213.06,301.17,60.007,1474674304,"201051344000685","219011344069620",20.14,16.30,0,299.67,341.15,1.0,0.0,0.000,566888.4,566888.4,2037,0,0,0,L,1122011218,0,122.91,121.55,0100,13,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1474674348,1039650.00
09/23/2016 19:45,2,0.000,ALERT,212.83,300.57,59.975,1474674304,"201051344000917","219011344069620",0.00,17.30,0,298.47,341.15,0.0,0.0,0.000,563823.3,563823.3,2033,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1474674349,1039651.00
09/23/2016 19:45,2,0.000,ALERT,213.06,301.17,59.981,1474674304,"201051344001145","219011344069620",0.00,16.00,0,299.97,341.45,0.0,0.0,0.000,569035.1,569035.1,2034,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1474674351,1039652.00
09/23/2016 19:45,2,0.061,ALERT,212.83,300.27,60.023,1474674304,"201051344000651","219011344069620",25.80,16.00,0,299.07,341.45,1.6,0.0,0.000,562216.5,562216.5,2028,0,0,0,L,1122011218,0,122.46,121.55,0100,14,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1474674353,1039653.00
09/23/2016 19:45,2,0.000,ALERT,211.70,299.67,60.002,1474674304,"274151322000088","219011344069620",0.00,18.00,0,298.77,353.47,0.0,0.0,0.000,787363.3,787363.3,2020,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1474674355,1039654.00
09/23/2016 19:45,2,0.000,ALERT,212.83,299.07,59.981,1474674304,"274151322000068","219011344069620",0.00,19.30,0,298.17,391.34,0.0,0.0,0.000,680445.3,680445.3,2066,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,107,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1474674357,1039655.00
09/23/2016 19:45,2,0.082,ALERT,212.38,300.57,59.975,1474674304,"201051344001135","219011344069620",26.42,16.30,0,299.67,340.25,2.2,0.2,0.000,558361.0,558361.0,2027,0,0,0,L,1122011218,0,121.78,121.55,0100,15,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1474674359,1039656.00
09/23/2016 19:45,2,0.074,ALERT,212.83,303.28,59.975,1474674304,"201051344000594","219011344069620",26.48,16.70,0,301.47,343.55,2.0,0.0,0.000,569353.2,569353.2,2035,0,0,0,L,1122011218,0,121.55,122.01,0100,13,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1474674361,1039657.00
09/23/2016 19:45,2,0.000,ALERT,212.83,300.57,59.981,1474674304,"201051344001203","219011344069620",0.00,17.00,0,299.37,342.05,0.0,0.0,0.000,566604.2,566604.2,2034,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1474674363,1039658.00
09/23/2016 19:45,2,0.000,ALERT,211.93,300.57,59.975,1474674304,"274151322000054","219011344069620",0.00,18.70,0,299.07,354.67,0.0,0.0,0.000,803526.2,803526.2,2016,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1474674364,1039659.00
09/23/2016 19:45,2,0.076,ALERT,213.51,302.07,59.981,1474674304,"201051344000867","219011344069620",24.99,17.30,0,301.47,343.25,2.0,0.0,0.000,556633.0,556633.0,2037,0,0,0,L,1122011218,0,122.01,122.23,0100,14,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1474674366,1039660.00
09/23/2016 19:45,2,0.000,ALERT,212.61,300.87,59.975,1474674304,"201051344001093","219011344069620",0.00,17.30,0,299.37,340.55,0.0,0.0,0.000,563194.4,563194.4,2038,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1474674368,1039661.00
09/23/2016 19:45,2,0.000,ALERT,213.06,302.37,59.975,1474674304,"201051344000900","219011344069620",0.00,16.70,0,301.17,343.25,0.0,0.0,0.000,573489.8,573489.8,2042,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1474674370,1039662.00
09/23/2016 19:45,2,0.000,ALERT,213.51,302.07,59.981,1474674304,"201051344000648","219011344069620",0.00,16.30,0,301.17,344.15,0.0,0.0,0.000,562085.8,562085.8,2032,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,2,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1474674371,1039663.00
09/23/2016 19:45,2,0.000,ALERT,213.29,302.98,60.002,1474674304,"201051344000569","219011344069620",0.00,16.70,0,302.07,343.55,0.0,0.0,0.000,573413.9,573413.9,2036,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1474674373,1039664.00
09/23/2016 19:45,2,0.000,ALERT,213.29,302.98,59.981,1474674304,"201051344000983","219011344069620",0.00,16.70,0,302.07,343.25,0.0,0.0,0.000,565960.6,565960.6,2043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1474674375,1039665.00
09/23/2016 19:45,2,0.000,ALERT,213.06,302.07,59.965,1474674304,"201051344001158","219011344069620",0.00,15.80,0,300.87,343.25,0.0,0.0,0.000,557499.7,557499.7,2034,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1474674377,1039666.00
09/23/2016 19:45,2,0.000,ALERT,213.74,302.98,60.023,1474674304,"201051344000576","219011344069620",0.00,16.70,0,301.47,344.45,0.0,0.0,0.000,565067.5,565067.5,2042,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,2,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1474674379,1039667.00
09/23/2016 19:45,2,0.000,ALERT,212.16,299.37,59.949,1474674304,"274151322000087","219011344069620",0.00,21.00,0,298.17,340.55,0.0,0.0,0.000,775546.8,775546.8,2041,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,9,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1474674380,1039668.00
09/23/2016 19:45,2,0.000,ALERT,212.38,300.87,59.970,1474674304,"201051344000955","219011344069620",0.00,16.70,0,299.67,340.25,0.0,0.0,0.000,569021.8,569021.8,2030,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1474674382,1039669.00
09/23/2016 20:00,2,0.000,ALERT,213.06,301.47,60.002,1474675203,"201051344000645","219011344069620",0.00,16.30,0,299.07,304.18,0.0,0.0,0.000,564542.3,564542.3,2039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1474675205,1039670.00
09/23/2016 20:00,2,0.000,ALERT,211.25,298.77,59.949,1474675203,"274151322000085","219011344069620",0.00,17.50,0,296.06,325.52,0.0,0.0,0.000,803083.2,803083.2,2021,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675207,1039671.00
09/23/2016 20:00,2,0.000,ALERT,213.06,301.47,59.965,1474675203,"201051344000633","219011344069620",0.00,15.30,0,297.26,303.88,0.0,0.0,0.000,556161.1,556161.1,2039,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1474675209,1039672.00
09/23/2016 20:00,2,0.000,ALERT,212.61,301.47,59.981,1474675203,"201051344000469","219011344069620",0.00,14.70,0,298.17,304.18,0.0,0.0,0.000,558793.4,558793.4,2044,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1474675211,1039673.00
09/23/2016 20:00,2,0.000,ALERT,211.48,299.67,59.917,1474675203,"201051344000646","219011344069620",0.00,15.50,0,295.76,302.37,0.0,0.0,0.000,559267.9,559267.9,2033,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1474675212,1039674.00
09/23/2016 20:00,2,0.000,ALERT,211.03,299.07,59.991,1474675203,"274151322000052","219011344069620",0.00,17.00,0,295.76,325.22,0.0,0.0,0.000,825753.6,825753.6,2026,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675214,1039675.00
09/23/2016 20:00,2,0.000,ALERT,211.93,299.67,59.959,1474675203,"201051344000585","219011344069620",0.00,15.50,0,296.06,302.68,0.0,0.0,0.000,569351.5,569351.5,2038,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1474675216,1039676.00
09/23/2016 20:00,2,0.000,ALERT,211.70,299.97,59.954,1474675203,"201051344001230","219011344069620",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,562190.7,562190.7,2039,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1474675218,1039677.00
09/23/2016 20:00,2,0.000,ALERT,212.16,300.27,59.954,1474675203,"201051344000582","219011344069620",0.00,15.50,0,297.26,303.28,0.0,0.0,0.000,554951.3,554951.3,2033,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1474675220,1039678.00
09/23/2016 20:00,2,0.000,ALERT,211.48,299.37,59.965,1474675203,"201051344000955","219011344069620",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,569021.8,569021.8,2032,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675221,1039679.00
09/23/2016 20:00,2,0.000,ALERT,211.03,298.17,59.954,1474675203,"274151322000094","219011344069620",0.00,17.30,0,295.46,325.52,0.0,0.0,0.000,679939.8,679939.8,2070,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675223,1039680.00
09/23/2016 20:00,2,0.000,ALERT,212.61,302.07,59.975,1474675203,"201051344000579","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,573196.0,573196.0,2031,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1474675225,1039681.00
09/23/2016 20:00,2,0.000,ALERT,211.70,299.97,59.959,1474675203,"201051344000890","219011344069620",0.00,15.80,0,296.96,303.58,0.0,0.0,0.000,566257.2,566257.2,2033,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1474675227,1039682.00
09/23/2016 20:00,2,0.000,ALERT,211.93,299.67,59.986,1474675203,"201051344000438","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,567702.3,567702.3,2035,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1474675229,1039683.00
09/23/2016 20:00,2,0.000,ALERT,211.70,298.47,59.922,1474675203,"201051344000417","219011344069620",0.00,15.50,0,296.06,302.07,0.0,0.0,0.000,558683.7,558683.7,2035,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474675230,1039684.00
09/23/2016 20:00,2,0.000,ALERT,211.03,299.07,59.965,1474675203,"274151322000083","219011344069620",0.00,17.00,0,296.06,327.62,0.0,0.0,0.000,818219.5,818219.5,2025,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675232,1039685.00
09/23/2016 20:00,2,0.000,ALERT,211.48,298.17,59.996,1474675203,"274151322000076","219011344069620",0.00,17.00,0,295.76,324.32,0.0,0.0,0.000,873487.0,873487.0,2037,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675234,1039686.00
09/23/2016 20:00,2,0.000,ALERT,212.38,302.07,59.949,1474675203,"201051344000868","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,557563.9,557563.9,2037,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474675236,1039687.00
09/23/2016 20:00,2,0.000,ALERT,211.03,299.67,59.933,1474675203,"274151322000095","219011344069620",0.00,17.00,0,296.96,327.62,0.0,0.0,0.000,864673.7,864673.7,2037,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675238,1039688.00
09/23/2016 20:00,2,0.000,ALERT,212.38,301.17,59.959,1474675203,"201051344000988","219011344069620",0.00,15.30,0,296.66,304.48,0.0,0.0,0.000,537141.9,537141.9,2031,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1474675239,1039689.00
09/23/2016 20:00,2,0.000,ALERT,211.48,298.77,59.965,1474675203,"201051344001025","219011344069620",0.00,15.30,0,296.06,302.98,0.0,0.0,0.000,567954.6,567954.6,2032,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1474675241,1039690.00
09/23/2016 20:00,2,0.000,ALERT,212.38,301.77,59.954,1474675203,"201051344000458","219011344069620",0.00,16.30,0,299.07,305.08,0.0,0.0,0.000,564935.5,564935.5,2041,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1474675243,1039691.00
09/23/2016 20:00,2,0.000,ALERT,213.06,301.77,59.991,1474675203,"201051344000853","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,564233.7,564233.7,2049,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1474675245,1039692.00
09/23/2016 20:00,2,0.000,ALERT,212.16,299.67,59.954,1474675203,"201051344000685","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,566888.4,566888.4,2039,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675247,1039693.00
09/23/2016 20:00,2,0.000,ALERT,211.93,299.07,59.959,1474675203,"201051344000917","219011344069620",0.00,16.00,0,295.46,301.77,0.0,0.0,0.000,563823.3,563823.3,2035,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675248,1039694.00
09/23/2016 20:00,2,0.000,ALERT,211.93,299.67,59.949,1474675203,"201051344001145","219011344069620",0.00,15.00,0,296.96,303.28,0.0,0.0,0.000,569035.1,569035.1,2036,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675250,1039695.00
09/23/2016 20:00,2,0.000,ALERT,211.93,298.77,59.959,1474675203,"201051344000651","219011344069620",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,562216.5,562216.5,2030,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474675252,1039696.00
09/23/2016 20:00,2,0.000,ALERT,210.57,298.77,59.949,1474675203,"274151322000088","219011344069620",0.00,17.00,0,296.06,324.92,0.0,0.0,0.000,787363.3,787363.3,2022,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675254,1039697.00
09/23/2016 20:00,2,0.000,ALERT,211.70,297.57,59.949,1474675203,"274151322000068","219011344069620",0.00,17.50,0,295.16,324.02,0.0,0.0,0.000,680445.3,680445.3,2068,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675256,1039698.00
09/23/2016 20:00,2,0.000,ALERT,211.48,299.37,59.949,1474675203,"201051344001135","219011344069620",0.00,15.30,0,296.66,302.68,0.0,0.0,0.000,558361.0,558361.0,2029,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1474675258,1039699.00
09/23/2016 20:00,2,0.000,ALERT,212.16,302.37,59.912,1474675203,"201051344000594","219011344069620",0.00,15.80,0,298.77,304.78,0.0,0.0,0.000,569353.2,569353.2,2037,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474675259,1039700.00
09/23/2016 20:00,2,0.000,ALERT,211.70,298.77,59.949,1474675203,"201051344001203","219011344069620",0.00,15.80,0,296.36,304.18,0.0,0.0,0.000,566604.2,566604.2,2036,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675261,1039701.00
09/23/2016 20:00,2,0.000,ALERT,211.03,299.07,59.949,1474675203,"274151322000054","219011344069620",0.00,17.30,0,296.06,325.82,0.0,0.0,0.000,803526.2,803526.2,2018,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675263,1039702.00
09/23/2016 20:00,2,0.000,ALERT,212.83,301.47,59.949,1474675203,"201051344000867","219011344069620",0.00,16.00,0,298.77,304.78,0.0,0.0,0.000,556633.0,556633.0,2039,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675265,1039703.00
09/23/2016 20:00,2,0.000,ALERT,211.70,299.37,59.959,1474675203,"201051344001093","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,563194.4,563194.4,2040,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675267,1039704.00
09/23/2016 20:00,2,0.000,ALERT,212.38,301.77,59.949,1474675203,"201051344000900","219011344069620",0.00,15.50,0,298.77,304.18,0.0,0.0,0.000,573489.8,573489.8,2044,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675268,1039705.00
09/23/2016 20:00,2,0.000,ALERT,212.61,300.87,59.965,1474675203,"201051344000648","219011344069620",0.00,15.30,0,298.47,304.48,0.0,0.0,0.000,562085.8,562085.8,2034,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675270,1039706.00
09/23/2016 20:00,2,0.000,ALERT,212.38,302.07,59.928,1474675203,"201051344000569","219011344069620",0.00,15.50,0,299.67,305.38,0.0,0.0,0.000,573413.9,573413.9,2038,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675272,1039707.00
09/23/2016 20:00,2,0.000,ALERT,212.61,301.77,59.949,1474675203,"201051344000983","219011344069620",0.00,15.50,0,299.37,304.78,0.0,0.0,0.000,565960.6,565960.6,2045,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474675274,1039708.00
09/23/2016 20:00,2,0.000,ALERT,212.61,301.47,59.922,1474675203,"201051344001158","219011344069620",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,557499.7,557499.7,2036,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675276,1039709.00
09/23/2016 20:00,2,0.000,ALERT,212.83,302.07,59.949,1474675203,"201051344000576","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,565067.5,565067.5,2044,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675277,1039710.00
09/23/2016 20:00,2,0.000,ALERT,211.25,298.17,59.938,1474675203,"274151322000087","219011344069620",0.00,19.00,0,295.46,325.82,0.0,0.0,0.000,775546.8,775546.8,2043,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474675279,1039711.00
09/23/2016 20:15,2,0.000,ALERT,212.61,300.57,60.007,1474676103,"201051344000645","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,564542.3,564542.3,2041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676105,1039712.00
09/23/2016 20:15,2,0.000,ALERT,211.03,298.47,59.944,1474676103,"274151322000085","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,803083.2,803083.2,2023,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676107,1039713.00
09/23/2016 20:15,2,0.000,ALERT,212.83,300.57,59.981,1474676103,"201051344000633","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,556161.1,556161.1,2041,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676109,1039714.00
09/23/2016 20:15,2,0.000,ALERT,212.16,300.27,59.959,1474676103,"201051344000469","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,558793.4,558793.4,2046,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676111,1039715.00
09/23/2016 20:15,2,0.000,ALERT,211.03,298.77,59.970,1474676103,"201051344000646","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,559267.9,559267.9,2035,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676113,1039716.00
09/23/2016 20:15,2,0.000,ALERT,211.03,299.07,59.944,1474676103,"274151322000052","219011344069620",0.00,16.00,0,296.06,300.87,0.0,0.0,0.000,825753.6,825753.6,2028,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676115,1039717.00
09/23/2016 20:15,2,0.000,ALERT,211.48,299.07,59.986,1474676103,"201051344000585","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,569351.5,569351.5,2040,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676117,1039718.00
09/23/2016 20:15,2,0.000,ALERT,211.25,299.37,59.938,1474676103,"201051344001230","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,562190.7,562190.7,2041,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676118,1039719.00
09/23/2016 20:15,2,0.000,ALERT,211.70,299.67,59.981,1474676103,"201051344000582","219011344069620",0.00,15.00,0,298.17,301.47,0.0,0.0,0.000,554951.3,554951.3,2035,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676120,1039720.00
09/23/2016 20:15,2,0.000,ALERT,211.03,299.07,59.986,1474676103,"201051344000955","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,569021.8,569021.8,2034,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676122,1039721.00
09/23/2016 20:15,2,0.000,ALERT,211.25,298.17,59.975,1474676103,"274151322000094","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,679939.8,679939.8,2072,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676124,1039722.00
09/23/2016 20:15,2,0.000,ALERT,212.16,301.47,60.018,1474676103,"201051344000579","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,573196.0,573196.0,2033,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676126,1039723.00
09/23/2016 20:15,2,0.000,ALERT,211.25,299.37,59.981,1474676103,"201051344000890","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,566257.2,566257.2,2035,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676127,1039724.00
09/23/2016 20:15,2,0.000,ALERT,211.48,298.77,59.986,1474676103,"201051344000438","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,567702.3,567702.3,2037,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676129,1039725.00
09/23/2016 20:15,2,0.000,ALERT,211.48,298.47,59.981,1474676103,"201051344000417","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,558683.7,558683.7,2037,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676131,1039726.00
09/23/2016 20:15,2,0.000,ALERT,211.25,299.07,59.986,1474676103,"274151322000083","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,818219.5,818219.5,2027,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676133,1039727.00
09/23/2016 20:15,2,0.000,ALERT,211.70,298.77,59.996,1474676103,"274151322000076","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,873487.0,873487.0,2039,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676135,1039728.00
09/23/2016 20:15,2,0.000,ALERT,212.16,301.47,59.981,1474676103,"201051344000868","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,557563.9,557563.9,2039,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676137,1039729.00
09/23/2016 20:15,2,0.000,ALERT,211.25,299.97,59.986,1474676103,"274151322000095","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,864673.7,864673.7,2039,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676138,1039730.00
09/23/2016 20:15,2,0.000,ALERT,212.16,300.57,59.981,1474676103,"201051344000988","219011344069620",0.00,14.70,0,296.96,302.98,0.0,0.0,0.000,537141.9,537141.9,2033,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676140,1039731.00
09/23/2016 20:15,2,0.000,ALERT,211.25,298.17,60.023,1474676103,"201051344001025","219011344069620",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,567954.6,567954.6,2034,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676142,1039732.00
09/23/2016 20:15,2,0.000,ALERT,212.16,301.17,59.975,1474676103,"201051344000458","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,564935.5,564935.5,2043,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676144,1039733.00
09/23/2016 20:15,2,0.000,ALERT,212.83,300.87,59.986,1474676103,"201051344000853","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,564233.7,564233.7,2051,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676146,1039734.00
09/23/2016 20:15,2,0.000,ALERT,211.48,299.07,59.996,1474676103,"201051344000685","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,566888.4,566888.4,2041,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676147,1039735.00
09/23/2016 20:15,2,0.000,ALERT,211.48,298.47,59.991,1474676103,"201051344000917","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,563823.3,563823.3,2037,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676149,1039736.00
09/23/2016 20:15,2,0.000,ALERT,211.48,299.07,59.991,1474676103,"201051344001145","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,569035.1,569035.1,2038,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676151,1039737.00
09/23/2016 20:15,2,0.000,ALERT,211.48,298.17,59.981,1474676103,"201051344000651","219011344069620",0.00,14.00,0,296.96,300.27,0.0,0.0,0.000,562216.5,562216.5,2032,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676153,1039738.00
09/23/2016 20:15,2,0.000,ALERT,210.80,298.77,59.986,1474676103,"274151322000088","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,787363.3,787363.3,2024,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676154,1039739.00
09/23/2016 20:15,2,0.000,ALERT,211.70,297.87,59.981,1474676103,"274151322000068","219011344069620",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,680445.3,680445.3,2070,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676156,1039740.00
09/23/2016 20:15,2,0.000,ALERT,211.03,298.77,59.986,1474676103,"201051344001135","219011344069620",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,558361.0,558361.0,2031,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676158,1039741.00
09/23/2016 20:15,2,0.000,ALERT,211.93,301.47,59.991,1474676103,"201051344000594","219011344069620",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,569353.2,569353.2,2039,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676160,1039742.00
09/23/2016 20:15,2,0.000,ALERT,211.25,298.47,59.986,1474676103,"201051344001203","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,566604.2,566604.2,2038,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676162,1039743.00
09/23/2016 20:15,2,0.000,ALERT,211.03,298.77,59.986,1474676103,"274151322000054","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,803526.2,803526.2,2020,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676164,1039744.00
09/23/2016 20:15,2,0.000,ALERT,212.38,300.57,59.991,1474676103,"201051344000867","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,556633.0,556633.0,2041,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676165,1039745.00
09/23/2016 20:15,2,0.000,ALERT,211.25,298.77,59.938,1474676103,"201051344001093","219011344069620",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,563194.4,563194.4,2042,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676167,1039746.00
09/23/2016 20:15,2,0.000,ALERT,212.16,300.87,59.975,1474676103,"201051344000900","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,573489.8,573489.8,2046,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676169,1039747.00
09/23/2016 20:15,2,0.000,ALERT,212.38,300.27,59.986,1474676103,"201051344000648","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,562085.8,562085.8,2036,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676171,1039748.00
09/23/2016 20:15,2,0.000,ALERT,212.16,301.17,60.034,1474676103,"201051344000569","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,573413.9,573413.9,2040,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676173,1039749.00
09/23/2016 20:15,2,0.000,ALERT,212.38,301.17,59.986,1474676103,"201051344000983","219011344069620",0.00,14.70,0,299.67,303.58,0.0,0.0,0.000,565960.6,565960.6,2047,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676175,1039750.00
09/23/2016 20:15,2,0.000,ALERT,212.38,300.87,59.991,1474676103,"201051344001158","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,557499.7,557499.7,2038,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676177,1039751.00
09/23/2016 20:15,2,0.000,ALERT,212.61,301.17,59.991,1474676103,"201051344000576","219011344069620",0.00,14.70,0,299.37,303.58,0.0,0.0,0.000,565067.5,565067.5,2046,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474676178,1039752.00
09/23/2016 20:15,2,0.000,ALERT,211.25,297.87,59.986,1474676103,"274151322000087","219011344069620",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,775546.8,775546.8,2045,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474676180,1039753.00
09/23/2016 20:30,2,0.000,ALERT,212.83,301.17,60.044,1474677003,"201051344000645","219011344069620",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,564542.3,564542.3,2043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677005,1039754.00
09/23/2016 20:30,2,0.000,ALERT,211.25,299.07,59.986,1474677003,"274151322000085","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,803083.2,803083.2,2025,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677007,1039755.00
09/23/2016 20:30,2,0.000,ALERT,212.83,301.17,60.002,1474677003,"201051344000633","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,556161.1,556161.1,2043,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677009,1039756.00
