ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 20:30,2,0.000,ALERT,212.38,301.47,59.996,1474677003,"201051344000469","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,558793.4,558793.4,2048,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677011,1039757.00
09/23/2016 20:30,2,0.000,ALERT,211.25,299.37,59.996,1474677003,"201051344000646","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,559267.9,559267.9,2037,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677012,1039758.00
09/23/2016 20:30,2,0.000,ALERT,211.03,298.47,60.002,1474677003,"274151322000052","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,825753.6,825753.6,2030,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677014,1039759.00
09/23/2016 20:30,2,0.000,ALERT,211.70,299.67,60.002,1474677003,"201051344000585","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,569351.5,569351.5,2042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677016,1039760.00
09/23/2016 20:30,2,0.000,ALERT,211.48,299.67,59.996,1474677003,"201051344001230","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,562190.7,562190.7,2043,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677018,1039761.00
09/23/2016 20:30,2,0.000,ALERT,211.93,300.27,59.996,1474677003,"201051344000582","219011344069620",0.00,14.00,0,297.87,301.17,0.0,0.0,0.000,554951.3,554951.3,2037,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677020,1039762.00
09/23/2016 20:30,2,0.000,ALERT,211.25,299.37,60.002,1474677003,"201051344000955","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,569021.8,569021.8,2036,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677021,1039763.00
09/23/2016 20:30,2,0.000,ALERT,211.03,298.47,59.986,1474677003,"274151322000094","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,679939.8,679939.8,2074,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677023,1039764.00
09/23/2016 20:30,2,0.000,ALERT,212.38,302.07,59.991,1474677003,"201051344000579","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,573196.0,573196.0,2035,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677025,1039765.00
09/23/2016 20:30,2,0.000,ALERT,211.48,299.97,59.986,1474677003,"201051344000890","219011344069620",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,566257.2,566257.2,2037,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677027,1039766.00
09/23/2016 20:30,2,0.000,ALERT,211.70,299.07,59.981,1474677003,"201051344000438","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,567702.3,567702.3,2039,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677029,1039767.00
09/23/2016 20:30,2,0.000,ALERT,211.70,298.77,59.970,1474677003,"201051344000417","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,558683.7,558683.7,2039,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677030,1039768.00
09/23/2016 20:30,2,0.000,ALERT,211.25,299.37,59.991,1474677003,"274151322000083","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,818219.5,818219.5,2029,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677032,1039769.00
09/23/2016 20:30,2,0.000,ALERT,211.70,299.07,59.986,1474677003,"274151322000076","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,873487.0,873487.0,2041,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677034,1039770.00
09/23/2016 20:30,2,0.000,ALERT,212.16,302.37,60.023,1474677003,"201051344000868","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,557563.9,557563.9,2041,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677036,1039771.00
09/23/2016 20:30,2,0.000,ALERT,211.25,300.27,59.954,1474677003,"274151322000095","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,864673.7,864673.7,2041,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677038,1039772.00
09/23/2016 20:30,2,0.000,ALERT,212.16,301.47,59.949,1474677003,"201051344000988","219011344069620",0.00,14.00,0,296.36,302.68,0.0,0.0,0.000,537141.9,537141.9,2035,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677040,1039773.00
09/23/2016 20:30,2,0.000,ALERT,211.48,298.77,59.975,1474677003,"201051344001025","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,567954.6,567954.6,2036,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677042,1039774.00
09/23/2016 20:30,2,0.000,ALERT,212.16,301.77,59.954,1474677003,"201051344000458","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,564935.5,564935.5,2045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677043,1039775.00
09/23/2016 20:30,2,0.000,ALERT,212.83,301.77,59.970,1474677003,"201051344000853","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,564233.7,564233.7,2053,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677045,1039776.00
09/23/2016 20:30,2,0.000,ALERT,211.93,299.37,59.986,1474677003,"201051344000685","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,566888.4,566888.4,2043,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677047,1039777.00
09/23/2016 20:30,2,0.000,ALERT,211.70,298.77,59.981,1474677003,"201051344000917","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,563823.3,563823.3,2039,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677049,1039778.00
09/23/2016 20:30,2,0.000,ALERT,211.70,299.67,59.965,1474677003,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,569035.1,569035.1,2040,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677051,1039779.00
09/23/2016 20:30,2,0.000,ALERT,211.48,298.47,59.975,1474677003,"201051344000651","219011344069620",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,562216.5,562216.5,2034,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677052,1039780.00
09/23/2016 20:30,2,0.000,ALERT,210.80,299.07,59.975,1474677003,"274151322000088","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,787363.3,787363.3,2026,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677054,1039781.00
09/23/2016 20:30,2,0.000,ALERT,211.25,299.37,59.970,1474677003,"201051344001135","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,558361.0,558361.0,2033,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677057,1039782.00
09/23/2016 20:30,2,0.000,ALERT,212.16,302.37,59.986,1474677003,"201051344000594","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,569353.2,569353.2,2041,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677059,1039783.00
09/23/2016 20:30,2,0.000,ALERT,211.48,299.07,60.028,1474677003,"201051344001203","219011344069620",0.00,14.30,0,296.66,302.37,0.0,0.0,0.000,566604.2,566604.2,2040,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677061,1039784.00
09/23/2016 20:30,2,0.000,ALERT,211.03,299.67,59.975,1474677003,"274151322000054","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,803526.2,803526.2,2022,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677062,1039785.00
09/23/2016 20:30,2,0.000,ALERT,212.61,301.47,59.954,1474677003,"201051344000867","219011344069620",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,556633.0,556633.0,2043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677064,1039786.00
09/23/2016 20:30,2,0.000,ALERT,211.48,299.07,59.991,1474677003,"201051344001093","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,563194.4,563194.4,2044,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677066,1039787.00
09/23/2016 20:30,2,0.000,ALERT,212.16,301.47,59.981,1474677003,"201051344000900","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,573489.8,573489.8,2048,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677068,1039788.00
09/23/2016 20:30,2,0.000,ALERT,212.38,300.87,59.986,1474677003,"201051344000648","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,562085.8,562085.8,2038,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677070,1039789.00
09/23/2016 20:30,2,0.000,ALERT,212.38,301.77,59.986,1474677003,"201051344000569","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,573413.9,573413.9,2042,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677071,1039790.00
09/23/2016 20:30,2,0.000,ALERT,212.38,301.77,60.002,1474677003,"201051344000983","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,565960.6,565960.6,2049,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677073,1039791.00
09/23/2016 20:30,2,0.000,ALERT,212.38,301.17,59.965,1474677003,"201051344001158","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,557499.7,557499.7,2040,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677075,1039792.00
09/23/2016 20:30,2,0.000,ALERT,212.83,301.77,60.002,1474677003,"201051344000576","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,565067.5,565067.5,2048,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677077,1039793.00
09/23/2016 20:30,2,0.000,ALERT,211.25,298.17,59.986,1474677003,"274151322000087","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,775546.8,775546.8,2047,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677079,1039794.00
09/23/2016 20:30,2,0.000,ALERT,211.70,297.87,59.991,1474677003,"274151322000068","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,680445.3,680445.3,2072,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677081,1039795.00
09/23/2016 20:45,2,0.000,ALERT,212.61,301.17,59.975,1474677903,"201051344000645","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,564542.3,564542.3,2045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677905,1039796.00
09/23/2016 20:45,2,0.000,ALERT,211.03,298.17,60.012,1474677903,"274151322000085","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,803083.2,803083.2,2027,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677907,1039797.00
09/23/2016 20:45,2,0.000,ALERT,212.61,300.87,59.975,1474677903,"201051344000633","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,556161.1,556161.1,2045,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677909,1039798.00
09/23/2016 20:45,2,0.000,ALERT,212.16,301.17,59.970,1474677903,"201051344000469","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,558793.4,558793.4,2050,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677911,1039799.00
09/23/2016 20:45,2,0.000,ALERT,211.25,299.07,59.986,1474677903,"201051344000646","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,559267.9,559267.9,2039,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677913,1039800.00
09/23/2016 20:45,2,0.000,ALERT,210.80,298.77,60.002,1474677903,"274151322000052","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,825753.6,825753.6,2032,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677914,1039801.00
09/23/2016 20:45,2,0.000,ALERT,211.70,299.67,60.012,1474677903,"201051344000585","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,569351.5,569351.5,2044,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677916,1039802.00
09/23/2016 20:45,2,0.000,ALERT,211.70,299.67,59.981,1474677903,"201051344001230","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,562190.7,562190.7,2045,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677918,1039803.00
09/23/2016 20:45,2,0.000,ALERT,212.16,300.27,59.970,1474677903,"201051344000582","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,554951.3,554951.3,2039,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677920,1039804.00
09/23/2016 20:45,2,0.000,ALERT,211.25,299.37,60.012,1474677903,"201051344000955","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,569021.8,569021.8,2038,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677922,1039805.00
09/23/2016 20:45,2,0.000,ALERT,211.03,298.17,59.959,1474677903,"274151322000094","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,679939.8,679939.8,2076,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677923,1039806.00
09/23/2016 20:45,2,0.000,ALERT,212.16,301.77,59.970,1474677903,"201051344000579","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,573196.0,573196.0,2037,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677925,1039807.00
09/23/2016 20:45,2,0.000,ALERT,211.48,299.97,59.933,1474677903,"201051344000890","219011344069620",0.00,14.30,0,297.87,302.07,0.0,0.0,0.000,566257.2,566257.2,2039,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677927,1039808.00
09/23/2016 20:45,2,0.000,ALERT,211.93,299.37,59.975,1474677903,"201051344000438","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,567702.3,567702.3,2041,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677929,1039809.00
09/23/2016 20:45,2,0.000,ALERT,211.93,298.77,59.970,1474677903,"201051344000417","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,558683.7,558683.7,2041,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677931,1039810.00
09/23/2016 20:45,2,0.000,ALERT,211.03,299.07,60.007,1474677903,"274151322000083","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,818219.5,818219.5,2031,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677932,1039811.00
09/23/2016 20:45,2,0.000,ALERT,211.70,299.37,59.975,1474677903,"274151322000076","219011344069620",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,873487.0,873487.0,2043,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677934,1039812.00
09/23/2016 20:45,2,0.000,ALERT,212.16,302.07,59.981,1474677903,"201051344000868","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,557563.9,557563.9,2043,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677936,1039813.00
09/23/2016 20:45,2,0.000,ALERT,211.03,299.67,59.975,1474677903,"274151322000095","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,864673.7,864673.7,2043,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677938,1039814.00
09/23/2016 20:45,2,0.000,ALERT,212.16,301.17,59.975,1474677903,"201051344000988","219011344069620",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,537141.9,537141.9,2037,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677940,1039815.00
09/23/2016 20:45,2,0.000,ALERT,211.70,298.77,59.949,1474677903,"201051344001025","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,567954.6,567954.6,2038,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677941,1039816.00
09/23/2016 20:45,2,0.000,ALERT,212.16,301.47,59.986,1474677903,"201051344000458","219011344069620",0.00,14.70,0,299.97,303.88,0.0,0.0,0.000,564935.5,564935.5,2047,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677943,1039817.00
09/23/2016 20:45,2,0.000,ALERT,212.83,301.47,59.981,1474677903,"201051344000853","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,564233.7,564233.7,2055,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677945,1039818.00
09/23/2016 20:45,2,0.000,ALERT,212.16,299.67,59.975,1474677903,"201051344000685","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,566888.4,566888.4,2045,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677947,1039819.00
09/23/2016 20:45,2,0.000,ALERT,212.16,299.37,59.986,1474677903,"201051344000917","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,563823.3,563823.3,2041,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677949,1039820.00
09/23/2016 20:45,2,0.000,ALERT,212.16,299.97,59.954,1474677903,"201051344001145","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,569035.1,569035.1,2042,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677951,1039821.00
09/23/2016 20:45,2,0.000,ALERT,211.93,299.07,60.012,1474677903,"201051344000651","219011344069620",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,562216.5,562216.5,2036,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677952,1039822.00
09/23/2016 20:45,2,0.000,ALERT,210.80,298.77,59.970,1474677903,"274151322000088","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,787363.3,787363.3,2028,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677954,1039823.00
09/23/2016 20:45,2,0.000,ALERT,211.70,298.17,59.933,1474677903,"274151322000068","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,680445.3,680445.3,2074,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677956,1039824.00
09/23/2016 20:45,2,0.000,ALERT,211.70,299.67,59.981,1474677903,"201051344001135","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,558361.0,558361.0,2035,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677958,1039825.00
09/23/2016 20:45,2,0.000,ALERT,212.16,302.07,59.959,1474677903,"201051344000594","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,569353.2,569353.2,2043,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677960,1039826.00
09/23/2016 20:45,2,0.000,ALERT,211.93,299.67,59.986,1474677903,"201051344001203","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,566604.2,566604.2,2042,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677961,1039827.00
09/23/2016 20:45,2,0.000,ALERT,211.03,299.37,59.975,1474677903,"274151322000054","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,803526.2,803526.2,2024,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677963,1039828.00
09/23/2016 20:45,2,0.000,ALERT,212.61,301.47,59.991,1474677903,"201051344000867","219011344069620",0.00,14.30,0,299.37,303.58,0.0,0.0,0.000,556633.0,556633.0,2045,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677965,1039829.00
09/23/2016 20:45,2,0.000,ALERT,211.93,299.67,59.981,1474677903,"201051344001093","219011344069620",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,563194.4,563194.4,2046,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677967,1039830.00
09/23/2016 20:45,2,0.000,ALERT,212.16,301.47,59.954,1474677903,"201051344000900","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,573489.8,573489.8,2050,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677969,1039831.00
09/23/2016 20:45,2,0.000,ALERT,212.61,300.87,60.028,1474677903,"201051344000648","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,562085.8,562085.8,2040,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677970,1039832.00
09/23/2016 20:45,2,0.000,ALERT,212.38,301.77,60.034,1474677903,"201051344000569","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,573413.9,573413.9,2044,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677972,1039833.00
09/23/2016 20:45,2,0.000,ALERT,212.38,301.77,59.996,1474677903,"201051344000983","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,565960.6,565960.6,2051,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677974,1039834.00
09/23/2016 20:45,2,0.000,ALERT,212.38,301.17,60.012,1474677903,"201051344001158","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,557499.7,557499.7,2042,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677976,1039835.00
09/23/2016 20:45,2,0.000,ALERT,212.83,301.77,59.981,1474677903,"201051344000576","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,565067.5,565067.5,2050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474677978,1039836.00
09/23/2016 20:45,2,0.000,ALERT,211.48,299.07,59.986,1474677903,"274151322000087","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,775546.8,775546.8,2049,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474677979,1039837.00
09/23/2016 21:00,2,0.000,ALERT,213.06,301.77,59.949,1474678803,"201051344000645","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,564542.3,564542.3,2047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678805,1039838.00
09/23/2016 21:00,2,0.000,ALERT,211.48,299.07,59.981,1474678803,"274151322000085","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,803083.2,803083.2,2029,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678807,1039839.00
09/23/2016 21:00,2,0.000,ALERT,213.06,301.47,59.981,1474678803,"201051344000633","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,556161.1,556161.1,2047,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678808,1039840.00
09/23/2016 21:00,2,0.000,ALERT,212.61,301.77,60.007,1474678803,"201051344000469","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,558793.4,558793.4,2052,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678810,1039841.00
09/23/2016 21:00,2,0.000,ALERT,211.48,299.67,59.986,1474678803,"201051344000646","219011344069620",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,559267.9,559267.9,2041,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678812,1039842.00
09/23/2016 21:00,2,0.000,ALERT,211.03,299.67,59.975,1474678803,"274151322000052","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,825753.6,825753.6,2034,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678814,1039843.00
09/23/2016 21:00,2,0.000,ALERT,211.93,299.97,59.981,1474678803,"201051344000585","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,569351.5,569351.5,2046,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474678816,1039844.00
09/23/2016 21:00,2,0.000,ALERT,211.70,299.97,59.954,1474678803,"201051344001230","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,562190.7,562190.7,2047,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678818,1039845.00
09/23/2016 21:00,2,0.000,ALERT,212.16,300.57,59.986,1474678803,"201051344000582","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,554951.3,554951.3,2041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678820,1039846.00
09/23/2016 21:00,2,0.000,ALERT,211.48,299.67,59.933,1474678803,"201051344000955","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,569021.8,569021.8,2040,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678822,1039847.00
09/23/2016 21:00,2,0.000,ALERT,211.48,298.47,59.975,1474678803,"274151322000094","219011344069620",0.00,14.30,0,296.96,299.97,0.0,0.0,0.000,679939.8,679939.8,2078,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678823,1039848.00
09/23/2016 21:00,2,0.000,ALERT,212.61,302.68,59.975,1474678803,"201051344000579","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,573196.0,573196.0,2039,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678825,1039849.00
09/23/2016 21:00,2,0.000,ALERT,211.70,299.67,59.986,1474678803,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,566257.2,566257.2,2041,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678827,1039850.00
09/23/2016 21:00,2,0.000,ALERT,212.16,299.67,59.949,1474678803,"201051344000438","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,567702.3,567702.3,2043,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678829,1039851.00
09/23/2016 21:00,2,0.000,ALERT,212.16,299.07,59.986,1474678803,"201051344000417","219011344069620",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,558683.7,558683.7,2043,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474678831,1039852.00
09/23/2016 21:00,2,0.000,ALERT,211.25,299.07,59.991,1474678803,"274151322000083","219011344069620",0.00,14.30,0,297.87,300.87,0.0,0.0,0.000,818219.5,818219.5,2033,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474678832,1039853.00
09/23/2016 21:00,2,0.000,ALERT,211.93,298.77,59.991,1474678803,"274151322000076","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,873487.0,873487.0,2045,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474678834,1039854.00
09/23/2016 21:00,2,0.000,ALERT,212.61,302.68,59.986,1474678803,"201051344000868","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,557563.9,557563.9,2045,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678836,1039855.00
09/23/2016 21:00,2,0.000,ALERT,211.48,299.97,59.996,1474678803,"274151322000095","219011344069620",0.00,14.30,0,298.47,301.47,0.0,0.0,0.000,864673.7,864673.7,2045,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678838,1039856.00
09/23/2016 21:00,2,0.000,ALERT,212.61,302.07,59.991,1474678803,"201051344000988","219011344069620",0.00,13.70,0,296.96,302.98,0.0,0.0,0.000,537141.9,537141.9,2039,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678840,1039857.00
09/23/2016 21:00,2,0.000,ALERT,211.70,299.07,59.954,1474678803,"201051344001025","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,567954.6,567954.6,2040,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678841,1039858.00
09/23/2016 21:00,2,0.000,ALERT,212.61,302.07,60.002,1474678803,"201051344000458","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,564935.5,564935.5,2049,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474678843,1039859.00
09/23/2016 21:00,2,0.000,ALERT,213.29,302.07,60.007,1474678803,"201051344000853","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,564233.7,564233.7,2057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678845,1039860.00
09/23/2016 21:00,2,0.000,ALERT,212.16,299.97,60.018,1474678803,"201051344000685","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,566888.4,566888.4,2047,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678847,1039861.00
09/23/2016 21:00,2,0.000,ALERT,211.93,299.37,60.044,1474678803,"201051344000917","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,563823.3,563823.3,2043,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474678849,1039862.00
09/23/2016 21:00,2,0.000,ALERT,212.16,299.97,59.996,1474678803,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,569035.1,569035.1,2044,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678850,1039863.00
09/23/2016 21:00,2,0.000,ALERT,212.16,299.07,59.991,1474678803,"201051344000651","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,562216.5,562216.5,2038,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678852,1039864.00
09/23/2016 21:00,2,0.000,ALERT,210.80,298.77,59.996,1474678803,"274151322000088","219011344069620",0.00,14.70,0,297.57,300.57,0.0,0.0,0.000,787363.3,787363.3,2030,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678854,1039865.00
09/23/2016 21:00,2,0.000,ALERT,211.93,298.77,59.991,1474678803,"274151322000068","219011344069620",0.00,15.00,0,297.26,299.37,0.0,0.0,0.000,680445.3,680445.3,2076,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678856,1039866.00
09/23/2016 21:00,2,0.000,ALERT,211.48,299.67,60.012,1474678803,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,558361.0,558361.0,2037,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474678858,1039867.00
09/23/2016 21:00,2,0.000,ALERT,212.38,302.37,60.028,1474678803,"201051344000594","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,569353.2,569353.2,2045,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678860,1039868.00
09/23/2016 21:00,2,0.000,ALERT,211.93,299.37,59.996,1474678803,"201051344001203","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,566604.2,566604.2,2044,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678861,1039869.00
09/23/2016 21:00,2,0.000,ALERT,211.25,299.07,59.996,1474678803,"274151322000054","219011344069620",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,803526.2,803526.2,2026,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474678863,1039870.00
09/23/2016 21:00,2,0.000,ALERT,212.83,301.77,59.975,1474678803,"201051344000867","219011344069620",0.00,14.30,0,299.07,303.58,0.0,0.0,0.000,556633.0,556633.0,2047,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678865,1039871.00
09/23/2016 21:00,2,0.000,ALERT,211.93,299.97,59.996,1474678803,"201051344001093","219011344069620",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,563194.4,563194.4,2048,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678867,1039872.00
09/23/2016 21:00,2,0.000,ALERT,212.61,302.07,59.996,1474678803,"201051344000900","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,573489.8,573489.8,2052,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678869,1039873.00
09/23/2016 21:00,2,0.000,ALERT,212.83,301.17,59.991,1474678803,"201051344000648","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,562085.8,562085.8,2042,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678870,1039874.00
09/23/2016 21:00,2,0.000,ALERT,212.83,302.68,59.996,1474678803,"201051344000569","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,573413.9,573413.9,2046,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678872,1039875.00
09/23/2016 21:00,2,0.000,ALERT,212.61,302.07,60.028,1474678803,"201051344000983","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,565960.6,565960.6,2053,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678874,1039876.00
09/23/2016 21:00,2,0.000,ALERT,212.61,301.77,59.996,1474678803,"201051344001158","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,557499.7,557499.7,2044,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678876,1039877.00
09/23/2016 21:00,2,0.000,ALERT,213.06,302.37,60.007,1474678803,"201051344000576","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,565067.5,565067.5,2052,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678878,1039878.00
09/23/2016 21:00,2,0.000,ALERT,211.25,298.47,59.965,1474678803,"274151322000087","219011344069620",0.00,15.50,0,296.96,299.97,0.0,0.0,0.000,775546.8,775546.8,2051,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474678880,1039879.00
09/23/2016 21:15,2,0.000,ALERT,213.06,301.47,59.981,1474679704,"201051344000645","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,564542.3,564542.3,2049,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679706,1039880.00
09/23/2016 21:15,2,0.000,ALERT,211.70,299.37,59.981,1474679704,"274151322000085","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,803083.2,803083.2,2031,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679707,1039881.00
09/23/2016 21:15,2,0.000,ALERT,213.06,300.87,59.975,1474679704,"201051344000633","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,556161.1,556161.1,2049,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679709,1039882.00
09/23/2016 21:15,2,0.000,ALERT,212.61,301.17,59.981,1474679704,"201051344000469","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,558793.4,558793.4,2054,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679711,1039883.00
09/23/2016 21:15,2,0.000,ALERT,211.93,299.67,59.975,1474679704,"201051344000646","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,559267.9,559267.9,2043,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679713,1039884.00
09/23/2016 21:15,2,0.000,ALERT,211.25,299.07,59.975,1474679704,"274151322000052","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,825753.6,825753.6,2036,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679715,1039885.00
09/23/2016 21:15,2,0.000,ALERT,212.38,300.27,59.970,1474679704,"201051344000585","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,569351.5,569351.5,2048,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679717,1039886.00
09/23/2016 21:15,2,0.000,ALERT,212.16,300.27,59.996,1474679704,"201051344001230","219011344069620",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,562190.7,562190.7,2049,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679718,1039887.00
09/23/2016 21:15,2,0.000,ALERT,212.61,300.87,59.991,1474679704,"201051344000582","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,554951.3,554951.3,2043,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679720,1039888.00
09/23/2016 21:15,2,0.000,ALERT,211.93,299.97,59.970,1474679704,"201051344000955","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,569021.8,569021.8,2042,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679722,1039889.00
09/23/2016 21:15,2,0.000,ALERT,211.70,298.77,60.007,1474679704,"274151322000094","219011344069620",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,679939.8,679939.8,2080,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679724,1039890.00
09/23/2016 21:15,2,0.000,ALERT,212.61,302.37,59.986,1474679704,"201051344000579","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,573196.0,573196.0,2041,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679726,1039891.00
09/23/2016 21:15,2,0.000,ALERT,211.93,300.27,59.986,1474679704,"201051344000890","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,566257.2,566257.2,2043,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679727,1039892.00
09/23/2016 21:15,2,0.000,ALERT,212.38,299.67,59.981,1474679704,"201051344000438","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,567702.3,567702.3,2045,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679729,1039893.00
09/23/2016 21:15,2,0.000,ALERT,212.38,299.37,59.981,1474679704,"201051344000417","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,558683.7,558683.7,2045,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679731,1039894.00
09/23/2016 21:15,2,0.000,ALERT,211.70,299.67,59.981,1474679704,"274151322000083","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,818219.5,818219.5,2035,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679733,1039895.00
09/23/2016 21:15,2,0.000,ALERT,211.93,299.37,59.981,1474679704,"274151322000076","219011344069620",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,873487.0,873487.0,2047,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679735,1039896.00
09/23/2016 21:15,2,0.000,ALERT,212.38,302.37,59.938,1474679704,"201051344000868","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,557563.9,557563.9,2047,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679737,1039897.00
09/23/2016 21:15,2,0.000,ALERT,211.48,300.87,59.986,1474679704,"274151322000095","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,864673.7,864673.7,2047,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679739,1039898.00
09/23/2016 21:15,2,0.000,ALERT,212.38,301.47,59.981,1474679704,"201051344000988","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,537141.9,537141.9,2041,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679741,1039899.00
09/23/2016 21:15,2,0.000,ALERT,211.93,299.37,59.965,1474679704,"201051344001025","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,567954.6,567954.6,2042,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679743,1039900.00
09/23/2016 21:15,2,0.000,ALERT,212.38,301.77,59.986,1474679704,"201051344000458","219011344069620",0.00,14.30,0,300.27,304.48,0.0,0.0,0.000,564935.5,564935.5,2051,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679744,1039901.00
