ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 21:15,2,0.000,ALERT,213.06,301.77,59.933,1474679704,"201051344000853","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,564233.7,564233.7,2059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679746,1039902.00
09/23/2016 21:15,2,0.000,ALERT,212.61,300.27,59.981,1474679704,"201051344000685","219011344069620",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,566888.4,566888.4,2049,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679748,1039903.00
09/23/2016 21:15,2,0.000,ALERT,212.38,299.67,59.975,1474679704,"201051344000917","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,563823.3,563823.3,2045,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679750,1039904.00
09/23/2016 21:15,2,0.000,ALERT,212.61,300.27,59.981,1474679704,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,569035.1,569035.1,2046,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679752,1039905.00
09/23/2016 21:15,2,0.000,ALERT,212.38,299.37,59.975,1474679704,"201051344000651","219011344069620",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,562216.5,562216.5,2040,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679753,1039906.00
09/23/2016 21:15,2,0.000,ALERT,211.25,299.67,59.975,1474679704,"274151322000088","219011344069620",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,787363.3,787363.3,2032,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679755,1039907.00
09/23/2016 21:15,2,0.000,ALERT,212.38,298.77,59.975,1474679704,"274151322000068","219011344069620",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,680445.3,680445.3,2078,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679757,1039908.00
09/23/2016 21:15,2,0.000,ALERT,211.93,299.97,59.965,1474679704,"201051344001135","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,558361.0,558361.0,2039,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679759,1039909.00
09/23/2016 21:15,2,0.000,ALERT,212.16,302.07,59.986,1474679704,"201051344000594","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,569353.2,569353.2,2047,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679760,1039910.00
09/23/2016 21:15,2,0.000,ALERT,212.38,299.67,59.944,1474679704,"201051344001203","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,566604.2,566604.2,2046,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679762,1039911.00
09/23/2016 21:15,2,0.000,ALERT,211.48,299.67,59.975,1474679704,"274151322000054","219011344069620",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,803526.2,803526.2,2028,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679764,1039912.00
09/23/2016 21:15,2,0.000,ALERT,212.83,301.17,59.981,1474679704,"201051344000867","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,556633.0,556633.0,2049,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679766,1039913.00
09/23/2016 21:15,2,0.000,ALERT,212.16,299.67,59.959,1474679704,"201051344001093","219011344069620",0.00,14.30,0,297.87,301.17,0.0,0.0,0.000,563194.4,563194.4,2050,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679768,1039914.00
09/23/2016 21:15,2,0.000,ALERT,212.38,301.77,59.981,1474679704,"201051344000900","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,573489.8,573489.8,2054,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679770,1039915.00
09/23/2016 21:15,2,0.000,ALERT,212.83,300.87,59.981,1474679704,"201051344000648","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,562085.8,562085.8,2044,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679771,1039916.00
09/23/2016 21:15,2,0.000,ALERT,212.61,302.07,59.981,1474679704,"201051344000569","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,573413.9,573413.9,2048,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679773,1039917.00
09/23/2016 21:15,2,0.000,ALERT,212.61,301.77,59.986,1474679704,"201051344000983","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,565960.6,565960.6,2055,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679775,1039918.00
09/23/2016 21:15,2,0.000,ALERT,212.61,301.47,59.975,1474679704,"201051344001158","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,557499.7,557499.7,2046,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474679777,1039919.00
09/23/2016 21:15,2,0.000,ALERT,213.06,302.07,59.981,1474679704,"201051344000576","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,565067.5,565067.5,2054,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679779,1039920.00
09/23/2016 21:15,2,0.000,ALERT,211.70,298.77,59.965,1474679704,"274151322000087","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,775546.8,775546.8,2053,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474679781,1039921.00
09/23/2016 21:30,2,0.000,ALERT,213.51,302.68,59.996,1474680604,"201051344000645","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,564542.3,564542.3,2051,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680606,1039922.00
09/23/2016 21:30,2,0.000,ALERT,211.70,299.97,59.991,1474680604,"274151322000085","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,803083.2,803083.2,2033,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680608,1039923.00
09/23/2016 21:30,2,0.000,ALERT,213.74,302.37,60.007,1474680604,"201051344000633","219011344069620",0.00,13.00,0,297.87,303.28,0.0,0.0,0.000,556161.1,556161.1,2051,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474680609,1039924.00
09/23/2016 21:30,2,0.000,ALERT,213.06,302.68,60.002,1474680604,"201051344000469","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,558793.4,558793.4,2056,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680611,1039925.00
09/23/2016 21:30,2,0.000,ALERT,212.38,300.87,60.012,1474680604,"201051344000646","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,559267.9,559267.9,2045,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474680613,1039926.00
09/23/2016 21:30,2,0.000,ALERT,211.48,300.57,60.002,1474680604,"274151322000052","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,825753.6,825753.6,2038,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680615,1039927.00
09/23/2016 21:30,2,0.000,ALERT,212.83,301.17,60.002,1474680604,"201051344000585","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,569351.5,569351.5,2050,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474680617,1039928.00
09/23/2016 21:30,2,0.000,ALERT,212.61,301.47,59.981,1474680604,"201051344001230","219011344069620",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,562190.7,562190.7,2051,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474680618,1039929.00
09/23/2016 21:30,2,0.000,ALERT,212.83,301.47,60.002,1474680604,"201051344000582","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,554951.3,554951.3,2045,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680620,1039930.00
09/23/2016 21:30,2,0.000,ALERT,212.16,300.87,60.002,1474680604,"201051344000955","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,569021.8,569021.8,2044,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680622,1039931.00
09/23/2016 21:30,2,0.000,ALERT,211.93,299.37,60.012,1474680604,"274151322000094","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,679939.8,679939.8,2082,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680624,1039932.00
09/23/2016 21:30,2,0.000,ALERT,213.06,303.28,60.044,1474680604,"201051344000579","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,573196.0,573196.0,2043,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474680626,1039933.00
09/23/2016 21:30,2,0.000,ALERT,212.61,301.47,60.012,1474680604,"201051344000890","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,566257.2,566257.2,2045,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680628,1039934.00
09/23/2016 21:30,2,0.000,ALERT,212.61,300.87,60.007,1474680604,"201051344000438","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,567702.3,567702.3,2047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680629,1039935.00
09/23/2016 21:30,2,0.000,ALERT,212.83,300.57,60.012,1474680604,"201051344000417","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,558683.7,558683.7,2047,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680631,1039936.00
09/23/2016 21:30,2,0.000,ALERT,211.70,300.57,60.018,1474680604,"274151322000083","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,818219.5,818219.5,2037,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680633,1039937.00
09/23/2016 21:30,2,0.000,ALERT,212.38,299.97,60.007,1474680604,"274151322000076","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,873487.0,873487.0,2049,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680635,1039938.00
09/23/2016 21:30,2,0.000,ALERT,213.06,303.58,60.007,1474680604,"201051344000868","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,557563.9,557563.9,2049,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680637,1039939.00
09/23/2016 21:30,2,0.000,ALERT,211.93,300.87,60.018,1474680604,"274151322000095","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,864673.7,864673.7,2049,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680638,1039940.00
09/23/2016 21:30,2,0.000,ALERT,213.06,302.68,60.007,1474680604,"201051344000988","219011344069620",0.00,13.70,0,297.57,303.88,0.0,0.0,0.000,537141.9,537141.9,2043,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680640,1039941.00
09/23/2016 21:30,2,0.000,ALERT,212.61,300.57,60.007,1474680604,"201051344001025","219011344069620",0.00,13.00,0,297.57,302.68,0.0,0.0,0.000,567954.6,567954.6,2044,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680642,1039942.00
09/23/2016 21:30,2,0.000,ALERT,213.06,302.98,60.002,1474680604,"201051344000458","219011344069620",0.00,14.30,0,299.97,304.78,0.0,0.0,0.000,564935.5,564935.5,2053,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680644,1039943.00
09/23/2016 21:30,2,0.000,ALERT,213.74,302.98,60.028,1474680604,"201051344000853","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,564233.7,564233.7,2061,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680646,1039944.00
09/23/2016 21:30,2,0.000,ALERT,213.06,301.17,60.002,1474680604,"201051344000685","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,566888.4,566888.4,2051,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680647,1039945.00
09/23/2016 21:30,2,0.000,ALERT,212.83,300.87,60.002,1474680604,"201051344000917","219011344069620",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,563823.3,563823.3,2047,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680649,1039946.00
09/23/2016 21:30,2,0.000,ALERT,213.06,301.47,60.023,1474680604,"201051344001145","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,569035.1,569035.1,2048,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680651,1039947.00
09/23/2016 21:30,2,0.000,ALERT,213.06,300.57,59.996,1474680604,"201051344000651","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,562216.5,562216.5,2042,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680653,1039948.00
09/23/2016 21:30,2,0.000,ALERT,211.48,300.57,59.991,1474680604,"274151322000088","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,787363.3,787363.3,2034,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474680654,1039949.00
09/23/2016 21:30,2,0.000,ALERT,212.61,299.37,60.002,1474680604,"274151322000068","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,680445.3,680445.3,2080,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680656,1039950.00
09/23/2016 21:30,2,0.000,ALERT,212.38,301.17,60.002,1474680604,"201051344001135","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,558361.0,558361.0,2041,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680658,1039951.00
09/23/2016 21:30,2,0.000,ALERT,212.83,303.58,59.996,1474680604,"201051344000594","219011344069620",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,569353.2,569353.2,2049,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680660,1039952.00
09/23/2016 21:30,2,0.000,ALERT,212.83,300.87,60.007,1474680604,"201051344001203","219011344069620",0.00,13.30,0,298.17,303.88,0.0,0.0,0.000,566604.2,566604.2,2048,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474680662,1039953.00
09/23/2016 21:30,2,0.000,ALERT,211.93,300.57,60.007,1474680604,"274151322000054","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,803526.2,803526.2,2030,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680663,1039954.00
09/23/2016 21:30,2,0.000,ALERT,213.51,302.68,60.018,1474680604,"201051344000867","219011344069620",0.00,14.00,0,298.77,304.48,0.0,0.0,0.000,556633.0,556633.0,2051,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680665,1039955.00
09/23/2016 21:30,2,0.000,ALERT,212.61,301.17,59.991,1474680604,"201051344001093","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,563194.4,563194.4,2052,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680667,1039956.00
09/23/2016 21:30,2,0.000,ALERT,213.06,302.98,60.034,1474680604,"201051344000900","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,573489.8,573489.8,2056,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680669,1039957.00
09/23/2016 21:30,2,0.000,ALERT,213.51,302.37,59.965,1474680604,"201051344000648","219011344069620",0.00,13.00,0,298.77,304.18,0.0,0.0,0.000,562085.8,562085.8,2046,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680671,1039958.00
09/23/2016 21:30,2,0.000,ALERT,213.29,303.58,60.007,1474680604,"201051344000569","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,573413.9,573413.9,2050,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680672,1039959.00
09/23/2016 21:30,2,0.000,ALERT,213.29,303.28,60.012,1474680604,"201051344000983","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,565960.6,565960.6,2057,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680674,1039960.00
09/23/2016 21:30,2,0.000,ALERT,213.29,302.68,60.002,1474680604,"201051344001158","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,557499.7,557499.7,2048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474680676,1039961.00
09/23/2016 21:30,2,0.000,ALERT,213.74,303.58,60.002,1474680604,"201051344000576","219011344069620",0.00,13.30,0,299.37,304.48,0.0,0.0,0.000,565067.5,565067.5,2056,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474680678,1039962.00
09/23/2016 21:30,2,0.000,ALERT,211.93,299.07,59.996,1474680604,"274151322000087","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,775546.8,775546.8,2055,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474680680,1039963.00
09/23/2016 21:45,2,0.000,ALERT,213.96,303.58,59.986,1474681503,"201051344000645","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,564542.3,564542.3,2053,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681505,1039964.00
09/23/2016 21:45,2,0.000,ALERT,212.38,300.57,59.986,1474681503,"274151322000085","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,803083.2,803083.2,2035,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681507,1039965.00
09/23/2016 21:45,2,0.000,ALERT,213.96,303.28,59.996,1474681503,"201051344000633","219011344069620",0.00,13.00,0,298.77,304.48,0.0,0.0,0.000,556161.1,556161.1,2053,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681509,1039966.00
09/23/2016 21:45,2,0.000,ALERT,213.51,303.58,59.996,1474681503,"201051344000469","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,558793.4,558793.4,2058,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681511,1039967.00
09/23/2016 21:45,2,0.000,ALERT,212.61,301.47,59.991,1474681503,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,559267.9,559267.9,2047,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681513,1039968.00
09/23/2016 21:45,2,0.000,ALERT,211.93,301.17,60.018,1474681503,"274151322000052","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,825753.6,825753.6,2040,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681515,1039969.00
09/23/2016 21:45,2,0.000,ALERT,213.06,301.47,59.996,1474681503,"201051344000585","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,569351.5,569351.5,2052,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681517,1039970.00
09/23/2016 21:45,2,0.000,ALERT,212.83,301.47,60.002,1474681503,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,562190.7,562190.7,2053,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681518,1039971.00
09/23/2016 21:45,2,0.000,ALERT,213.29,302.07,59.959,1474681503,"201051344000582","219011344069620",0.00,13.00,0,299.97,303.28,0.0,0.0,0.000,554951.3,554951.3,2047,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681520,1039972.00
09/23/2016 21:45,2,0.000,ALERT,212.38,301.47,59.981,1474681503,"201051344000955","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,569021.8,569021.8,2046,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681522,1039973.00
09/23/2016 21:45,2,0.000,ALERT,212.38,299.97,59.965,1474681503,"274151322000094","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,679939.8,679939.8,2084,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681524,1039974.00
09/23/2016 21:45,2,0.000,ALERT,213.51,304.18,59.996,1474681503,"201051344000579","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,573196.0,573196.0,2045,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681526,1039975.00
09/23/2016 21:45,2,0.000,ALERT,212.61,301.77,59.970,1474681503,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,566257.2,566257.2,2047,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681527,1039976.00
09/23/2016 21:45,2,0.000,ALERT,212.83,301.17,60.002,1474681503,"201051344000438","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,567702.3,567702.3,2049,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681529,1039977.00
09/23/2016 21:45,2,0.000,ALERT,213.06,300.87,59.954,1474681503,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,558683.7,558683.7,2049,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681531,1039978.00
09/23/2016 21:45,2,0.000,ALERT,212.16,301.47,60.002,1474681503,"274151322000083","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,818219.5,818219.5,2039,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681533,1039979.00
09/23/2016 21:45,2,0.000,ALERT,212.83,300.87,59.996,1474681503,"274151322000076","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,873487.0,873487.0,2051,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681535,1039980.00
09/23/2016 21:45,2,0.000,ALERT,213.51,304.48,59.996,1474681503,"201051344000868","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,557563.9,557563.9,2051,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681537,1039981.00
09/23/2016 21:45,2,0.000,ALERT,212.38,301.77,60.002,1474681503,"274151322000095","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,864673.7,864673.7,2051,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681539,1039982.00
09/23/2016 21:45,2,0.000,ALERT,213.29,303.58,59.996,1474681503,"201051344000988","219011344069620",0.00,13.70,0,298.47,304.78,0.0,0.0,0.000,537141.9,537141.9,2045,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681540,1039983.00
09/23/2016 21:45,2,0.000,ALERT,212.61,300.57,60.034,1474681503,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,567954.6,567954.6,2046,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681542,1039984.00
09/23/2016 21:45,2,0.000,ALERT,213.51,303.88,60.007,1474681503,"201051344000458","219011344069620",0.00,14.30,0,301.17,305.68,0.0,0.0,0.000,564935.5,564935.5,2055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681544,1039985.00
09/23/2016 21:45,2,0.000,ALERT,213.96,303.88,60.002,1474681503,"201051344000853","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,564233.7,564233.7,2063,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681546,1039986.00
09/23/2016 21:45,2,0.000,ALERT,212.83,301.17,59.986,1474681503,"201051344000685","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,566888.4,566888.4,2053,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681547,1039987.00
09/23/2016 21:45,2,0.000,ALERT,212.83,300.57,60.007,1474681503,"201051344000917","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,563823.3,563823.3,2049,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681549,1039988.00
09/23/2016 21:45,2,0.000,ALERT,212.83,301.17,60.012,1474681503,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,569035.1,569035.1,2050,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681551,1039989.00
09/23/2016 21:45,2,0.000,ALERT,212.83,300.27,60.023,1474681503,"201051344000651","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,562216.5,562216.5,2044,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681553,1039990.00
09/23/2016 21:45,2,0.000,ALERT,210.35,298.77,59.981,1474681503,"274151322000088","219011344069620",0.00,14.30,0,297.57,301.77,0.0,0.0,0.000,787363.3,787363.3,2036,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681555,1039991.00
09/23/2016 21:45,2,0.000,ALERT,211.70,298.47,59.970,1474681503,"274151322000068","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,680445.3,680445.3,2082,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681556,1039992.00
09/23/2016 21:45,2,0.000,ALERT,211.70,299.97,59.959,1474681503,"201051344001135","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,558361.0,558361.0,2043,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681558,1039993.00
09/23/2016 21:45,2,0.000,ALERT,212.83,303.88,60.002,1474681503,"201051344000594","219011344069620",0.00,13.70,0,300.27,305.38,0.0,0.0,0.000,569353.2,569353.2,2051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681560,1039994.00
09/23/2016 21:45,2,0.000,ALERT,212.83,301.17,60.012,1474681503,"201051344001203","219011344069620",0.00,13.30,0,297.87,304.48,0.0,0.0,0.000,566604.2,566604.2,2050,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681562,1039995.00
09/23/2016 21:45,2,0.000,ALERT,211.93,301.17,59.991,1474681503,"274151322000054","219011344069620",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,803526.2,803526.2,2032,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681564,1039996.00
09/23/2016 21:45,2,0.000,ALERT,213.74,303.58,60.007,1474681503,"201051344000867","219011344069620",0.00,14.00,0,300.27,305.68,0.0,0.0,0.000,556633.0,556633.0,2053,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681566,1039997.00
09/23/2016 21:45,2,0.000,ALERT,212.83,301.47,59.996,1474681503,"201051344001093","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,563194.4,563194.4,2054,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681567,1039998.00
09/23/2016 21:45,2,0.000,ALERT,213.29,303.58,60.002,1474681503,"201051344000900","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,573489.8,573489.8,2058,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681569,1039999.00
09/23/2016 21:45,2,0.000,ALERT,213.74,302.98,60.007,1474681503,"201051344000648","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,562085.8,562085.8,2048,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681571,1040000.00
09/23/2016 21:45,2,0.000,ALERT,213.51,304.18,60.034,1474681503,"201051344000569","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,573413.9,573413.9,2052,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681573,1040001.00
09/23/2016 21:45,2,0.000,ALERT,213.51,303.88,60.007,1474681503,"201051344000983","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,565960.6,565960.6,2059,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681575,1040002.00
09/23/2016 21:45,2,0.000,ALERT,213.51,303.28,59.986,1474681503,"201051344001158","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,557499.7,557499.7,2050,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681577,1040003.00
09/23/2016 21:45,2,0.000,ALERT,213.96,304.18,59.965,1474681503,"201051344000576","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,565067.5,565067.5,2058,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474681578,1040004.00
09/23/2016 21:45,2,0.000,ALERT,212.38,299.67,60.018,1474681503,"274151322000087","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,775546.8,775546.8,2057,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474681580,1040005.00
09/23/2016 22:00,2,0.000,ALERT,214.19,303.58,59.981,1474682403,"201051344000645","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,564542.3,564542.3,2055,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682405,1040006.00
09/23/2016 22:00,2,0.000,ALERT,212.61,301.17,59.986,1474682403,"274151322000085","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,803083.2,803083.2,2037,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682407,1040007.00
09/23/2016 22:00,2,0.000,ALERT,214.41,303.28,59.986,1474682403,"201051344000633","219011344069620",0.00,13.00,0,298.77,304.78,0.0,0.0,0.000,556161.1,556161.1,2055,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682408,1040008.00
09/23/2016 22:00,2,0.000,ALERT,213.74,303.58,59.986,1474682403,"201051344000469","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,558793.4,558793.4,2060,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682410,1040009.00
09/23/2016 22:00,2,0.000,ALERT,212.83,301.77,59.986,1474682403,"201051344000646","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,559267.9,559267.9,2049,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682412,1040010.00
09/23/2016 22:00,2,0.000,ALERT,212.38,301.47,59.981,1474682403,"274151322000052","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,825753.6,825753.6,2042,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682414,1040011.00
09/23/2016 22:00,2,0.000,ALERT,213.29,301.77,59.981,1474682403,"201051344000585","219011344069620",0.00,13.70,0,297.57,303.28,0.0,0.0,0.000,569351.5,569351.5,2054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682416,1040012.00
09/23/2016 22:00,2,0.000,ALERT,213.06,302.07,59.975,1474682403,"201051344001230","219011344069620",0.00,13.30,0,298.47,303.58,0.0,0.0,0.000,562190.7,562190.7,2055,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682417,1040013.00
09/23/2016 22:00,2,0.000,ALERT,213.74,302.37,59.981,1474682403,"201051344000582","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,554951.3,554951.3,2049,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682419,1040014.00
09/23/2016 22:00,2,0.000,ALERT,212.83,301.77,59.954,1474682403,"201051344000955","219011344069620",0.00,13.30,0,297.87,302.98,0.0,0.0,0.000,569021.8,569021.8,2048,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682421,1040015.00
09/23/2016 22:00,2,0.000,ALERT,212.38,300.27,59.970,1474682403,"274151322000094","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,679939.8,679939.8,2086,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682423,1040016.00
09/23/2016 22:00,2,0.000,ALERT,213.74,304.18,59.981,1474682403,"201051344000579","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,573196.0,573196.0,2047,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682425,1040017.00
09/23/2016 22:00,2,0.000,ALERT,213.06,302.37,59.986,1474682403,"201051344000890","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,566257.2,566257.2,2049,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682426,1040018.00
09/23/2016 22:00,2,0.000,ALERT,213.29,301.47,59.981,1474682403,"201051344000438","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,567702.3,567702.3,2051,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682428,1040019.00
09/23/2016 22:00,2,0.000,ALERT,213.29,300.87,59.944,1474682403,"201051344000417","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,558683.7,558683.7,2051,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682430,1040020.00
09/23/2016 22:00,2,0.000,ALERT,212.38,300.87,59.981,1474682403,"274151322000083","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,818219.5,818219.5,2041,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682432,1040021.00
09/23/2016 22:00,2,0.000,ALERT,213.06,300.57,59.970,1474682403,"274151322000076","219011344069620",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,873487.0,873487.0,2053,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682434,1040022.00
09/23/2016 22:00,2,0.000,ALERT,213.74,304.48,59.975,1474682403,"201051344000868","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,557563.9,557563.9,2053,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682436,1040023.00
09/23/2016 22:00,2,0.000,ALERT,212.38,301.77,59.986,1474682403,"274151322000095","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,864673.7,864673.7,2053,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682437,1040024.00
09/23/2016 22:00,2,0.000,ALERT,213.51,303.58,59.986,1474682403,"201051344000988","219011344069620",0.00,13.30,0,298.17,305.08,0.0,0.0,0.000,537141.9,537141.9,2047,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682439,1040025.00
09/23/2016 22:00,2,0.000,ALERT,213.06,301.17,59.965,1474682403,"201051344001025","219011344069620",0.00,13.00,0,297.57,303.58,0.0,0.0,0.000,567954.6,567954.6,2048,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682441,1040026.00
09/23/2016 22:00,2,0.000,ALERT,213.74,303.88,59.986,1474682403,"201051344000458","219011344069620",0.00,14.30,0,300.87,306.28,0.0,0.0,0.000,564935.5,564935.5,2057,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682443,1040027.00
09/23/2016 22:00,2,0.000,ALERT,214.41,303.58,59.986,1474682403,"201051344000853","219011344069620",0.00,13.00,0,300.57,305.68,0.0,0.0,0.000,564233.7,564233.7,2065,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682444,1040028.00
09/23/2016 22:00,2,0.000,ALERT,213.51,301.77,59.986,1474682403,"201051344000685","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,566888.4,566888.4,2055,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682446,1040029.00
09/23/2016 22:00,2,0.000,ALERT,213.29,301.17,59.991,1474682403,"201051344000917","219011344069620",0.00,14.30,0,296.66,302.68,0.0,0.0,0.000,563823.3,563823.3,2051,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682448,1040030.00
09/23/2016 22:00,2,0.000,ALERT,213.51,302.37,59.991,1474682403,"201051344001145","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,569035.1,569035.1,2052,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682450,1040031.00
09/23/2016 22:00,2,0.000,ALERT,213.29,300.87,59.991,1474682403,"201051344000651","219011344069620",0.00,12.30,0,296.36,302.68,0.0,0.0,0.000,562216.5,562216.5,2046,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682452,1040032.00
09/23/2016 22:00,2,0.000,ALERT,212.16,300.87,60.012,1474682403,"274151322000088","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,787363.3,787363.3,2038,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682454,1040033.00
09/23/2016 22:00,2,0.000,ALERT,213.29,300.27,60.002,1474682403,"274151322000068","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,680445.3,680445.3,2084,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682455,1040034.00
09/23/2016 22:00,2,0.000,ALERT,213.06,302.07,59.970,1474682403,"201051344001135","219011344069620",0.00,13.00,0,298.47,303.58,0.0,0.0,0.000,558361.0,558361.0,2045,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682457,1040035.00
09/23/2016 22:00,2,0.000,ALERT,213.29,304.18,60.002,1474682403,"201051344000594","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,569353.2,569353.2,2053,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682459,1040036.00
09/23/2016 22:00,2,0.000,ALERT,213.29,301.47,60.007,1474682403,"201051344001203","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,566604.2,566604.2,2052,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682461,1040037.00
09/23/2016 22:00,2,0.000,ALERT,212.38,300.87,59.981,1474682403,"274151322000054","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,803526.2,803526.2,2034,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682463,1040038.00
09/23/2016 22:00,2,0.000,ALERT,213.96,303.28,60.028,1474682403,"201051344000867","219011344069620",0.00,13.70,0,301.47,305.68,0.0,0.0,0.000,556633.0,556633.0,2055,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682465,1040039.00
09/23/2016 22:00,2,0.000,ALERT,213.06,302.07,59.996,1474682403,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,563194.4,563194.4,2056,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682466,1040040.00
09/23/2016 22:00,2,0.000,ALERT,213.51,303.58,60.007,1474682403,"201051344000900","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,573489.8,573489.8,2060,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682468,1040041.00
09/23/2016 22:00,2,0.000,ALERT,213.96,303.28,60.002,1474682403,"201051344000648","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,562085.8,562085.8,2050,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682470,1040042.00
09/23/2016 22:00,2,0.000,ALERT,213.74,304.18,59.975,1474682403,"201051344000569","219011344069620",0.00,13.70,0,302.37,306.28,0.0,0.0,0.000,573413.9,573413.9,2054,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682472,1040043.00
09/23/2016 22:00,2,0.000,ALERT,213.74,303.88,59.965,1474682403,"201051344000983","219011344069620",0.00,13.30,0,302.07,305.68,0.0,0.0,0.000,565960.6,565960.6,2061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682474,1040044.00
09/23/2016 22:00,2,0.000,ALERT,213.74,303.58,60.034,1474682403,"201051344001158","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,557499.7,557499.7,2052,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474682475,1040045.00
09/23/2016 22:00,2,0.000,ALERT,214.19,304.18,60.002,1474682403,"201051344000576","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,565067.5,565067.5,2060,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682477,1040046.00
