ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 22:00,2,0.000,ALERT,212.61,300.27,59.991,1474682403,"274151322000087","219011344069620",0.00,14.70,0,297.87,301.77,0.0,0.0,0.000,775546.8,775546.8,2059,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474682479,1040047.00
09/23/2016 22:15,2,0.000,ALERT,214.41,303.88,59.949,1474683304,"201051344000645","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,564542.3,564542.3,2057,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683306,1040048.00
09/23/2016 22:15,2,0.000,ALERT,212.83,300.57,59.959,1474683304,"274151322000085","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,803083.2,803083.2,2039,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683308,1040049.00
09/23/2016 22:15,2,0.000,ALERT,214.41,303.58,59.954,1474683304,"201051344000633","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,556161.1,556161.1,2057,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683309,1040050.00
09/23/2016 22:15,2,0.000,ALERT,213.96,303.88,59.959,1474683304,"201051344000469","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,558793.4,558793.4,2062,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683311,1040051.00
09/23/2016 22:15,2,0.000,ALERT,213.29,302.07,59.944,1474683304,"201051344000646","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,559267.9,559267.9,2051,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683313,1040052.00
09/23/2016 22:15,2,0.000,ALERT,212.38,301.47,59.938,1474683304,"274151322000052","219011344069620",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,825753.6,825753.6,2044,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683315,1040053.00
09/23/2016 22:15,2,0.000,ALERT,213.74,302.37,59.949,1474683304,"201051344000585","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,569351.5,569351.5,2056,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683316,1040054.00
09/23/2016 22:15,2,0.000,ALERT,213.51,302.37,59.949,1474683304,"201051344001230","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,562190.7,562190.7,2057,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683318,1040055.00
09/23/2016 22:15,2,0.000,ALERT,213.96,302.68,59.944,1474683304,"201051344000582","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,554951.3,554951.3,2051,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683320,1040056.00
09/23/2016 22:15,2,0.000,ALERT,213.06,302.07,59.959,1474683304,"201051344000955","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,569021.8,569021.8,2050,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683322,1040057.00
09/23/2016 22:15,2,0.000,ALERT,213.06,300.57,59.938,1474683304,"274151322000094","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,679939.8,679939.8,2088,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683324,1040058.00
09/23/2016 22:15,2,0.000,ALERT,213.96,304.18,59.933,1474683304,"201051344000579","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,573196.0,573196.0,2049,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683325,1040059.00
09/23/2016 22:15,2,0.000,ALERT,213.29,302.37,59.944,1474683304,"201051344000890","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,566257.2,566257.2,2051,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683327,1040060.00
09/23/2016 22:15,2,0.000,ALERT,213.74,302.07,59.938,1474683304,"201051344000438","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,567702.3,567702.3,2053,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683329,1040061.00
09/23/2016 22:15,2,0.000,ALERT,213.74,301.47,59.986,1474683304,"201051344000417","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,558683.7,558683.7,2053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683331,1040062.00
09/23/2016 22:15,2,0.000,ALERT,212.83,301.77,59.944,1474683304,"274151322000083","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,818219.5,818219.5,2043,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683333,1040063.00
09/23/2016 22:15,2,0.000,ALERT,213.29,300.27,59.944,1474683304,"274151322000076","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,873487.0,873487.0,2055,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683335,1040064.00
09/23/2016 22:15,2,0.000,ALERT,213.96,304.48,59.986,1474683304,"201051344000868","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,557563.9,557563.9,2055,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683336,1040065.00
09/23/2016 22:15,2,0.000,ALERT,212.61,301.77,59.922,1474683304,"274151322000095","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,864673.7,864673.7,2055,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683338,1040066.00
09/23/2016 22:15,2,0.000,ALERT,213.74,303.58,59.938,1474683304,"201051344000988","219011344069620",0.00,13.30,0,299.37,305.08,0.0,0.0,0.000,537141.9,537141.9,2049,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683340,1040067.00
09/23/2016 22:15,2,0.000,ALERT,213.29,301.17,59.944,1474683304,"201051344001025","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,567954.6,567954.6,2050,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683342,1040068.00
09/23/2016 22:15,2,0.000,ALERT,213.74,303.88,59.938,1474683304,"201051344000458","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,564935.5,564935.5,2059,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683344,1040069.00
09/23/2016 22:15,2,0.000,ALERT,214.41,303.88,59.938,1474683304,"201051344000853","219011344069620",0.00,13.00,0,302.07,305.68,0.0,0.0,0.000,564233.7,564233.7,2067,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683345,1040070.00
09/23/2016 22:15,2,0.000,ALERT,213.74,301.77,59.944,1474683304,"201051344000685","219011344069620",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,566888.4,566888.4,2057,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683347,1040071.00
09/23/2016 22:15,2,0.000,ALERT,213.51,301.47,59.928,1474683304,"201051344000917","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,563823.3,563823.3,2053,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683349,1040072.00
09/23/2016 22:15,2,0.000,ALERT,213.74,302.07,59.991,1474683304,"201051344001145","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,569035.1,569035.1,2054,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683351,1040073.00
09/23/2016 22:15,2,0.000,ALERT,213.51,301.17,59.938,1474683304,"201051344000651","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,562216.5,562216.5,2048,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683353,1040074.00
09/23/2016 22:15,2,0.000,ALERT,212.16,300.57,59.944,1474683304,"274151322000088","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,787363.3,787363.3,2040,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683355,1040075.00
09/23/2016 22:15,2,0.000,ALERT,213.06,299.37,59.896,1474683304,"274151322000068","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,680445.3,680445.3,2086,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683356,1040076.00
09/23/2016 22:15,2,0.000,ALERT,213.06,301.77,59.933,1474683304,"201051344001135","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,558361.0,558361.0,2047,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683358,1040077.00
09/23/2016 22:15,2,0.000,ALERT,213.51,304.48,59.954,1474683304,"201051344000594","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,569353.2,569353.2,2055,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683360,1040078.00
09/23/2016 22:15,2,0.000,ALERT,213.51,301.47,59.954,1474683304,"201051344001203","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,566604.2,566604.2,2054,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683362,1040079.00
09/23/2016 22:15,2,0.000,ALERT,212.61,300.57,59.949,1474683304,"274151322000054","219011344069620",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,803526.2,803526.2,2036,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683364,1040080.00
09/23/2016 22:15,2,0.000,ALERT,214.19,303.58,59.954,1474683304,"201051344000867","219011344069620",0.00,13.70,0,301.47,305.38,0.0,0.0,0.000,556633.0,556633.0,2057,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683365,1040081.00
09/23/2016 22:15,2,0.000,ALERT,213.29,301.77,59.944,1474683304,"201051344001093","219011344069620",0.00,14.00,0,299.97,303.28,0.0,0.0,0.000,563194.4,563194.4,2058,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683367,1040082.00
09/23/2016 22:15,2,0.000,ALERT,213.74,303.88,59.928,1474683304,"201051344000900","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,573489.8,573489.8,2062,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683369,1040083.00
09/23/2016 22:15,2,0.000,ALERT,214.19,303.28,59.959,1474683304,"201051344000648","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,562085.8,562085.8,2052,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683371,1040084.00
09/23/2016 22:15,2,0.000,ALERT,213.96,304.18,59.954,1474683304,"201051344000569","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,573413.9,573413.9,2056,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683373,1040085.00
09/23/2016 22:15,2,0.000,ALERT,213.96,304.18,59.949,1474683304,"201051344000983","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,565960.6,565960.6,2063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683375,1040086.00
09/23/2016 22:15,2,0.000,ALERT,213.96,303.58,59.922,1474683304,"201051344001158","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,557499.7,557499.7,2054,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683376,1040087.00
09/23/2016 22:15,2,0.000,ALERT,214.41,304.18,59.954,1474683304,"201051344000576","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,565067.5,565067.5,2062,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474683378,1040088.00
09/23/2016 22:15,2,0.000,ALERT,212.83,299.97,59.981,1474683304,"274151322000087","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,775546.8,775546.8,2061,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474683380,1040089.00
09/23/2016 22:30,2,0.000,ALERT,213.74,302.98,59.970,1474684203,"201051344000645","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,564542.3,564542.3,2059,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684205,1040090.00
09/23/2016 22:30,2,0.000,ALERT,212.38,300.27,60.002,1474684203,"274151322000085","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,803083.2,803083.2,2041,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684207,1040091.00
09/23/2016 22:30,2,0.000,ALERT,213.74,302.68,59.965,1474684203,"201051344000633","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,556161.1,556161.1,2059,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684209,1040092.00
09/23/2016 22:30,2,0.000,ALERT,213.29,302.68,59.970,1474684203,"201051344000469","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,558793.4,558793.4,2064,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684211,1040093.00
09/23/2016 22:30,2,0.000,ALERT,212.38,300.57,59.965,1474684203,"201051344000646","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,559267.9,559267.9,2053,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684212,1040094.00
09/23/2016 22:30,2,0.000,ALERT,211.93,300.27,59.965,1474684203,"274151322000052","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,825753.6,825753.6,2046,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684214,1040095.00
09/23/2016 22:30,2,0.000,ALERT,212.83,300.87,59.965,1474684203,"201051344000585","219011344069620",0.00,13.30,0,298.77,303.88,0.0,0.0,0.000,569351.5,569351.5,2058,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684216,1040096.00
09/23/2016 22:30,2,0.000,ALERT,212.61,301.17,59.959,1474684203,"201051344001230","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,562190.7,562190.7,2059,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684218,1040097.00
09/23/2016 22:30,2,0.000,ALERT,213.06,301.47,59.975,1474684203,"201051344000582","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,554951.3,554951.3,2053,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684220,1040098.00
09/23/2016 22:30,2,0.000,ALERT,212.38,300.57,60.012,1474684203,"201051344000955","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,569021.8,569021.8,2052,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684222,1040099.00
09/23/2016 22:30,2,0.000,ALERT,212.16,299.37,59.959,1474684203,"274151322000094","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,679939.8,679939.8,2090,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684224,1040100.00
09/23/2016 22:30,2,0.000,ALERT,213.29,303.58,59.996,1474684203,"201051344000579","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,573196.0,573196.0,2051,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684225,1040101.00
09/23/2016 22:30,2,0.000,ALERT,212.61,301.17,59.981,1474684203,"201051344000890","219011344069620",0.00,13.30,0,299.67,304.78,0.0,0.0,0.000,566257.2,566257.2,2053,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684227,1040102.00
09/23/2016 22:30,2,0.000,ALERT,212.83,300.87,59.975,1474684203,"201051344000438","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,567702.3,567702.3,2055,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684229,1040103.00
09/23/2016 22:30,2,0.000,ALERT,212.83,299.97,59.975,1474684203,"201051344000417","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,558683.7,558683.7,2055,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684231,1040104.00
09/23/2016 22:30,2,0.000,ALERT,212.16,299.97,59.959,1474684203,"274151322000083","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,818219.5,818219.5,2045,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684233,1040105.00
09/23/2016 22:30,2,0.000,ALERT,212.61,299.97,59.975,1474684203,"274151322000076","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,873487.0,873487.0,2057,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684235,1040106.00
09/23/2016 22:30,2,0.000,ALERT,213.06,303.58,59.975,1474684203,"201051344000868","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,557563.9,557563.9,2057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684237,1040107.00
09/23/2016 22:30,2,0.000,ALERT,211.93,301.17,59.959,1474684203,"274151322000095","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,864673.7,864673.7,2057,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684239,1040108.00
09/23/2016 22:30,2,0.000,ALERT,213.06,302.98,59.933,1474684203,"201051344000988","219011344069620",0.00,13.30,0,298.77,304.78,0.0,0.0,0.000,537141.9,537141.9,2051,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684241,1040109.00
09/23/2016 22:30,2,0.000,ALERT,212.38,300.27,59.975,1474684203,"201051344001025","219011344069620",0.00,12.70,0,298.47,304.18,0.0,0.0,0.000,567954.6,567954.6,2052,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684242,1040110.00
09/23/2016 22:30,2,0.000,ALERT,213.06,302.98,59.975,1474684203,"201051344000458","219011344069620",0.00,14.00,0,301.77,305.98,0.0,0.0,0.000,564935.5,564935.5,2061,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684244,1040111.00
09/23/2016 22:30,2,0.000,ALERT,213.74,302.98,59.981,1474684203,"201051344000853","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,564233.7,564233.7,2069,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684246,1040112.00
09/23/2016 22:30,2,0.000,ALERT,213.06,300.87,59.970,1474684203,"201051344000685","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,566888.4,566888.4,2059,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684248,1040113.00
09/23/2016 22:30,2,0.000,ALERT,212.83,300.27,59.975,1474684203,"201051344000917","219011344069620",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,563823.3,563823.3,2055,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684250,1040114.00
09/23/2016 22:30,2,0.000,ALERT,213.06,301.17,59.975,1474684203,"201051344001145","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,569035.1,569035.1,2056,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684251,1040115.00
09/23/2016 22:30,2,0.000,ALERT,212.83,300.27,59.986,1474684203,"201051344000651","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,562216.5,562216.5,2050,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684253,1040116.00
09/23/2016 22:30,2,0.000,ALERT,211.70,299.37,59.970,1474684203,"274151322000088","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,787363.3,787363.3,2042,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684255,1040117.00
09/23/2016 22:30,2,0.000,ALERT,212.61,299.07,59.970,1474684203,"274151322000068","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,680445.3,680445.3,2088,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684257,1040118.00
09/23/2016 22:30,2,0.000,ALERT,212.38,300.87,60.007,1474684203,"201051344001135","219011344069620",0.00,13.00,0,299.07,304.18,0.0,0.0,0.000,558361.0,558361.0,2049,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684258,1040119.00
09/23/2016 22:30,2,0.000,ALERT,212.83,303.28,59.981,1474684203,"201051344000594","219011344069620",0.00,13.30,0,301.17,305.98,0.0,0.0,0.000,569353.2,569353.2,2057,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684260,1040120.00
09/23/2016 22:30,2,0.000,ALERT,212.83,300.57,60.002,1474684203,"201051344001203","219011344069620",0.00,13.00,0,299.07,305.38,0.0,0.0,0.000,566604.2,566604.2,2056,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684262,1040121.00
09/23/2016 22:30,2,0.000,ALERT,211.93,300.57,59.954,1474684203,"274151322000054","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,803526.2,803526.2,2038,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684264,1040122.00
09/23/2016 22:30,2,0.000,ALERT,213.51,302.68,59.933,1474684203,"201051344000867","219011344069620",0.00,13.70,0,301.17,305.68,0.0,0.0,0.000,556633.0,556633.0,2059,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684266,1040123.00
09/23/2016 22:30,2,0.000,ALERT,212.83,301.17,59.986,1474684203,"201051344001093","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,563194.4,563194.4,2060,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684268,1040124.00
09/23/2016 22:30,2,0.000,ALERT,213.06,303.28,59.949,1474684203,"201051344000900","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,573489.8,573489.8,2064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684269,1040125.00
09/23/2016 22:30,2,0.000,ALERT,213.51,302.37,59.975,1474684203,"201051344000648","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,562085.8,562085.8,2054,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684271,1040126.00
09/23/2016 22:30,2,0.000,ALERT,213.29,303.58,59.981,1474684203,"201051344000569","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,573413.9,573413.9,2058,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684273,1040127.00
09/23/2016 22:30,2,0.000,ALERT,213.29,303.28,59.970,1474684203,"201051344000983","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,565960.6,565960.6,2065,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684275,1040128.00
09/23/2016 22:30,2,0.000,ALERT,213.29,302.68,59.970,1474684203,"201051344001158","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,557499.7,557499.7,2056,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474684277,1040129.00
09/23/2016 22:30,2,0.000,ALERT,213.51,303.28,59.970,1474684203,"201051344000576","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,565067.5,565067.5,2064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684279,1040130.00
09/23/2016 22:30,2,0.000,ALERT,212.16,299.97,59.959,1474684203,"274151322000087","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,775546.8,775546.8,2063,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474684281,1040131.00
09/23/2016 22:45,2,0.000,ALERT,213.96,303.28,60.012,1474685103,"201051344000645","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,564542.3,564542.3,2061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685105,1040132.00
09/23/2016 22:45,2,0.000,ALERT,212.61,300.87,59.996,1474685103,"274151322000085","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,803083.2,803083.2,2043,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685107,1040133.00
09/23/2016 22:45,2,0.000,ALERT,214.19,303.28,59.991,1474685103,"201051344000633","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,556161.1,556161.1,2061,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685109,1040134.00
09/23/2016 22:45,2,0.000,ALERT,213.51,303.28,59.975,1474685103,"201051344000469","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,558793.4,558793.4,2066,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685110,1040135.00
09/23/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1474685103,"201051344000646","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,559267.9,559267.9,2055,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474685112,1040136.00
09/23/2016 22:45,2,0.000,ALERT,212.38,300.87,59.986,1474685103,"274151322000052","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,825753.6,825753.6,2048,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474685114,1040137.00
09/23/2016 22:45,2,0.000,ALERT,213.29,302.37,60.007,1474685103,"201051344000585","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,569351.5,569351.5,2060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685116,1040138.00
09/23/2016 22:45,2,0.000,ALERT,212.83,302.07,60.002,1474685103,"201051344001230","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,562190.7,562190.7,2061,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474685118,1040139.00
09/23/2016 22:45,2,0.000,ALERT,213.51,302.68,59.970,1474685103,"201051344000582","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,554951.3,554951.3,2055,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685119,1040140.00
09/23/2016 22:45,2,0.000,ALERT,212.61,301.77,59.975,1474685103,"201051344000955","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,569021.8,569021.8,2054,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474685121,1040141.00
09/23/2016 22:45,2,0.000,ALERT,212.38,299.97,59.996,1474685103,"274151322000094","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,679939.8,679939.8,2092,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685123,1040142.00
09/23/2016 22:45,2,0.000,ALERT,213.74,304.18,60.034,1474685103,"201051344000579","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,573196.0,573196.0,2053,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685125,1040143.00
09/23/2016 22:45,2,0.000,ALERT,212.83,302.37,60.012,1474685103,"201051344000890","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,566257.2,566257.2,2055,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685127,1040144.00
09/23/2016 22:45,2,0.000,ALERT,213.29,302.07,60.012,1474685103,"201051344000438","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,567702.3,567702.3,2057,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685129,1040145.00
09/23/2016 22:45,2,0.000,ALERT,213.06,301.17,60.007,1474685103,"201051344000417","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,558683.7,558683.7,2057,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685130,1040146.00
09/23/2016 22:45,2,0.000,ALERT,212.61,300.87,60.002,1474685103,"274151322000083","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,818219.5,818219.5,2047,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685132,1040147.00
09/23/2016 22:45,2,0.000,ALERT,213.06,300.57,60.028,1474685103,"274151322000076","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,873487.0,873487.0,2059,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685134,1040148.00
09/23/2016 22:45,2,0.000,ALERT,213.51,303.88,60.002,1474685103,"201051344000868","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,557563.9,557563.9,2059,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685136,1040149.00
09/23/2016 22:45,2,0.000,ALERT,212.38,301.77,60.002,1474685103,"274151322000095","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,864673.7,864673.7,2059,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685138,1040150.00
09/23/2016 22:45,2,0.000,ALERT,213.51,303.28,59.996,1474685103,"201051344000988","219011344069620",0.00,13.30,0,298.77,304.48,0.0,0.0,0.000,537141.9,537141.9,2053,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685140,1040151.00
09/23/2016 22:45,2,0.000,ALERT,212.83,301.47,60.002,1474685103,"201051344001025","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,567954.6,567954.6,2054,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685142,1040152.00
09/23/2016 22:45,2,0.000,ALERT,213.74,303.58,60.034,1474685103,"201051344000458","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,564935.5,564935.5,2063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685143,1040153.00
09/23/2016 22:45,2,0.000,ALERT,214.19,303.58,60.023,1474685103,"201051344000853","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,564233.7,564233.7,2071,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685145,1040154.00
09/23/2016 22:45,2,0.000,ALERT,213.29,302.07,60.007,1474685103,"201051344000685","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,566888.4,566888.4,2061,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685147,1040155.00
09/23/2016 22:45,2,0.000,ALERT,213.29,301.47,60.007,1474685103,"201051344000917","219011344069620",0.00,14.00,0,297.57,302.68,0.0,0.0,0.000,563823.3,563823.3,2057,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685149,1040156.00
09/23/2016 22:45,2,0.000,ALERT,213.29,302.07,59.965,1474685103,"201051344001145","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,569035.1,569035.1,2058,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685151,1040157.00
09/23/2016 22:45,2,0.000,ALERT,213.29,301.47,60.002,1474685103,"201051344000651","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,562216.5,562216.5,2052,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685152,1040158.00
09/23/2016 22:45,2,0.000,ALERT,211.93,300.27,59.965,1474685103,"274151322000088","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,787363.3,787363.3,2044,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685154,1040159.00
09/23/2016 22:45,2,0.000,ALERT,213.06,299.97,60.002,1474685103,"274151322000068","219011344069620",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,680445.3,680445.3,2090,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685156,1040160.00
09/23/2016 22:45,2,0.000,ALERT,212.83,302.07,60.002,1474685103,"201051344001135","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,558361.0,558361.0,2051,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685158,1040161.00
09/23/2016 22:45,2,0.000,ALERT,213.29,304.18,60.002,1474685103,"201051344000594","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,569353.2,569353.2,2059,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685159,1040162.00
09/23/2016 22:45,2,0.000,ALERT,213.06,301.77,60.007,1474685103,"201051344001203","219011344069620",0.00,13.00,0,298.77,305.08,0.0,0.0,0.000,566604.2,566604.2,2058,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685161,1040163.00
09/23/2016 22:45,2,0.000,ALERT,212.38,300.57,60.039,1474685103,"274151322000054","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,803526.2,803526.2,2040,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685163,1040164.00
09/23/2016 22:45,2,0.000,ALERT,213.96,303.28,60.007,1474685103,"201051344000867","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,556633.0,556633.0,2061,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685165,1040165.00
09/23/2016 22:45,2,0.000,ALERT,213.06,302.07,60.023,1474685103,"201051344001093","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,563194.4,563194.4,2062,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685167,1040166.00
09/23/2016 22:45,2,0.000,ALERT,213.29,303.28,60.007,1474685103,"201051344000900","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,573489.8,573489.8,2066,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685168,1040167.00
09/23/2016 22:45,2,0.000,ALERT,213.74,302.68,60.002,1474685103,"201051344000648","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,562085.8,562085.8,2056,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474685170,1040168.00
09/23/2016 22:45,2,0.000,ALERT,213.74,303.88,60.007,1474685103,"201051344000569","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,573413.9,573413.9,2060,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685172,1040169.00
09/23/2016 22:45,2,0.000,ALERT,213.51,303.58,60.007,1474685103,"201051344000983","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,565960.6,565960.6,2067,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474685174,1040170.00
09/23/2016 22:45,2,0.000,ALERT,213.51,303.28,60.034,1474685103,"201051344001158","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,557499.7,557499.7,2058,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474685176,1040171.00
09/23/2016 22:45,2,0.000,ALERT,213.96,303.88,60.007,1474685103,"201051344000576","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,565067.5,565067.5,2066,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685177,1040172.00
09/23/2016 22:45,2,0.000,ALERT,212.61,300.57,60.007,1474685103,"274151322000087","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,775546.8,775546.8,2065,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474685179,1040173.00
09/23/2016 23:00,2,0.000,ALERT,213.96,303.88,59.996,1474686003,"201051344000645","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,564542.3,564542.3,2063,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686005,1040174.00
09/23/2016 23:00,2,0.000,ALERT,212.61,301.47,59.949,1474686003,"274151322000085","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,803083.2,803083.2,2045,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686007,1040175.00
09/23/2016 23:00,2,0.000,ALERT,214.19,303.88,60.002,1474686003,"201051344000633","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,556161.1,556161.1,2063,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686009,1040176.00
09/23/2016 23:00,2,0.000,ALERT,213.51,303.88,59.975,1474686003,"201051344000469","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,558793.4,558793.4,2068,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686011,1040177.00
09/23/2016 23:00,2,0.000,ALERT,213.06,302.37,60.012,1474686003,"201051344000646","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,559267.9,559267.9,2057,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686013,1040178.00
09/23/2016 23:00,2,0.000,ALERT,211.93,300.57,60.007,1474686003,"274151322000052","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,825753.6,825753.6,2050,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686015,1040179.00
09/23/2016 23:00,2,0.000,ALERT,213.51,302.68,60.007,1474686003,"201051344000585","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,569351.5,569351.5,2062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686016,1040180.00
09/23/2016 23:00,2,0.000,ALERT,213.29,302.68,60.007,1474686003,"201051344001230","219011344069620",0.00,13.00,0,300.57,303.88,0.0,0.0,0.000,562190.7,562190.7,2063,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686018,1040181.00
09/23/2016 23:00,2,0.000,ALERT,213.74,303.28,60.002,1474686003,"201051344000582","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,554951.3,554951.3,2057,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686020,1040182.00
09/23/2016 23:00,2,0.000,ALERT,213.06,302.37,59.996,1474686003,"201051344000955","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,569021.8,569021.8,2056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686022,1040183.00
09/23/2016 23:00,2,0.000,ALERT,212.38,300.57,59.996,1474686003,"274151322000094","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,679939.8,679939.8,2094,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686024,1040184.00
09/23/2016 23:00,2,0.000,ALERT,213.51,304.48,60.002,1474686003,"201051344000579","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,573196.0,573196.0,2055,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686025,1040185.00
09/23/2016 23:00,2,0.000,ALERT,213.29,302.98,59.996,1474686003,"201051344000890","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,566257.2,566257.2,2057,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686027,1040186.00
09/23/2016 23:00,2,0.000,ALERT,213.29,302.37,60.002,1474686003,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,567702.3,567702.3,2059,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686029,1040187.00
09/23/2016 23:00,2,0.000,ALERT,213.29,301.47,60.007,1474686003,"201051344000417","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,558683.7,558683.7,2059,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686031,1040188.00
09/23/2016 23:00,2,0.000,ALERT,212.38,301.77,59.991,1474686003,"274151322000083","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,818219.5,818219.5,2049,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686033,1040189.00
09/23/2016 23:00,2,0.000,ALERT,212.83,301.17,59.996,1474686003,"274151322000076","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,873487.0,873487.0,2061,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686034,1040190.00
09/23/2016 23:00,2,0.000,ALERT,213.51,304.48,60.002,1474686003,"201051344000868","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,557563.9,557563.9,2061,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686036,1040191.00
