ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/23/2016 23:00,2,0.000,ALERT,212.16,302.07,59.991,1474686003,"274151322000095","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,864673.7,864673.7,2061,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686038,1040192.00
09/23/2016 23:00,2,0.000,ALERT,213.29,303.58,60.002,1474686003,"201051344000988","219011344069620",0.00,13.30,0,299.07,305.08,0.0,0.0,0.000,537141.9,537141.9,2055,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686040,1040193.00
09/23/2016 23:00,2,0.000,ALERT,213.06,301.77,60.028,1474686003,"201051344001025","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,567954.6,567954.6,2056,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686042,1040194.00
09/23/2016 23:00,2,0.000,ALERT,213.51,303.88,59.996,1474686003,"201051344000458","219011344069620",0.00,14.00,0,301.77,306.28,0.0,0.0,0.000,564935.5,564935.5,2065,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686044,1040195.00
09/23/2016 23:00,2,0.000,ALERT,214.19,303.88,60.023,1474686003,"201051344000853","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,564233.7,564233.7,2073,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686045,1040196.00
09/23/2016 23:00,2,0.000,ALERT,213.51,302.37,60.002,1474686003,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,566888.4,566888.4,2063,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686047,1040197.00
09/23/2016 23:00,2,0.000,ALERT,213.51,302.07,60.002,1474686003,"201051344000917","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,563823.3,563823.3,2059,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686049,1040198.00
09/23/2016 23:00,2,0.000,ALERT,213.51,302.68,60.002,1474686003,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,569035.1,569035.1,2060,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686051,1040199.00
09/23/2016 23:00,2,0.000,ALERT,213.29,301.47,60.007,1474686003,"201051344000651","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,562216.5,562216.5,2054,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686053,1040200.00
09/23/2016 23:00,2,0.000,ALERT,211.93,300.57,60.007,1474686003,"274151322000088","219011344069620",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,787363.3,787363.3,2046,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686055,1040201.00
09/23/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1474686003,"274151322000068","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,680445.3,680445.3,2092,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686056,1040202.00
09/23/2016 23:00,2,0.000,ALERT,212.83,302.07,60.002,1474686003,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,558361.0,558361.0,2053,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686058,1040203.00
09/23/2016 23:00,2,0.000,ALERT,213.29,304.48,59.996,1474686003,"201051344000594","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,569353.2,569353.2,2061,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686060,1040204.00
09/23/2016 23:00,2,0.000,ALERT,213.29,302.07,59.996,1474686003,"201051344001203","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,566604.2,566604.2,2060,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686062,1040205.00
09/23/2016 23:00,2,0.000,ALERT,211.93,301.77,59.996,1474686003,"274151322000054","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,803526.2,803526.2,2042,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686064,1040206.00
09/23/2016 23:00,2,0.000,ALERT,213.74,303.58,59.959,1474686003,"201051344000867","219011344069620",0.00,13.70,0,301.17,305.98,0.0,0.0,0.000,556633.0,556633.0,2063,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686065,1040207.00
09/23/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1474686003,"201051344001093","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,563194.4,563194.4,2064,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686067,1040208.00
09/23/2016 23:00,2,0.000,ALERT,213.29,303.88,59.975,1474686003,"201051344000900","219011344069620",0.00,13.00,0,301.47,305.38,0.0,0.0,0.000,573489.8,573489.8,2068,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686069,1040209.00
09/23/2016 23:00,2,0.000,ALERT,213.74,303.28,60.002,1474686003,"201051344000648","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,562085.8,562085.8,2058,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686071,1040210.00
09/23/2016 23:00,2,0.000,ALERT,213.51,304.48,59.981,1474686003,"201051344000569","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,573413.9,573413.9,2062,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686073,1040211.00
09/23/2016 23:00,2,0.000,ALERT,213.51,303.88,59.996,1474686003,"201051344000983","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,565960.6,565960.6,2069,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686074,1040212.00
09/23/2016 23:00,2,0.000,ALERT,213.51,303.58,60.039,1474686003,"201051344001158","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,557499.7,557499.7,2060,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686076,1040213.00
09/23/2016 23:00,2,0.000,ALERT,213.96,304.48,59.996,1474686003,"201051344000576","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,565067.5,565067.5,2068,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686078,1040214.00
09/23/2016 23:00,2,0.000,ALERT,212.38,299.97,59.996,1474686003,"274151322000087","219011344069620",0.00,14.30,0,298.17,302.07,0.0,0.0,0.000,775546.8,775546.8,2067,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686080,1040215.00
09/23/2016 23:15,2,0.000,ALERT,213.96,303.28,59.959,1474686903,"201051344000645","219011344069620",0.00,13.30,0,301.77,305.98,0.0,0.0,0.000,564542.3,564542.3,2065,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686905,1040216.00
09/23/2016 23:15,2,0.000,ALERT,212.61,300.87,59.965,1474686903,"274151322000085","219011344069620",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,803083.2,803083.2,2047,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686907,1040217.00
09/23/2016 23:15,2,0.000,ALERT,213.96,302.98,59.928,1474686903,"201051344000633","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,556161.1,556161.1,2065,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686909,1040218.00
09/23/2016 23:15,2,0.000,ALERT,213.51,302.98,59.954,1474686903,"201051344000469","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,558793.4,558793.4,2070,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686910,1040219.00
09/23/2016 23:15,2,0.000,ALERT,212.83,302.07,59.959,1474686903,"201051344000646","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,559267.9,559267.9,2059,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686912,1040220.00
09/23/2016 23:15,2,0.000,ALERT,212.38,300.27,59.959,1474686903,"274151322000052","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,825753.6,825753.6,2052,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686914,1040221.00
09/23/2016 23:15,2,0.000,ALERT,213.29,302.37,59.954,1474686903,"201051344000585","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,569351.5,569351.5,2064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686916,1040222.00
09/23/2016 23:15,2,0.000,ALERT,213.06,302.68,59.965,1474686903,"201051344001230","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,562190.7,562190.7,2065,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686918,1040223.00
09/23/2016 23:15,2,0.000,ALERT,213.51,302.68,59.949,1474686903,"201051344000582","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,554951.3,554951.3,2059,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686920,1040224.00
09/23/2016 23:15,2,0.000,ALERT,212.61,302.07,59.965,1474686903,"201051344000955","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,569021.8,569021.8,2058,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686921,1040225.00
09/23/2016 23:15,2,0.000,ALERT,212.38,300.27,59.949,1474686903,"274151322000094","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,679939.8,679939.8,2096,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686923,1040226.00
09/23/2016 23:15,2,0.000,ALERT,213.51,303.58,59.959,1474686903,"201051344000579","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,573196.0,573196.0,2057,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686925,1040227.00
09/23/2016 23:15,2,0.000,ALERT,213.06,302.68,59.981,1474686903,"201051344000890","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,566257.2,566257.2,2059,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686927,1040228.00
09/23/2016 23:15,2,0.000,ALERT,213.29,302.37,59.965,1474686903,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,567702.3,567702.3,2061,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686929,1040229.00
09/23/2016 23:15,2,0.000,ALERT,213.51,301.77,59.965,1474686903,"201051344000417","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,558683.7,558683.7,2061,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686930,1040230.00
09/23/2016 23:15,2,0.000,ALERT,212.61,301.17,59.954,1474686903,"274151322000083","219011344069620",0.00,13.70,0,299.67,302.98,0.0,0.0,0.000,818219.5,818219.5,2051,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686932,1040231.00
09/23/2016 23:15,2,0.000,ALERT,213.06,300.87,59.965,1474686903,"274151322000076","219011344069620",0.00,13.70,0,299.37,302.98,0.0,0.0,0.000,873487.0,873487.0,2063,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686934,1040232.00
09/23/2016 23:15,2,0.000,ALERT,213.29,304.18,59.965,1474686903,"201051344000868","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,557563.9,557563.9,2063,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686936,1040233.00
09/23/2016 23:15,2,0.000,ALERT,212.61,301.77,59.959,1474686903,"274151322000095","219011344069620",0.00,13.30,0,300.27,303.58,0.0,0.0,0.000,864673.7,864673.7,2063,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686938,1040234.00
09/23/2016 23:15,2,0.000,ALERT,213.29,302.98,59.986,1474686903,"201051344000988","219011344069620",0.00,13.30,0,299.37,305.38,0.0,0.0,0.000,537141.9,537141.9,2057,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686940,1040235.00
09/23/2016 23:15,2,0.000,ALERT,213.06,301.77,59.965,1474686903,"201051344001025","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,567954.6,567954.6,2058,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686942,1040236.00
09/23/2016 23:15,2,0.000,ALERT,213.29,303.28,59.944,1474686903,"201051344000458","219011344069620",0.00,13.70,0,301.77,306.58,0.0,0.0,0.000,564935.5,564935.5,2067,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686944,1040237.00
09/23/2016 23:15,2,0.000,ALERT,213.96,303.28,59.975,1474686903,"201051344000853","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,564233.7,564233.7,2075,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686945,1040238.00
09/23/2016 23:15,2,0.000,ALERT,213.51,302.37,59.965,1474686903,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,566888.4,566888.4,2065,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686947,1040239.00
09/23/2016 23:15,2,0.000,ALERT,213.29,301.77,59.965,1474686903,"201051344000917","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,563823.3,563823.3,2061,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686949,1040240.00
09/23/2016 23:15,2,0.000,ALERT,213.51,302.37,59.965,1474686903,"201051344001145","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,569035.1,569035.1,2062,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686951,1040241.00
09/23/2016 23:15,2,0.000,ALERT,213.29,301.47,59.970,1474686903,"201051344000651","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,562216.5,562216.5,2056,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686953,1040242.00
09/23/2016 23:15,2,0.000,ALERT,212.16,301.17,60.007,1474686903,"274151322000088","219011344069620",0.00,14.00,0,299.07,302.37,0.0,0.0,0.000,787363.3,787363.3,2048,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686954,1040243.00
09/23/2016 23:15,2,0.000,ALERT,213.06,299.97,59.933,1474686903,"274151322000068","219011344069620",0.00,14.30,0,298.77,301.47,0.0,0.0,0.000,680445.3,680445.3,2094,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686956,1040244.00
09/23/2016 23:15,2,0.000,ALERT,212.83,302.07,59.996,1474686903,"201051344001135","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,558361.0,558361.0,2055,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686958,1040245.00
09/23/2016 23:15,2,0.000,ALERT,213.29,304.18,60.023,1474686903,"201051344000594","219011344069620",0.00,13.00,0,301.47,305.98,0.0,0.0,0.000,569353.2,569353.2,2063,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686960,1040246.00
09/23/2016 23:15,2,0.000,ALERT,212.16,300.57,59.975,1474686903,"201051344001203","219011344069620",0.00,13.00,0,288.55,305.38,0.0,0.0,0.000,566604.2,566604.2,2062,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686962,1040247.00
09/23/2016 23:15,2,0.000,ALERT,211.25,299.07,59.970,1474686903,"274151322000054","219011344069620",0.00,14.30,0,287.35,303.28,0.0,0.0,0.000,803526.2,803526.2,2044,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686963,1040248.00
09/23/2016 23:15,2,0.000,ALERT,212.61,301.47,59.965,1474686903,"201051344000867","219011344069620",0.00,13.30,0,289.15,306.28,0.0,0.0,0.000,556633.0,556633.0,2065,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474686965,1040249.00
09/23/2016 23:15,2,0.000,ALERT,211.93,300.57,59.975,1474686903,"201051344001093","219011344069620",0.00,13.70,0,288.55,303.88,0.0,0.0,0.000,563194.4,563194.4,2066,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686967,1040250.00
09/23/2016 23:15,2,0.000,ALERT,212.16,301.47,59.981,1474686903,"201051344000900","219011344069620",0.00,13.00,0,288.85,305.38,0.0,0.0,0.000,573489.8,573489.8,2070,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686969,1040251.00
09/23/2016 23:15,2,0.000,ALERT,212.61,301.17,59.970,1474686903,"201051344000648","219011344069620",0.00,12.30,0,288.85,305.98,0.0,0.0,0.000,562085.8,562085.8,2060,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686971,1040252.00
09/23/2016 23:15,2,0.000,ALERT,212.38,302.07,59.991,1474686903,"201051344000569","219011344069620",0.00,13.30,0,290.05,306.88,0.0,0.0,0.000,573413.9,573413.9,2064,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686972,1040253.00
09/23/2016 23:15,2,0.000,ALERT,212.16,301.77,59.986,1474686903,"201051344000983","219011344069620",0.00,13.30,0,289.75,306.28,0.0,0.0,0.000,565960.6,565960.6,2071,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686974,1040254.00
09/23/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1474686903,"201051344001158","219011344069620",0.00,12.70,0,288.85,305.08,0.0,0.0,0.000,557499.7,557499.7,2062,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686976,1040255.00
09/23/2016 23:15,2,0.000,ALERT,212.83,302.07,59.954,1474686903,"201051344000576","219011344069620",0.00,12.70,0,289.75,305.68,0.0,0.0,0.000,565067.5,565067.5,2070,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686978,1040256.00
09/23/2016 23:15,2,0.000,ALERT,211.25,298.77,59.981,1474686903,"274151322000087","219011344069620",0.00,14.30,0,287.05,302.07,0.0,0.0,0.000,775546.8,775546.8,2069,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474686980,1040257.00
09/23/2016 23:30,2,0.000,ALERT,214.64,304.18,59.975,1474687804,"201051344000645","219011344069620",0.00,13.30,0,289.45,305.38,0.0,0.0,0.000,564542.3,564542.3,2067,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687806,1040258.00
09/23/2016 23:30,2,0.000,ALERT,213.29,302.07,59.981,1474687804,"274151322000085","219011344069620",0.00,13.70,0,287.65,304.78,0.0,0.0,0.000,803083.2,803083.2,2049,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687808,1040259.00
09/23/2016 23:30,2,0.000,ALERT,214.64,304.18,59.981,1474687804,"201051344000633","219011344069620",0.00,12.70,0,287.65,305.08,0.0,0.0,0.000,556161.1,556161.1,2067,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687810,1040260.00
09/23/2016 23:30,2,0.000,ALERT,214.19,304.18,60.002,1474687804,"201051344000469","219011344069620",0.00,12.30,0,288.25,305.08,0.0,0.0,0.000,558793.4,558793.4,2072,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687811,1040261.00
09/23/2016 23:30,2,0.000,ALERT,213.51,303.28,59.975,1474687804,"201051344000646","219011344069620",0.00,13.00,0,287.65,303.88,0.0,0.0,0.000,559267.9,559267.9,2061,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687813,1040262.00
09/23/2016 23:30,2,0.000,ALERT,212.83,302.68,59.975,1474687804,"274151322000052","219011344069620",0.00,13.70,0,287.35,305.38,0.0,0.0,0.000,825753.6,825753.6,2054,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687815,1040263.00
09/23/2016 23:30,2,0.000,ALERT,213.96,303.58,59.991,1474687804,"201051344000585","219011344069620",0.00,13.00,0,288.25,304.48,0.0,0.0,0.000,569351.5,569351.5,2066,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687817,1040264.00
09/23/2016 23:30,2,0.000,ALERT,213.74,303.58,59.986,1474687804,"201051344001230","219011344069620",0.00,13.00,0,288.85,304.48,0.0,0.0,0.000,562190.7,562190.7,2067,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687819,1040265.00
09/23/2016 23:30,2,0.000,ALERT,214.19,303.88,59.986,1474687804,"201051344000582","219011344069620",0.00,12.30,0,289.15,304.78,0.0,0.0,0.000,554951.3,554951.3,2061,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687820,1040266.00
09/23/2016 23:30,2,0.000,ALERT,213.51,303.28,59.975,1474687804,"201051344000955","219011344069620",0.00,13.00,0,288.55,303.88,0.0,0.0,0.000,569021.8,569021.8,2060,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687822,1040267.00
09/23/2016 23:30,2,0.000,ALERT,213.29,301.77,59.986,1474687804,"274151322000094","219011344069620",0.00,13.00,0,287.05,304.48,0.0,0.0,0.000,679939.8,679939.8,2098,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687824,1040268.00
09/23/2016 23:30,2,0.000,ALERT,213.96,305.08,59.981,1474687804,"201051344000579","219011344069620",0.00,13.30,0,290.05,306.28,0.0,0.0,0.000,573196.0,573196.0,2059,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687826,1040269.00
09/23/2016 23:30,2,0.000,ALERT,213.74,303.58,59.981,1474687804,"201051344000890","219011344069620",0.00,13.30,0,289.15,305.38,0.0,0.0,0.000,566257.2,566257.2,2061,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687828,1040270.00
09/23/2016 23:30,2,0.000,ALERT,213.74,302.98,59.944,1474687804,"201051344000438","219011344069620",0.00,12.70,0,288.85,304.48,0.0,0.0,0.000,567702.3,567702.3,2063,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687829,1040271.00
09/23/2016 23:30,2,0.000,ALERT,213.96,302.68,59.996,1474687804,"201051344000417","219011344069620",0.00,13.00,0,287.95,303.58,0.0,0.0,0.000,558683.7,558683.7,2063,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687831,1040272.00
09/23/2016 23:30,2,0.000,ALERT,213.29,302.68,59.975,1474687804,"274151322000083","219011344069620",0.00,13.30,0,287.95,305.68,0.0,0.0,0.000,818219.5,818219.5,2053,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687833,1040273.00
09/23/2016 23:30,2,0.000,ALERT,213.74,302.07,59.975,1474687804,"274151322000076","219011344069620",0.00,13.70,0,287.65,305.08,0.0,0.0,0.000,873487.0,873487.0,2065,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687835,1040274.00
09/23/2016 23:30,2,0.000,ALERT,214.19,305.08,59.986,1474687804,"201051344000868","219011344069620",0.00,13.00,0,290.05,306.28,0.0,0.0,0.000,557563.9,557563.9,2065,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687837,1040275.00
09/23/2016 23:30,2,0.000,ALERT,213.06,303.28,59.981,1474687804,"274151322000095","219011344069620",0.00,13.00,0,288.85,306.28,0.0,0.0,0.000,864673.7,864673.7,2065,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687839,1040276.00
09/23/2016 23:30,2,0.000,ALERT,213.96,304.18,59.991,1474687804,"201051344000988","219011344069620",0.00,13.30,0,287.05,305.08,0.0,0.0,0.000,537141.9,537141.9,2059,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687841,1040277.00
09/23/2016 23:30,2,0.000,ALERT,213.74,302.37,59.996,1474687804,"201051344001025","219011344069620",0.00,12.70,0,288.25,304.78,0.0,0.0,0.000,567954.6,567954.6,2060,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687842,1040278.00
09/23/2016 23:30,2,0.000,ALERT,213.96,304.18,59.981,1474687804,"201051344000458","219011344069620",0.00,13.70,0,289.45,306.28,0.0,0.0,0.000,564935.5,564935.5,2069,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687844,1040279.00
09/23/2016 23:30,2,0.000,ALERT,214.64,304.18,60.012,1474687804,"201051344000853","219011344069620",0.00,12.70,0,289.45,305.68,0.0,0.0,0.000,564233.7,564233.7,2077,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687846,1040280.00
09/23/2016 23:30,2,0.000,ALERT,213.96,303.28,59.991,1474687804,"201051344000685","219011344069620",0.00,13.00,0,288.55,304.18,0.0,0.0,0.000,566888.4,566888.4,2067,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687848,1040281.00
09/23/2016 23:30,2,0.000,ALERT,213.96,302.37,59.991,1474687804,"201051344000917","219011344069620",0.00,13.70,0,287.35,303.58,0.0,0.0,0.000,563823.3,563823.3,2063,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687850,1040282.00
09/23/2016 23:30,2,0.000,ALERT,214.19,303.28,59.996,1474687804,"201051344001145","219011344069620",0.00,13.00,0,289.15,305.08,0.0,0.0,0.000,569035.1,569035.1,2064,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687851,1040283.00
09/23/2016 23:30,2,0.000,ALERT,213.96,302.37,60.023,1474687804,"201051344000651","219011344069620",0.00,12.00,0,288.25,303.88,0.0,0.0,0.000,562216.5,562216.5,2058,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687853,1040284.00
09/23/2016 23:30,2,0.000,ALERT,212.83,301.47,59.975,1474687804,"274151322000088","219011344069620",0.00,14.00,0,287.35,305.08,0.0,0.0,0.000,787363.3,787363.3,2050,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687855,1040285.00
09/23/2016 23:30,2,0.000,ALERT,213.51,301.47,59.996,1474687804,"274151322000068","219011344069620",0.00,14.30,0,287.05,304.18,0.0,0.0,0.000,680445.3,680445.3,2096,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687857,1040286.00
09/23/2016 23:30,2,0.000,ALERT,213.51,302.98,60.012,1474687804,"201051344001135","219011344069620",0.00,12.70,0,288.85,304.78,0.0,0.0,0.000,558361.0,558361.0,2057,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687859,1040287.00
09/23/2016 23:30,2,0.000,ALERT,213.74,304.78,59.991,1474687804,"201051344000594","219011344069620",0.00,13.00,0,287.95,305.98,0.0,0.0,0.000,569353.2,569353.2,2065,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687860,1040288.00
09/23/2016 23:30,2,0.000,ALERT,213.96,302.98,59.986,1474687804,"201051344001203","219011344069620",0.00,13.00,0,298.77,305.98,0.0,0.0,0.000,566604.2,566604.2,2064,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687862,1040289.00
09/23/2016 23:30,2,0.000,ALERT,212.83,302.68,59.965,1474687804,"274151322000054","219011344069620",0.00,14.00,0,297.87,305.38,0.0,0.0,0.000,803526.2,803526.2,2046,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687864,1040290.00
09/23/2016 23:30,2,0.000,ALERT,214.41,304.18,59.965,1474687804,"201051344000867","219011344069620",0.00,13.30,0,299.07,305.98,0.0,0.0,0.000,556633.0,556633.0,2067,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687866,1040291.00
09/23/2016 23:30,2,0.000,ALERT,213.74,302.98,60.007,1474687804,"201051344001093","219011344069620",0.00,13.70,0,298.17,304.18,0.0,0.0,0.000,563194.4,563194.4,2068,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687868,1040292.00
09/23/2016 23:30,2,0.000,ALERT,213.96,304.18,60.028,1474687804,"201051344000900","219011344069620",0.00,13.00,0,299.37,305.38,0.0,0.0,0.000,573489.8,573489.8,2072,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687870,1040293.00
09/23/2016 23:30,2,0.000,ALERT,214.19,303.58,59.996,1474687804,"201051344000648","219011344069620",0.00,12.30,0,299.07,305.68,0.0,0.0,0.000,562085.8,562085.8,2062,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687871,1040294.00
09/23/2016 23:30,2,0.000,ALERT,214.19,305.08,60.002,1474687804,"201051344000569","219011344069620",0.00,13.00,0,300.27,306.28,0.0,0.0,0.000,573413.9,573413.9,2066,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687873,1040295.00
09/23/2016 23:30,2,0.000,ALERT,214.19,304.48,59.996,1474687804,"201051344000983","219011344069620",0.00,13.00,0,299.97,305.98,0.0,0.0,0.000,565960.6,565960.6,2073,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687875,1040296.00
09/23/2016 23:30,2,0.000,ALERT,214.19,304.18,59.996,1474687804,"201051344001158","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,557499.7,557499.7,2064,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474687877,1040297.00
09/23/2016 23:30,2,0.000,ALERT,214.64,305.08,59.996,1474687804,"201051344000576","219011344069620",0.00,12.70,0,299.67,305.68,0.0,0.0,0.000,565067.5,565067.5,2072,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687878,1040298.00
09/23/2016 23:30,2,0.000,ALERT,213.29,301.47,60.007,1474687804,"274151322000087","219011344069620",0.00,14.30,0,296.96,304.78,0.0,0.0,0.000,775546.8,775546.8,2071,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474687880,1040299.00
09/23/2016 23:45,2,0.000,ALERT,214.41,304.18,59.970,1474688703,"201051344000645","219011344069620",0.00,13.30,0,301.47,305.98,0.0,0.0,0.000,564542.3,564542.3,2069,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688705,1040300.00
09/23/2016 23:45,2,0.000,ALERT,213.06,301.77,60.007,1474688703,"274151322000085","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,803083.2,803083.2,2051,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688707,1040301.00
09/23/2016 23:45,2,0.000,ALERT,214.41,303.88,60.002,1474688703,"201051344000633","219011344069620",0.00,12.70,0,299.67,305.68,0.0,0.0,0.000,556161.1,556161.1,2069,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688709,1040302.00
09/23/2016 23:45,2,0.000,ALERT,213.74,303.88,60.012,1474688703,"201051344000469","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,558793.4,558793.4,2074,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688710,1040303.00
09/23/2016 23:45,2,0.000,ALERT,213.51,302.68,59.996,1474688703,"201051344000646","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,559267.9,559267.9,2063,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688712,1040304.00
09/23/2016 23:45,2,0.000,ALERT,212.61,301.47,59.975,1474688703,"274151322000052","219011344069620",0.00,13.70,0,298.77,303.88,0.0,0.0,0.000,825753.6,825753.6,2056,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688714,1040305.00
09/23/2016 23:45,2,0.000,ALERT,214.19,303.28,59.996,1474688703,"201051344000585","219011344069620",0.00,13.00,0,299.37,304.78,0.0,0.0,0.000,569351.5,569351.5,2068,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688716,1040306.00
09/23/2016 23:45,2,0.000,ALERT,213.74,302.98,60.028,1474688703,"201051344001230","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,562190.7,562190.7,2069,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688718,1040307.00
09/23/2016 23:45,2,0.000,ALERT,214.19,303.58,60.002,1474688703,"201051344000582","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,554951.3,554951.3,2063,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688719,1040308.00
09/23/2016 23:45,2,0.000,ALERT,213.51,302.68,60.002,1474688703,"201051344000955","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,569021.8,569021.8,2062,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688721,1040309.00
09/23/2016 23:45,2,0.000,ALERT,212.83,301.17,59.996,1474688703,"274151322000094","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,679939.8,679939.8,2100,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688723,1040310.00
09/23/2016 23:45,2,0.000,ALERT,213.96,304.78,60.002,1474688703,"201051344000579","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,573196.0,573196.0,2061,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688725,1040311.00
09/23/2016 23:45,2,0.000,ALERT,213.74,303.28,60.002,1474688703,"201051344000890","219011344069620",0.00,13.30,0,300.27,305.68,0.0,0.0,0.000,566257.2,566257.2,2063,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688726,1040312.00
09/23/2016 23:45,2,0.000,ALERT,213.96,302.68,59.996,1474688703,"201051344000438","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,567702.3,567702.3,2065,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688728,1040313.00
09/23/2016 23:45,2,0.000,ALERT,213.96,302.07,59.996,1474688703,"201051344000417","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,558683.7,558683.7,2065,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688730,1040314.00
09/23/2016 23:45,2,0.000,ALERT,213.06,301.77,59.996,1474688703,"274151322000083","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,818219.5,818219.5,2055,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688732,1040315.00
09/23/2016 23:45,2,0.000,ALERT,213.51,302.07,60.002,1474688703,"274151322000076","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,873487.0,873487.0,2067,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688734,1040316.00
09/23/2016 23:45,2,0.000,ALERT,213.74,304.78,59.996,1474688703,"201051344000868","219011344069620",0.00,13.00,0,302.07,306.88,0.0,0.0,0.000,557563.9,557563.9,2067,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688736,1040317.00
09/23/2016 23:45,2,0.000,ALERT,213.06,302.68,59.996,1474688703,"274151322000095","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,864673.7,864673.7,2067,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688738,1040318.00
09/23/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1474688703,"201051344000988","219011344069620",0.00,13.00,0,298.77,305.68,0.0,0.0,0.000,537141.9,537141.9,2061,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688739,1040319.00
09/23/2016 23:45,2,0.000,ALERT,213.74,302.07,60.028,1474688703,"201051344001025","219011344069620",0.00,12.30,0,299.07,305.08,0.0,0.0,0.000,567954.6,567954.6,2062,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688741,1040320.00
09/23/2016 23:45,2,0.000,ALERT,213.96,304.48,60.012,1474688703,"201051344000458","219011344069620",0.00,13.70,0,301.47,306.58,0.0,0.0,0.000,564935.5,564935.5,2071,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688743,1040321.00
09/23/2016 23:45,2,0.000,ALERT,214.41,304.18,60.007,1474688703,"201051344000853","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,564233.7,564233.7,2079,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688745,1040322.00
09/23/2016 23:45,2,0.000,ALERT,213.96,302.98,59.965,1474688703,"201051344000685","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,566888.4,566888.4,2069,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688746,1040323.00
09/23/2016 23:45,2,0.000,ALERT,213.74,302.07,60.023,1474688703,"201051344000917","219011344069620",0.00,13.70,0,298.47,303.88,0.0,0.0,0.000,563823.3,563823.3,2065,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688748,1040324.00
09/23/2016 23:45,2,0.000,ALERT,214.19,303.28,60.012,1474688703,"201051344001145","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,569035.1,569035.1,2066,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688750,1040325.00
09/23/2016 23:45,2,0.000,ALERT,213.96,302.07,60.012,1474688703,"201051344000651","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,562216.5,562216.5,2060,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688752,1040326.00
09/23/2016 23:45,2,0.000,ALERT,212.61,301.47,60.012,1474688703,"274151322000088","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,787363.3,787363.3,2052,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688754,1040327.00
09/23/2016 23:45,2,0.000,ALERT,213.51,300.87,60.007,1474688703,"274151322000068","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,680445.3,680445.3,2098,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688755,1040328.00
09/23/2016 23:45,2,0.000,ALERT,213.51,302.98,60.007,1474688703,"201051344001135","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,558361.0,558361.0,2059,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688757,1040329.00
09/23/2016 23:45,2,0.000,ALERT,213.74,305.08,60.002,1474688703,"201051344000594","219011344069620",0.00,13.00,0,301.17,306.28,0.0,0.0,0.000,569353.2,569353.2,2067,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688759,1040330.00
09/23/2016 23:45,2,0.000,ALERT,213.74,302.68,60.002,1474688703,"201051344001203","219011344069620",0.00,12.70,0,299.67,306.28,0.0,0.0,0.000,566604.2,566604.2,2066,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688761,1040331.00
09/23/2016 23:45,2,0.000,ALERT,212.83,301.77,60.012,1474688703,"274151322000054","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,803526.2,803526.2,2048,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688763,1040332.00
09/23/2016 23:45,2,0.000,ALERT,214.19,303.88,60.012,1474688703,"201051344000867","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,556633.0,556633.0,2069,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688765,1040333.00
09/23/2016 23:45,2,0.000,ALERT,213.51,302.68,60.012,1474688703,"201051344001093","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,563194.4,563194.4,2070,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688767,1040334.00
09/23/2016 23:45,2,0.000,ALERT,213.51,303.88,60.007,1474688703,"201051344000900","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,573489.8,573489.8,2074,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474688768,1040335.00
09/23/2016 23:45,2,0.000,ALERT,213.96,303.28,60.018,1474688703,"201051344000648","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,562085.8,562085.8,2064,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688770,1040336.00
09/23/2016 23:45,2,0.000,ALERT,213.74,304.48,60.012,1474688703,"201051344000569","219011344069620",0.00,13.00,0,302.07,306.88,0.0,0.0,0.000,573413.9,573413.9,2068,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688772,1040337.00
09/23/2016 23:45,2,0.000,ALERT,213.51,303.88,60.002,1474688703,"201051344000983","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,565960.6,565960.6,2075,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688774,1040338.00
09/23/2016 23:45,2,0.000,ALERT,213.74,303.88,60.039,1474688703,"201051344001158","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,557499.7,557499.7,2066,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688776,1040339.00
09/23/2016 23:45,2,0.000,ALERT,214.19,304.18,60.039,1474688703,"201051344000576","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,565067.5,565067.5,2074,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688778,1040340.00
09/23/2016 23:45,2,0.000,ALERT,212.83,300.57,60.002,1474688703,"274151322000087","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,775546.8,775546.8,2073,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474688779,1040341.00
